Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,122.464026,5.03513160695,0.0,0.0,43.513341876,52.539744,56.257434243,51.403174243,4.83426,0.02
 01/01  02:00:00,134.395672044,16.9714421836,0.0,0.0,43.513341876,52.539744,70.8491708614,65.9949108614,4.83426,0.02
 01/01  03:00:00,134.103867781,16.6354975158,0.0,0.0,43.513341876,52.539744,105.60635533,100.75209533,4.83426,0.02
 01/01  04:00:00,145.383191113,27.9435340542,0.0,0.0,43.513341876,52.539744,87.1977741539,82.3435141539,4.83426,0.02
 01/01  05:00:00,135.190961594,17.2695697031,0.0,0.0,43.513341876,52.539744,131.605869016,118.158098487,4.83426,8.61351052875
 01/01  06:00:00,146.885730199,29.0281456577,0.0,0.0,43.513341876,52.539744,100.087025964,95.2327659641,4.83426,0.02
 01/01  07:00:00,148.110289051,30.1571289678,0.0,0.0,43.513341876,52.539744,147.878927439,143.024667439,4.83426,0.02
 01/01  08:00:00,139.164610137,21.4243929035,0.0,0.0,43.513341876,52.539744,84.3532891501,79.4990291501,4.83426,0.02
 01/01  09:00:00,117.726451692,17.8711495011,0.0,0.0,43.513341876,52.539744,110.367174317,105.512914317,4.83426,0.02
 01/01  10:00:00,103.861804868,4.02810528556,0.0,0.0,43.513341876,52.539744,68.9327362264,55.4770799584,4.83426,8.62139626805
 01/01  11:00:00,111.039073219,11.2133915337,0.0,0.0,43.513341876,52.539744,63.1683437583,58.3140837583,4.83426,0.02
 01/01  12:00:00,104.783644666,4.02810528556,0.0,0.0,43.513341876,52.539744,37.6455169937,32.7912569937,4.83426,0.02
 01/01  13:00:00,104.852553429,5.03513160695,0.0,0.0,43.513341876,52.539744,44.7265477585,31.2708142211,4.83426,8.62147353744
 01/01  14:00:00,103.941398446,4.02810528556,0.0,0.0,43.513341876,52.539744,22.3947572769,17.5404972769,4.83426,0.02
 01/01  15:00:00,103.306392588,3.36948914676,0.0,0.0,43.513341876,52.539744,16.1005065871,11.2462465871,4.83426,0.02
 01/01  16:00:00,101.306508074,1.39364073035,0.0,0.0,43.513341876,52.539744,7.86993212445,3.01567212445,4.83426,0.02
 01/01  17:00:00,100.769448267,1.04523054776,0.0,0.0,43.513341876,52.539744,15.5539458493,2.10616112025,4.83426,8.61352472909
 01/01  18:00:00,118.681917362,1.04523054776,0.0,0.0,43.513341876,52.539744,7.24297898214,2.38871898214,4.83426,0.02
 01/01  19:00:00,120.840782717,3.20675029455,0.0,0.0,43.513341876,52.539744,13.4887625328,8.63450253285,4.83426,0.02
 01/01  20:00:00,121.419978936,3.36948914676,0.0,0.0,43.513341876,52.539744,14.9608007942,10.1065407942,4.83426,0.02
 01/01  21:00:00,122.598589608,4.57822885623,0.0,0.0,43.513341876,52.539744,20.8828578842,16.0285978842,4.83426,0.02
 01/01  22:00:00,121.828886234,4.02810528556,0.0,0.0,43.513341876,52.539744,32.502657145,19.0548597347,4.83426,8.61353741023
 01/01  23:00:00,122.536369275,5.03513160695,0.0,0.0,43.513341876,52.539744,30.8359115856,25.9816515856,4.83426,0.02
 01/01  24:00:00,122.453743653,4.02810528556,0.0,0.0,43.513341876,52.539744,28.3111040689,23.4568440689,4.83426,0.02
 01/02  01:00:00,122.522014523,5.03513160695,0.0,0.0,43.513341876,52.539744,36.9136555844,32.0593955844,4.83426,0.02
 01/02  02:00:00,121.509707143,4.02810528556,0.0,0.0,43.513341876,52.539744,41.4506463132,27.9946771317,4.83426,8.62170918147
 01/02  03:00:00,122.528678439,5.03513160695,0.0,0.0,43.513341876,52.539744,43.0617410218,38.2074810218,4.83426,0.02
 01/02  04:00:00,121.515061549,4.02810528556,0.0,0.0,43.513341876,52.539744,38.7361649995,33.8819049995,4.83426,0.02
 01/02  05:00:00,122.963134934,5.03513160695,0.0,0.0,43.513341876,52.539744,58.099909294,44.6439695691,4.83426,8.62167972491
 01/02  06:00:00,121.90930346,4.02810528556,0.0,0.0,43.513341876,52.539744,45.0345615231,40.1803015231,4.83426,0.02
 01/02  07:00:00,194.130185703,72.6827508872,0.00290283688421,0.0,43.513341876,53.238744,2221.66191643,2216.80765643,4.83426,0.02
 01/02  08:00:00,370.285487301,72.6827508872,0.0,0.0,220.879908,53.238744,1426.14314068,1394.87587671,4.83426,26.4330039732
 01/02  09:00:00,444.082019617,72.6827508872,0.00272449436386,0.0,220.879908,145.652643033,1061.70579124,989.925189333,36.25695,35.5236519094
 01/02  10:00:00,443.882971026,72.6827508872,0.00314561263751,0.0,220.879908,145.652643033,831.536769959,741.328727216,36.25695,53.9510927428
 01/02  11:00:00,449.77559163,72.6827508872,0.00178130371195,0.0,220.879908,151.653867033,639.277102337,545.905726898,48.3426,45.0287754384
 01/02  12:00:00,450.66861975,72.6827508872,0.0,0.0,220.879908,151.653867033,544.475560454,441.850933039,48.3426,54.2820274154
 01/02  13:00:00,449.744779883,72.6827508872,0.0,0.0,220.879908,151.653867033,498.211348055,386.33361833,48.3426,63.5351297254
 01/02  14:00:00,443.777981544,72.6827508872,0.0,0.0,220.879908,145.652643033,453.511462097,374.77319629,24.1713,54.5669658068
 01/02  15:00:00,443.768151809,72.6827508872,0.0,0.0,220.879908,145.652643033,450.361479566,372.215346366,24.1713,53.9748332005
 01/02  16:00:00,435.910303053,72.6827508872,0.0,0.0,220.879908,137.835547516,326.965883393,277.060719442,4.83426,45.0709039507
 01/02  17:00:00,430.865303639,72.6827508872,0.0,0.0,220.879908,133.019064,266.04547167,216.542381322,4.83426,44.6688303482
 01/02  18:00:00,369.01827132,72.6827508872,0.0,0.0,220.879908,53.238744,363.929823109,314.428986409,4.83426,44.6665767007
 01/02  19:00:00,369.040773052,72.6827508872,0.0,0.0,220.879908,53.238744,334.574812298,284.876753406,4.83426,44.8637988925
 01/02  20:00:00,369.453568694,72.6827508872,0.0,0.0,220.879908,53.238744,302.790751638,289.25349439,4.83426,8.70299724768
 01/02  21:00:00,369.434328006,72.6827508872,0.0,0.0,220.879908,53.238744,320.27006263,298.074479098,4.83426,17.3613235324
 01/02  22:00:00,117.966296982,0.0,0.0,0.0,43.513341876,52.539744,13.5257494268,0.0,4.83426,8.69148942675
 01/02  23:00:00,117.717659342,0.0,0.0,0.0,43.513341876,52.539744,13.4839356852,0.0,4.83426,8.64967568524
 01/02  24:00:00,118.683449426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  01:00:00,117.759891231,0.0,0.0,0.0,43.513341876,52.539744,13.4557233998,0.0,4.83426,8.62146339977
 01/03  02:00:00,117.73740913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  03:00:00,117.720782807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  04:00:00,117.71733941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  05:00:00,119.837685541,0.0,0.0,0.0,43.513341876,52.539744,13.4558301827,0.0,4.83426,8.6215701827
 01/03  06:00:00,119.540787081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  07:00:00,192.434264276,72.6827508872,0.0,0.0,43.513341876,53.238744,747.341141591,742.486881592,4.83426,0.02
 01/03  08:00:00,369.222815302,72.6827508872,0.0,0.0,220.879908,53.238744,590.22172351,554.058490154,4.83426,31.328973356
 01/03  09:00:00,443.705675541,72.6827508872,0.00224287837734,0.0,220.879908,145.652643033,418.773171926,346.784732153,36.25695,35.731489773
 01/03  10:00:00,443.771748783,72.6827508872,0.00301031893373,0.0,220.879908,145.652643033,386.85427862,301.849502172,36.25695,48.7478264476
 01/03  11:00:00,450.390642041,72.6827508872,0.437064599638,0.0,220.879908,151.653867033,350.077566836,256.710354262,48.3426,45.0246125747
 01/03  12:00:00,466.967617982,72.6827508872,15.3734037692,0.0,220.879908,151.653867033,267.370511266,164.706099823,48.3426,54.3218114432
 01/03  13:00:00,492.020301204,72.6827508872,40.7656888671,0.0,220.879908,151.653867033,248.349800813,136.50300165,48.3426,63.5041991626
 01/03  14:00:00,489.912934827,72.6827508872,44.7837758826,0.0,220.879908,145.652643033,237.415022087,158.660533358,24.1713,54.5831887281
 01/03  15:00:00,505.357362898,72.6973261532,60.0363345094,0.0,220.879908,145.652643033,204.325156665,126.16640374,24.1713,53.9874529253
 01/03  16:00:00,492.968160479,72.7496762096,55.7188442497,0.0,220.879908,137.835547516,164.852747331,105.940354941,4.83426,54.0781323896
 01/03  17:00:00,477.877784317,72.6827508872,46.0144035977,0.0,220.879908,133.019064,72.9924405744,32.4156740035,4.83426,35.7425065709
 01/03  18:00:00,417.838850343,72.6827508872,47.8377137945,0.0,220.879908,53.238744,131.983595746,82.4810457018,4.83426,44.6682900442
 01/03  19:00:00,430.764174834,72.6827508872,60.5592878472,0.0,220.879908,53.238744,137.873672687,88.1750360906,4.83426,44.8643765963
 01/03  20:00:00,431.563938335,72.6827508872,61.4095766077,0.0,220.879908,53.238744,130.492727831,108.272518631,4.83426,17.3859491991
 01/03  21:00:00,418.519501148,72.6827508872,48.5856496051,0.0,220.879908,53.238744,149.559122808,136.033648412,4.83426,8.69121439552
 01/03  22:00:00,117.796643282,0.0,0.0,0.0,43.513341876,52.539744,13.5239589762,0.0,4.83426,8.68969897618
 01/03  23:00:00,117.849460512,0.0,0.0,0.0,43.513341876,52.539744,13.484002352,0.0,4.83426,8.64974235195
 01/03  24:00:00,118.677382641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  01:00:00,117.678070664,0.0,0.0,0.0,43.513341876,52.539744,13.4559470074,0.0,4.83426,8.62168700742
 01/04  02:00:00,117.646676559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  03:00:00,117.617421363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  04:00:00,117.60126891,0.0,0.0,0.0,43.513341876,52.539744,13.4560661708,0.0,4.83426,8.62180617084
 01/04  05:00:00,118.022191856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  06:00:00,117.989000977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  07:00:00,192.517030822,72.6827508872,0.00142706370467,0.0,43.513341876,53.238744,1636.2191901,1622.76338008,4.83426,8.62155001431
 01/04  08:00:00,369.96483708,72.6827508872,0.0,0.0,220.879908,53.238744,1284.38861548,1253.12127852,4.83426,26.4330769563
 01/04  09:00:00,444.303063092,72.6827508872,0.00185926904234,0.0,220.879908,145.652643033,1061.17508225,989.390706325,36.25695,35.5274259272
 01/04  10:00:00,444.274643726,72.6827508872,0.00237271589024,0.0,220.879908,145.652643033,1002.0862108,920.860396555,36.25695,44.9688642498
 01/04  11:00:00,450.288415902,72.6827508872,0.0017222712659,0.0,220.879908,151.653867033,1012.38653373,910.007736152,48.3426,54.0361975777
 01/04  12:00:00,451.268270711,72.6827508872,0.0,0.0,220.879908,151.653867033,972.960751668,870.349409512,48.3426,54.2687421561
 01/04  13:00:00,450.29178845,72.6827508872,0.0,0.0,220.879908,151.653867033,964.197916211,861.38772874,48.3426,54.4675874713
 01/04  14:00:00,444.325423488,72.6827508872,0.0,0.0,220.879908,145.652643033,972.760306645,884.911569427,24.1713,63.6774372184
 01/04  15:00:00,444.206482805,72.6827508872,0.0,0.0,220.879908,145.652643033,895.329788413,826.170213935,24.1713,44.9882744779
 01/04  16:00:00,436.265705348,72.6827508872,0.0,0.0,220.879908,137.835547516,792.983996383,734.054916681,4.83426,54.0948197021
 01/04  17:00:00,431.216312949,72.6827508872,0.0,0.0,220.879908,133.019064,676.55630015,627.044875771,4.83426,44.6771643782
 01/04  18:00:00,369.368862747,72.6827508872,0.0,0.0,220.879908,53.238744,755.729251844,715.153697905,4.83426,35.7412939396
 01/04  19:00:00,369.379134565,72.6827508872,0.0,0.0,220.879908,53.238744,777.906697448,728.203868015,4.83426,44.8685694334
 01/04  20:00:00,369.778643902,72.6827508872,0.0,0.0,220.879908,53.238744,760.765068914,738.542412835,4.83426,17.3883960797
 01/04  21:00:00,369.745942318,72.6827508872,0.0,0.0,220.879908,53.238744,758.399854249,744.874458287,4.83426,8.69113596274
 01/04  22:00:00,117.813418678,0.0,0.0,0.0,43.513341876,52.539744,22.196840678,0.0,4.83426,17.362580678
 01/04  23:00:00,117.587457953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  24:00:00,118.625666041,0.0,0.0,0.0,43.513341876,52.539744,13.4722417382,0.0,4.83426,8.63798173818
 01/05  01:00:00,117.664178794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  02:00:00,117.66258873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  03:00:00,117.66980785,0.0,0.0,0.0,43.513341876,52.539744,13.4559290727,0.0,4.83426,8.62166907274
 01/05  04:00:00,117.661416056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  05:00:00,118.088349426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  06:00:00,118.104228285,0.0,0.0,0.0,43.513341876,52.539744,13.4560580303,0.0,4.83426,8.62179803025
 01/05  07:00:00,191.77752448,72.6827508872,0.0,0.0,43.513341876,53.238744,719.101302394,714.247042394,4.83426,0.02
 01/05  08:00:00,369.301098886,72.6827508872,0.0,0.0,220.879908,53.238744,617.452867057,586.184611852,4.83426,26.4339952042
 01/05  09:00:00,443.778621192,72.6827508872,0.00268314382261,0.0,220.879908,145.652643033,545.216756053,473.433010134,36.25695,35.5267959183
 01/05  10:00:00,443.834542897,72.6827508872,0.00366101199457,0.0,220.879908,145.652643033,509.960994322,419.745960361,36.25695,53.9580839612
 01/05  11:00:00,449.852674565,72.6827508872,0.00254747955074,0.0,220.879908,151.653867033,473.024034718,379.632612582,48.3426,45.0488221353
 01/05  12:00:00,450.754704578,72.6827508872,0.0,0.0,220.879908,151.653867033,400.140206594,297.504053108,48.3426,54.2935534856
 01/05  13:00:00,454.10431984,72.6827508872,4.16842103011,0.0,220.879908,151.653867033,348.110016659,236.204274159,48.3426,63.5631425004
 01/05  14:00:00,461.289403231,72.6839831718,17.064814055,0.0,220.879908,145.652643033,308.726754859,229.972435635,24.1713,54.5830192236
 01/05  15:00:00,449.998747149,72.6913803116,5.97393041532,0.0,220.879908,145.652643033,331.992163391,253.831631987,24.1713,53.9892314041
 01/05  16:00:00,455.136872001,72.749066105,18.6750589149,0.0,220.879908,137.835547516,243.237579533,193.320878459,4.83426,45.0824410732
 01/05  17:00:00,443.225459977,72.6827508872,12.0040840088,0.0,220.879908,133.019064,133.749397118,84.2384477102,4.83426,44.6766894075
 01/05  18:00:00,369.123250062,72.6827508872,0.0,0.0,220.879908,53.238744,233.05498321,183.542744615,4.83426,44.6779785954
 01/05  19:00:00,369.123582598,72.6827508872,0.0,0.0,220.879908,53.238744,280.634126637,230.926354152,4.83426,44.873512485
 01/05  20:00:00,369.518868253,72.6827508872,0.0,0.0,220.879908,53.238744,280.289217165,266.750536611,4.83426,8.70442055324
 01/05  21:00:00,369.486427205,72.6827508872,0.0,0.0,220.879908,53.238744,295.14324219,272.946350713,4.83426,17.3626314771
 01/05  22:00:00,118.037195608,0.0,0.0,0.0,43.513341876,52.539744,13.5256998965,0.0,4.83426,8.69143989646
 01/05  23:00:00,117.796751359,0.0,0.0,0.0,43.513341876,52.539744,13.4843720895,0.0,4.83426,8.6501120895
 01/05  24:00:00,118.746510782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  01:00:00,117.876368091,0.0,0.0,0.0,43.513341876,52.539744,13.4561359447,0.0,4.83426,8.62187594474
 01/06  02:00:00,117.895616074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  03:00:00,117.910399023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  04:00:00,117.920151127,0.0,0.0,0.0,43.513341876,52.539744,13.4559038531,0.0,4.83426,8.62164385312
 01/06  05:00:00,120.267039502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  06:00:00,119.862237262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  07:00:00,285.995643092,72.6827508872,92.0254391803,0.0,43.513341876,53.238744,401.334063021,387.878020159,4.83426,8.62178286278
 01/06  08:00:00,451.788578665,72.6827508872,81.162043312,0.0,220.879908,53.238744,327.690206551,296.421838818,4.83426,26.4341077331
 01/06  09:00:00,527.596301331,72.6827508872,82.43370611,0.0,220.879908,145.652643033,250.508221879,178.721055939,36.25695,35.5302159397
 01/06  10:00:00,549.714660555,72.6828156959,104.163080746,0.0,220.879908,145.652643033,234.611872749,153.377205905,36.25695,44.9777168445
 01/06  11:00:00,596.486622028,72.7068373327,144.345024331,0.0,220.879908,151.653867033,223.136942226,120.749174105,48.3426,54.045168121
 01/06  12:00:00,590.873190842,72.811630668,137.872747344,0.0,220.879908,151.653867033,187.98376754,85.356451035,48.3426,54.2847165051
 01/06  13:00:00,572.329594163,73.0778740451,120.197155689,0.0,220.879908,151.653867033,185.032449746,82.2097876012,48.3426,54.4800621443
 01/06  14:00:00,570.287436039,73.3746482994,123.832638408,0.0,220.879908,145.652643033,182.124992221,94.2631203534,24.1713,63.6905718671
 01/06  15:00:00,575.854301647,73.7469845834,129.036356892,0.0,220.879908,145.652643033,161.62258639,92.4576922061,24.1713,44.9935941839
 01/06  16:00:00,551.95686396,73.8962695683,113.107472737,0.0,220.879908,137.835547516,154.117351659,95.1747038973,4.83426,54.1083877618
 01/06  17:00:00,456.55565414,72.7270672848,25.1416928337,0.0,220.879908,133.019064,105.901451026,56.3835567585,4.83426,44.6836342676
 01/06  18:00:00,369.114039186,72.6827508872,0.0,0.0,220.879908,53.238744,344.94895787,304.367759075,4.83426,35.7469387954
 01/06  19:00:00,369.141924864,72.6827508872,0.0,0.0,220.879908,53.238744,526.685225203,467.999996334,4.83426,53.8509688693
 01/06  20:00:00,369.118082075,72.6827508872,0.0,0.0,220.879908,53.238744,520.028868481,506.490945881,4.83426,8.70366260027
 01/06  21:00:00,369.114890634,72.6827508872,0.0,0.0,220.879908,53.238744,524.437431025,510.912339733,4.83426,8.69083129192
 01/06  22:00:00,117.628391604,0.0,0.0,0.0,43.513341876,52.539744,22.1983150105,0.0,4.83426,17.3640550105
 01/06  23:00:00,117.699623545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  24:00:00,118.672000818,0.0,0.0,0.0,43.513341876,52.539744,13.4705539252,0.0,4.83426,8.63629392518
 01/07  01:00:00,117.73939469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  02:00:00,117.747504267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  03:00:00,117.738127198,0.0,0.0,0.0,43.513341876,52.539744,13.4478324203,0.0,4.83426,8.61357242035
 01/07  04:00:00,117.735831691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  05:00:00,118.16843494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  06:00:00,118.135950961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  07:00:00,118.159555927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  08:00:00,118.030214897,0.0,0.0,0.0,43.513341876,52.539744,13.4477915997,0.0,4.83426,8.61353159967
 01/07  09:00:00,100.072942076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  10:00:00,100.075700021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  11:00:00,100.061020354,0.0,0.0,0.0,43.513341876,52.539744,22.301823336,0.0,4.83426,17.467563336
 01/07  12:00:00,100.92382925,0.0,0.0,0.0,43.513341876,52.539744,13.4982073535,0.0,4.83426,8.6639473535
 01/07  13:00:00,99.9969278269,0.0,0.0,0.0,43.513341876,52.539744,13.4976357844,0.0,4.83426,8.66337578438
 01/07  14:00:00,100.049555139,0.0,0.0,0.0,43.513341876,52.539744,13.4894291585,0.0,4.83426,8.65516915849
 01/07  15:00:00,100.04885603,0.0,0.0,0.0,43.513341876,52.539744,13.4899108233,0.0,4.83426,8.65565082332
 01/07  16:00:00,100.01087864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  17:00:00,99.8063028141,0.0,0.0,0.0,43.513341876,52.539744,13.447908288,0.0,4.83426,8.61364828805
 01/07  18:00:00,117.719842207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  19:00:00,117.703227336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  20:00:00,118.122813893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  21:00:00,118.093116932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  22:00:00,117.901744423,0.0,0.0,0.0,43.513341876,52.539744,40.209109287,0.0,4.83426,35.374849287
 01/07  23:00:00,117.557436975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  24:00:00,118.495085693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  01:00:00,117.553900651,0.0,0.0,0.0,43.513341876,52.539744,13.4478630289,0.0,4.83426,8.61360302887
 01/08  02:00:00,117.55857946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  03:00:00,117.557572467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  04:00:00,117.553620374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  05:00:00,117.990879757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  06:00:00,117.959326023,0.0,0.0,0.0,43.513341876,52.539744,13.4478323364,0.0,4.83426,8.61357233635
 01/08  07:00:00,117.969353396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  08:00:00,117.82924658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  09:00:00,99.8970474978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  10:00:00,100.690088269,0.768645870978,0.0,0.0,43.513341876,52.539744,14.3092642565,0.853198496481,4.83426,8.62180576001
 01/08  11:00:00,100.891959925,0.984093843209,0.0,0.0,43.513341876,52.539744,23.2837785865,0.982397259604,4.83426,17.4671213269
 01/08  12:00:00,101.005979388,0.21239873436,0.0,0.0,43.513341876,52.539744,13.76402029,0.265374360035,4.83426,8.66438592996
 01/08  13:00:00,102.352119864,2.52367878612,0.0,0.0,43.513341876,52.539744,7.74230768516,2.88804768516,4.83426,0.02
 01/08  14:00:00,101.995899318,2.0988813174,0.0,0.0,43.513341876,52.539744,15.9549673349,2.45635268983,4.83426,8.6643546451
 01/08  15:00:00,101.907446191,1.97584841641,0.0,0.0,43.513341876,52.539744,15.6138311897,2.12411890123,4.83426,8.65545228848
 01/08  16:00:00,101.889677605,1.97584841641,0.0,0.0,43.513341876,52.539744,15.5781796742,2.08797191374,4.83426,8.6559477605
 01/08  17:00:00,99.9377096363,0.229232268172,0.0,0.0,43.513341876,52.539744,5.04833881739,0.194078817387,4.83426,0.02
 01/08  18:00:00,119.61031756,1.97584841641,0.0,0.0,43.513341876,52.539744,6.99433024746,2.14007024746,4.83426,0.02
 01/08  19:00:00,120.226199369,2.59168451023,0.0,0.0,43.513341876,52.539744,16.6240520838,3.17610010662,4.83426,8.61369197716
 01/08  20:00:00,121.176544081,3.11429978411,0.0,0.0,43.513341876,52.539744,8.37963078598,3.52537078598,4.83426,0.02
 01/08  21:00:00,121.567572206,3.5324847688,0.0,0.0,43.513341876,52.539744,9.13245770592,4.27819770592,4.83426,0.02
 01/08  22:00:00,121.960975585,4.11749574051,0.0,0.0,43.513341876,52.539744,48.0470692963,7.83334945447,4.83426,35.3794598418
 01/08  23:00:00,121.767926047,4.26037874062,0.0,0.0,43.513341876,52.539744,13.8375803028,8.98332030277,4.83426,0.02
 01/08  24:00:00,122.921297581,4.4544479693,0.0,0.0,43.513341876,52.539744,15.8612727189,11.0070127189,4.83426,0.02
 01/09  01:00:00,121.441225138,3.91196855803,0.0,0.0,43.513341876,52.539744,14.7198193256,9.8655593256,4.83426,0.02
 01/09  02:00:00,121.98835284,4.4544479693,0.0,0.0,43.513341876,52.539744,26.4331029563,12.9768304808,4.83426,8.62201247556
 01/09  03:00:00,121.674497856,4.14424201309,0.0,0.0,43.513341876,52.539744,16.9857989508,12.1315389508,4.83426,0.02
 01/09  04:00:00,122.104399181,4.57058469683,0.0,0.0,43.513341876,52.539744,20.2464155481,15.3921555481,4.83426,0.02
 01/09  05:00:00,122.102456358,4.14424201309,0.0,0.0,43.513341876,52.539744,27.7095843759,14.2533897234,4.83426,8.6219346525
 01/09  06:00:00,122.505320554,4.57058469683,0.0,0.0,43.513341876,52.539744,22.8003686939,17.9461086939,4.83426,0.02
 01/09  07:00:00,193.571624466,72.6827508872,0.00183209293133,0.0,43.513341876,53.238744,1883.35775579,1878.50349579,4.83426,0.02
 01/09  08:00:00,369.973862228,72.6827508872,0.0,0.0,220.879908,53.238744,1287.95053322,1256.67536472,4.83426,26.4409085007
 01/09  09:00:00,444.128839117,72.6827508872,0.00318506786938,0.0,220.879908,145.652643033,1078.09663275,1006.30017988,36.25695,35.5395028748
 01/09  10:00:00,444.064976608,72.6827508872,0.00301547698964,0.0,220.879908,145.652643033,980.625986422,890.382835521,36.25695,53.9862009004
 01/09  11:00:00,449.99474827,72.6827508872,0.00198156334907,0.0,220.879908,151.653867033,894.112975927,800.722580825,48.3426,45.0477951024
 01/09  12:00:00,450.932535896,72.6827508872,0.0,0.0,220.879908,151.653867033,855.71136204,744.007387018,48.3426,63.3613750213
 01/09  13:00:00,450.039121718,72.6827508872,0.0,0.0,220.879908,151.653867033,893.949427336,791.123399158,48.3426,54.4834281784
 01/09  14:00:00,444.119031172,72.6827508872,0.0,0.0,220.879908,145.652643033,935.215426883,847.326969532,24.1713,63.717157351
 01/09  15:00:00,444.20120422,72.6827508872,0.0,0.0,220.879908,145.652643033,963.122807237,893.938733476,24.1713,45.012773761
 01/09  16:00:00,436.411161646,72.6827508872,0.0,0.0,220.879908,137.835547516,926.051489313,867.101059867,4.83426,54.116169446
 01/09  17:00:00,431.352807554,72.6827508872,0.0,0.0,220.879908,133.019064,789.907043355,740.378777198,4.83426,44.6940061571
 01/09  18:00:00,369.642924423,72.6827508872,0.0,0.0,220.879908,53.238744,927.061463019,886.471736855,4.83426,35.7554661637
 01/09  19:00:00,369.758148021,72.6827508872,0.0,0.0,220.879908,53.238744,989.253228115,930.557975441,4.83426,53.8609926737
 01/09  20:00:00,370.154154549,72.6827508872,0.0,0.0,220.879908,53.238744,946.25919611,932.721194099,4.83426,8.70374201072
 01/09  21:00:00,370.12307277,72.6827508872,0.0,0.0,220.879908,53.238744,955.711381701,942.184711445,4.83426,8.69241025548
 01/09  22:00:00,117.702442886,0.0,0.0,0.0,43.513341876,52.539744,22.1973774328,0.0,4.83426,17.3631174328
 01/09  23:00:00,117.496217816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/09  24:00:00,118.560968166,0.0,0.0,0.0,43.513341876,52.539744,13.4725645581,0.0,4.83426,8.6383045581
 01/10  01:00:00,117.574767569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  02:00:00,117.577806494,0.0,0.0,0.0,43.513341876,52.539744,13.4560571719,0.0,4.83426,8.62179717187
 01/10  03:00:00,117.559944965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  04:00:00,117.545589387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  05:00:00,119.665287539,0.0,0.0,0.0,43.513341876,52.539744,13.4562405344,0.0,4.83426,8.62198053438
 01/10  06:00:00,119.327033199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  07:00:00,193.755820703,72.6827508872,0.0,0.0,43.513341876,53.238744,1577.45047134,1572.59621134,4.83426,0.02
 01/10  08:00:00,370.340842937,72.6827508872,0.0,0.0,220.879908,53.238744,1427.43105074,1396.15389214,4.83426,26.4428985935
 01/10  09:00:00,444.970731494,72.6827508872,0.00136584417068,0.0,220.879908,145.652643033,1303.12921689,1231.33028648,36.25695,35.5419804088
 01/10  10:00:00,445.670762386,72.6827508872,0.00182959894592,0.0,220.879908,145.652643033,1315.12476062,1224.87872894,36.25695,53.9890816822
 01/10  11:00:00,452.052208817,72.6827508872,0.00113407533088,0.0,220.879908,151.653867033,1289.5427209,1196.14746091,48.3426,45.0526599895
 01/10  12:00:00,453.210295687,72.7809340958,0.0,0.0,220.879908,151.653867033,1261.21252317,1149.49675664,48.3426,63.3731665357
 01/10  13:00:00,452.74612107,73.2879219286,0.0,0.0,220.879908,151.653867033,1250.25922453,1147.42822415,48.3426,54.4884003877
 01/10  14:00:00,447.161348665,73.860078912,0.0,0.0,220.879908,145.652643033,1226.08205915,1138.18702924,24.1713,63.7237299192
 01/10  15:00:00,447.311190891,73.9691207069,0.0,0.0,220.879908,145.652643033,1229.43186269,1160.24573383,24.1713,45.0148288598
 01/10  16:00:00,439.169704317,73.5673770543,0.0,0.0,220.879908,137.835547516,1189.61457997,1130.65865029,4.83426,54.1216696769
 01/10  17:00:00,433.268910487,72.7161824424,0.0,0.0,220.879908,133.019064,1088.59308067,1039.06048225,4.83426,44.698338423
 01/10  18:00:00,368.395592857,72.6827508872,0.0,0.0,220.879908,53.238744,1227.15411747,1186.56054144,4.83426,35.7593160391
 01/10  19:00:00,371.400496969,72.6827508872,0.0,0.0,220.879908,53.238744,1295.09521428,1236.39366052,4.83426,53.86729376
 01/10  20:00:00,371.382942294,72.6827508872,0.0,0.0,220.879908,53.238744,1305.19820922,1291.65964122,4.83426,8.70430800218
 01/10  21:00:00,371.401081922,72.6827508872,0.0,0.0,220.879908,53.238744,1396.90091441,1383.37521823,4.83426,8.69143618069
 01/10  22:00:00,117.287481865,0.0,0.0,0.0,43.513341876,52.539744,22.1998033865,0.0,4.83426,17.3655433865
 01/10  23:00:00,118.104194072,0.696820365174,0.0,0.0,43.513341876,52.539744,5.02428898796,0.170028987955,4.83426,0.02
 01/10  24:00:00,119.753112029,1.21943563905,0.0,0.0,43.513341876,52.539744,13.7393021646,0.266896815129,4.83426,8.63814534948
 01/11  01:00:00,119.235375128,1.74205091293,0.0,0.0,43.513341876,52.539744,5.34306392263,0.488803922631,4.83426,0.02
 01/11  02:00:00,119.4709184,1.97992849039,0.0,0.0,43.513341876,52.539744,14.041338086,0.585185007804,4.83426,8.62189307818
 01/11  03:00:00,122.453865163,4.96280322819,0.0,0.0,43.513341876,52.539744,6.50664537901,1.65238537901,4.83426,0.02
 01/11  04:00:00,121.51187074,4.02810528556,0.0,0.0,43.513341876,52.539744,6.6540346639,1.7997746639,4.83426,0.02
 01/11  05:00:00,122.947708484,5.03513160695,0.0,0.0,43.513341876,52.539744,16.55073897,3.0943878484,4.83426,8.62209112156
 01/11  06:00:00,124.28367732,6.40587598821,0.0,0.0,43.513341876,52.539744,9.80021932605,4.94595932605,4.83426,0.02
 01/11  07:00:00,195.199465154,72.6827508872,0.0,0.0,43.513341876,53.238744,2226.19376509,2221.33950509,4.83426,0.02
 01/11  08:00:00,371.88496299,72.6827508872,0.0,0.0,220.879908,53.238744,1937.08029033,1905.80302191,4.83426,26.4430084233
 01/11  09:00:00,446.152482093,72.6827508872,0.0,0.0,220.879908,145.652643033,1697.67113642,1625.87268897,36.25695,35.5414974496
 01/11  10:00:00,446.171747534,72.6827508872,0.0,0.0,220.879908,145.652643033,1593.57564738,1503.32186353,36.25695,53.9968338463
 01/11  11:00:00,452.165920725,72.6827508872,0.000959262540452,0.0,220.879908,151.653867033,1535.96852099,1433.6535737,48.3426,53.9723472891
 01/11  12:00:00,453.191582657,72.6827508872,0.0,0.0,220.879908,151.653867033,1482.7799763,1380.05119396,48.3426,54.3861823467
 01/11  13:00:00,452.172848047,72.7089326131,0.0,0.0,220.879908,151.653867033,1385.98817938,1283.14612134,48.3426,54.4994580429
 01/11  14:00:00,446.532658636,73.0357783756,0.0,0.0,220.879908,145.652643033,1298.91743869,1211.01883409,24.1713,63.7273046001
 01/11  15:00:00,446.863492253,73.3853826086,0.0,0.0,220.879908,145.652643033,1254.96145363,1185.77402933,24.1713,45.0161243075
 01/11  16:00:00,438.839227832,73.2321102739,0.0,0.0,220.879908,137.835547516,1191.19386896,1132.22749315,4.83426,54.1321158089
 01/11  17:00:00,433.239299893,72.6877943769,0.0,0.0,220.879908,133.019064,1129.17667399,1079.64043072,4.83426,44.7019832694
 01/11  18:00:00,368.406909682,72.6827508872,0.0,0.0,220.879908,53.238744,1313.11271916,1263.58080005,4.83426,44.6976591082
 01/11  19:00:00,371.422077601,72.6827508872,0.0,0.0,220.879908,53.238744,1403.6225848,1353.88879667,4.83426,44.8995281359
 01/11  20:00:00,371.836171523,72.6827508872,0.0,0.0,220.879908,53.238744,1418.43165136,1404.89333905,4.83426,8.70405231502
 01/11  21:00:00,371.824164374,72.6827508872,0.0,0.0,220.879908,53.238744,1488.95963552,1466.76051403,4.83426,17.3648614843
 01/11  22:00:00,118.645709481,1.04523054776,0.0,0.0,43.513341876,52.539744,13.7658918338,0.238913585216,4.83426,8.69271824855
 01/11  23:00:00,118.64327563,1.21943563905,0.0,0.0,43.513341876,52.539744,13.873788486,0.388365645709,4.83426,8.65116284029
 01/11  24:00:00,120.2820964,1.74205091293,0.0,0.0,43.513341876,52.539744,5.52073459655,0.666474596546,4.83426,0.02
 01/12  01:00:00,118.885641057,1.39364073035,0.0,0.0,43.513341876,52.539744,5.75350166428,0.899241664277,4.83426,0.02
 01/12  02:00:00,120.658537359,3.1688005347,0.0,0.0,43.513341876,52.539744,15.1044372511,1.64807003818,4.83426,8.62210721289
 01/12  03:00:00,121.437907818,3.9516945295,0.0,0.0,43.513341876,52.539744,7.30492866785,2.45066866785,4.83426,0.02
 01/12  04:00:00,122.301835596,4.81814647068,0.0,0.0,43.513341876,52.539744,8.22904088587,3.37478088587,4.83426,0.02
 01/12  05:00:00,122.15288615,4.24509042183,0.0,0.0,43.513341876,52.539744,17.5555372764,4.09914999483,4.83426,8.62212728153
 01/12  06:00:00,122.696914747,4.81814647068,0.0,0.0,43.513341876,52.539744,10.2356637971,5.38140379711,4.83426,0.02
 01/12  07:00:00,195.195221138,72.6827508872,0.0,0.0,43.513341876,53.238744,2138.12658213,2133.27232213,4.83426,0.02
 01/12  08:00:00,371.87358971,72.6827508872,0.0,0.0,220.879908,53.238744,1810.232804,1770.14691232,4.83426,35.2516316721
 01/12  09:00:00,446.157971417,72.6827508872,0.000871122058696,0.0,220.879908,145.652643033,1531.91111141,1460.11019348,36.25695,35.5439679326
 01/12  10:00:00,445.848439736,72.6827508872,0.00208512091831,0.0,220.879908,145.652643033,1347.23141018,1265.97051749,36.25695,45.0039426812
 01/12  11:00:00,450.990762672,72.6827508872,0.00142724009866,0.0,220.879908,151.653867033,1222.7779502,1120.36329735,48.3426,54.0720528577
 01/12  12:00:00,451.609450987,72.6827508872,0.0,0.0,220.879908,151.653867033,1101.67208179,999.018385513,48.3426,54.311096279
 01/12  13:00:00,450.477971171,72.6827508872,0.0,0.0,220.879908,151.653867033,1068.75437411,965.894146563,48.3426,54.5176275473
 01/12  14:00:00,444.510333591,72.6827508872,0.0,0.0,220.879908,145.652643033,1080.95498348,993.055709387,24.1713,63.7279740878
 01/12  15:00:00,444.486263962,72.6827508872,0.0,0.0,220.879908,145.652643033,1060.88823789,982.703551858,24.1713,54.0133860287
 01/12  16:00:00,436.622673159,72.6827508872,0.0,0.0,220.879908,137.835547516,980.407651627,930.454134629,4.83426,45.1192569978
 01/12  17:00:00,431.590035463,72.6827508872,0.0,0.0,220.879908,133.019064,872.043647347,822.509879065,4.83426,44.6995082818
 01/12  18:00:00,366.770595545,72.6827508872,0.0,0.0,220.879908,53.238744,963.069499629,913.5318755,4.83426,44.7033641293
 01/12  19:00:00,369.775272125,72.6827508872,0.0,0.0,220.879908,53.238744,977.023777671,927.287964974,4.83426,44.9015526973
 01/12  20:00:00,370.178339066,72.6827508872,0.0,0.0,220.879908,53.238744,957.453718486,935.230305774,4.83426,17.3891527123
 01/12  21:00:00,370.155966057,72.6827508872,0.0,0.0,220.879908,53.238744,958.344342812,944.817297624,4.83426,8.69278518816
 01/12  22:00:00,117.745645507,0.0,0.0,0.0,43.513341876,52.539744,13.5270148274,0.0,4.83426,8.69275482741
 01/12  23:00:00,117.535377517,0.0,0.0,0.0,43.513341876,52.539744,13.4851311979,0.0,4.83426,8.65087119793
 01/12  24:00:00,118.579792161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  01:00:00,117.587373606,0.0,0.0,0.0,43.513341876,52.539744,13.4563639472,0.0,4.83426,8.62210394717
 01/13  02:00:00,117.552711009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  03:00:00,119.067637152,1.56784582164,0.0,0.0,43.513341876,52.539744,5.46503339104,0.610773391043,4.83426,0.02
 01/13  04:00:00,118.702746617,1.21943563905,0.0,0.0,43.513341876,52.539744,13.964264507,0.508064355055,4.83426,8.62194015196
 01/13  05:00:00,121.344372243,1.74205091293,0.0,0.0,43.513341876,52.539744,5.89631165232,1.04205165232,4.83426,0.02
 01/13  06:00:00,123.738763522,4.46973628809,0.0,0.0,43.513341876,52.539744,7.8825839752,3.0283239752,4.83426,0.02
 01/13  07:00:00,195.773970012,72.6827508872,0.0,0.0,43.513341876,53.238744,2275.7845713,2262.32815514,4.83426,8.62215616268
 01/13  08:00:00,371.889805906,72.6827508872,0.0,0.0,220.879908,53.238744,1987.53090031,1956.24970041,4.83426,26.4469398937
 01/13  09:00:00,446.160874817,72.6827508872,0.0,0.0,220.879908,145.652643033,1758.11515462,1686.31200948,36.25695,35.5461951411
 01/13  10:00:00,446.179716497,72.6827508872,0.0,0.0,220.879908,145.652643033,1678.35782911,1597.10744157,36.25695,44.9934375359
 01/13  11:00:00,452.16610618,72.6827508872,0.0,0.0,220.879908,151.653867033,1616.9074921,1514.47319526,48.3426,54.0916968324
 01/13  12:00:00,453.185992711,72.6827508872,0.0,0.0,220.879908,151.653867033,1530.48282801,1427.80769142,48.3426,54.3325365843
 01/13  13:00:00,452.17841186,72.717123581,0.0,0.0,220.879908,151.653867033,1497.12330831,1385.17113147,48.3426,63.6095768381
 01/13  14:00:00,446.343358389,72.8564993924,0.0,0.0,220.879908,145.652643033,1454.21023046,1375.40407483,24.1713,54.6348556387
 01/13  15:00:00,446.406800947,72.9412054612,0.0,0.0,220.879908,145.652643033,1438.90429772,1360.69926025,24.1713,54.0337374646
 01/13  16:00:00,438.402075514,72.8031883266,0.0,0.0,220.879908,137.835547516,1399.33901929,1340.37516014,4.83426,54.1295991545
 01/13  17:00:00,433.246661324,72.6827508872,0.0,0.0,220.879908,133.019064,1342.51047293,1301.9096413,4.83426,35.7665716321
 01/13  18:00:00,368.455602473,72.6827508872,0.0,0.0,220.879908,53.238744,1575.29916662,1525.75740449,4.83426,44.7075021285
 01/13  19:00:00,371.491408949,72.6827508872,0.0,0.0,220.879908,53.238744,1717.54524129,1665.68278257,4.83426,47.028198723
 01/13  20:00:00,371.486795927,72.6827508872,0.0,0.0,220.879908,53.238744,1748.30116969,1728.1369678,4.83426,15.3299418938
 01/13  21:00:00,371.514615903,72.6827508872,0.0,0.0,220.879908,53.238744,1813.60795856,1800.08089392,4.83426,8.69280464511
 01/13  22:00:00,118.741410484,1.46332276687,0.0,0.0,43.513341876,52.539744,23.4909184255,1.29070363015,4.83426,17.3659547954
 01/13  23:00:00,118.810494011,1.39364073035,0.0,0.0,43.513341876,52.539744,7.15395571797,2.29969571797,4.83426,0.02
 01/13  24:00:00,123.157465366,4.59733096941,0.0,0.0,43.513341876,52.539744,19.2170591748,5.74570302015,4.83426,8.63709615466
 01/14  01:00:00,121.746520365,4.24509042183,0.0,0.0,43.513341876,52.539744,10.7405557689,5.88629576889,4.83426,0.02
 01/14  02:00:00,126.696759547,9.17739275888,0.0,0.0,43.513341876,52.539744,19.2502973935,14.3960373935,4.83426,0.02
 01/14  03:00:00,128.092273824,10.5858122956,0.0,0.0,43.513341876,52.539744,32.5591833857,19.1112367939,4.83426,8.61368659183
 01/14  04:00:00,137.698829971,20.1579607249,0.0,0.0,43.513341876,52.539744,39.4816182087,34.6273582087,4.83426,0.02
 01/14  05:00:00,132.658378405,14.7046522467,0.0,0.0,43.513341876,52.539744,44.0625417513,39.2082817513,4.83426,0.02
 01/14  06:00:00,151.938468316,33.9575104653,0.0,0.0,43.513341876,52.539744,72.5042848201,67.6500248201,4.83426,0.02
 01/14  07:00:00,150.512272703,32.5340397233,0.0,0.0,43.513341876,52.539744,71.6337556984,66.7794956984,4.83426,0.02
 01/14  08:00:00,136.7902669,18.9223087396,0.0,0.0,43.513341876,52.539744,85.8947980194,72.446681183,4.83426,8.6138568364
 01/14  09:00:00,116.091223836,16.1999057316,0.0,0.0,43.513341876,52.539744,63.434620812,58.580360812,4.83426,0.02
 01/14  10:00:00,119.150197474,19.2068524439,0.0,0.0,43.513341876,52.539744,74.533589941,69.679329941,4.83426,0.02
 01/14  11:00:00,108.611697423,8.72100904067,0.0,0.0,43.513341876,52.539744,72.8457107213,50.5403078944,4.83426,17.471142827
 01/14  12:00:00,114.718675666,13.88222363,0.0,0.0,43.513341876,52.539744,69.9615510604,56.4625330672,4.83426,8.66475799321
 01/14  13:00:00,105.633086453,5.83027089027,0.0,0.0,43.513341876,52.539744,52.8845782296,39.3852378854,4.83426,8.66508034424
 01/14  14:00:00,107.870229614,7.98850740755,0.0,0.0,43.513341876,52.539744,58.6830191354,45.192248687,4.83426,8.65651044845
 01/14  15:00:00,104.122395808,4.24509042183,0.0,0.0,43.513341876,52.539744,45.7402852661,32.2494204181,4.83426,8.65660484801
 01/14  16:00:00,104.673903246,4.81814647068,0.0,0.0,43.513341876,52.539744,41.8066620464,36.9524020464,4.83426,0.02
 01/14  17:00:00,107.053396583,7.4154513587,0.0,0.0,43.513341876,52.539744,44.4841072195,31.0366631957,4.83426,8.61318402384
 01/14  18:00:00,121.789274999,7.19591717333,0.0,0.0,43.513341876,52.539744,50.1449442707,45.2906842707,4.83426,0.02
 01/14  19:00:00,125.381604011,7.81174647581,0.0,0.0,43.513341876,52.539744,45.1490527218,40.2947927218,4.83426,0.02
 01/14  20:00:00,127.590577255,9.57368787599,0.0,0.0,43.513341876,52.539744,64.4068247095,59.5525647095,4.83426,0.02
 01/14  21:00:00,129.450317943,11.4719357978,0.0,0.0,43.513341876,52.539744,60.6656088009,55.8113488009,4.83426,0.02
 01/14  22:00:00,134.88825524,17.0525845669,0.0,0.0,43.513341876,52.539744,135.625159967,95.3949389955,4.83426,35.3959609713
 01/14  23:00:00,132.972264768,15.4959278476,0.0,0.0,43.513341876,52.539744,89.3537627157,84.4995027157,4.83426,0.02
 01/14  24:00:00,150.785268849,32.2779444798,0.0,0.0,43.513341876,52.539744,119.973736772,115.119476772,4.83426,0.02
 01/15  01:00:00,133.29132283,15.8129639413,0.0,0.0,43.513341876,52.539744,102.687271054,89.2399470822,4.83426,8.61306397214
 01/15  02:00:00,153.664831936,36.1554997204,0.0,0.0,43.513341876,52.539744,118.290851757,113.436591757,4.83426,0.02
 01/15  03:00:00,132.726135559,15.2487974505,0.0,0.0,43.513341876,52.539744,96.4889479994,91.6346879994,4.83426,0.02
 01/15  04:00:00,148.677487701,31.118823607,0.0,0.0,43.513341876,52.539744,158.26329876,153.40903876,4.83426,0.02
 01/15  05:00:00,149.488158,31.545518135,0.0,0.0,43.513341876,52.539744,130.619131541,125.764871541,4.83426,0.02
 01/15  06:00:00,137.776248278,19.8409246313,0.0,0.0,43.513341876,52.539744,144.874691365,131.426547933,4.83426,8.61388343225
 01/15  07:00:00,148.820024684,30.870878605,0.0,0.0,43.513341876,52.539744,131.843109277,126.988849277,4.83426,0.02
 01/15  08:00:00,137.009729805,19.1694391367,0.0,0.0,43.513341876,52.539744,141.413523882,136.559263882,4.83426,0.02
 01/15  09:00:00,114.770927996,14.9317613568,0.0,0.0,43.513341876,52.539744,90.1674796877,85.3132196877,4.83426,0.02
 01/15  10:00:00,111.051319524,11.1588683444,0.0,0.0,43.513341876,52.539744,114.60309016,101.14661076,4.83426,8.62221939931
 01/15  11:00:00,115.567725511,15.724351591,0.0,0.0,43.513341876,52.539744,99.0450136251,76.7394623373,4.83426,17.4712912878
 01/15  12:00:00,110.380588308,9.57368787599,0.0,0.0,43.513341876,52.539744,107.076126649,93.5768312714,4.83426,8.66503537805
 01/15  13:00:00,105.600449027,5.83027089027,0.0,0.0,43.513341876,52.539744,80.3891165051,66.8898014865,4.83426,8.66505501855
 01/15  14:00:00,107.845676616,7.98850740755,0.0,0.0,43.513341876,52.539744,88.9386721658,75.4402649948,4.83426,8.66414717105
 01/15  15:00:00,105.685681947,5.83027089027,0.0,0.0,43.513341876,52.539744,66.4676485388,61.6133885388,4.83426,0.02
 01/15  16:00:00,107.832711175,7.98850740755,0.0,0.0,43.513341876,52.539744,85.2998415862,71.8088261457,4.83426,8.65675544053
 01/15  17:00:00,105.455237158,5.83027089027,0.0,0.0,43.513341876,52.539744,66.1044164733,61.2501564733,4.83426,0.02
 01/15  18:00:00,122.573567588,7.98850740755,0.0,0.0,43.513341876,52.539744,90.9700643675,77.5219042928,4.83426,8.61390007464
 01/15  19:00:00,126.556388085,9.00063182714,0.0,0.0,43.513341876,52.539744,73.4629070783,68.6086470783,4.83426,0.02
 01/15  20:00:00,127.584936195,9.57368787599,0.0,0.0,43.513341876,52.539744,94.3901023471,89.5358423471,4.83426,0.02
 01/15  21:00:00,134.063721847,16.0975076455,0.0,0.0,43.513341876,52.539744,83.2981096782,78.4438496782,4.83426,0.02
 01/15  22:00:00,135.136364237,17.3046358818,0.0,0.0,43.513341876,52.539744,168.102329406,127.872478747,4.83426,35.3955906592
 01/15  23:00:00,131.157247514,13.6911884536,0.0,0.0,43.513341876,52.539744,107.81835373,102.96409373,4.83426,0.02
 01/15  24:00:00,149.969535318,31.4649430939,0.0,0.0,43.513341876,52.539744,145.22480274,140.37054274,4.83426,0.02
 01/16  01:00:00,136.425943169,18.9508324887,0.0,0.0,43.513341876,52.539744,113.391873011,108.537613011,4.83426,0.02
 01/16  02:00:00,146.114648892,28.5825348575,0.0,0.0,43.513341876,52.539744,164.467466409,151.019323414,4.83426,8.61388299488
 01/16  03:00:00,148.580494952,31.0903751462,0.0,0.0,43.513341876,52.539744,124.522434035,119.668174035,4.83426,0.02
 01/16  04:00:00,143.248683632,25.7001266211,0.0,0.0,43.513341876,52.539744,164.232864219,159.378604219,4.83426,0.02
 01/16  05:00:00,140.760033226,22.8346958001,0.0,0.0,43.513341876,52.539744,123.712319546,118.858059546,4.83426,0.02
 01/16  06:00:00,150.314564481,32.3527710942,0.0,0.0,43.513341876,52.539744,167.7104119,162.8561519,4.83426,0.02
 01/16  07:00:00,150.131562581,32.1991492251,0.0,0.0,43.513341876,52.539744,134.161108862,120.712998426,4.83426,8.61385043622
 01/16  08:00:00,129.051429376,11.2336949589,0.0,0.0,43.513341876,52.539744,133.085337311,128.231077311,4.83426,0.02
 01/16  09:00:00,116.000936905,16.1624924243,0.0,0.0,43.513341876,52.539744,96.6026388727,91.7483788727,4.83426,0.02
 01/16  10:00:00,116.885348131,16.9875997881,0.0,0.0,43.513341876,52.539744,127.39680557,113.940294471,4.83426,8.62225109903
 01/16  11:00:00,108.193644518,8.36655963976,0.0,0.0,43.513341876,52.539744,87.7139313392,82.8596713392,4.83426,0.02
 01/16  12:00:00,109.973732215,9.17739275888,0.0,0.0,43.513341876,52.539744,101.486006527,96.6317465272,4.83426,0.02
 01/16  13:00:00,108.76179146,9.00063182714,0.0,0.0,43.513341876,52.539744,84.2628718446,70.8063890568,4.83426,8.62222278781
 01/16  14:00:00,104.669173972,4.81814647068,0.0,0.0,43.513341876,52.539744,86.463713094,81.609453094,4.83426,0.02
 01/16  15:00:00,108.054882189,8.20804159292,0.0,0.0,43.513341876,52.539744,70.2721086889,65.4178486889,4.83426,0.02
 01/16  16:00:00,104.655303794,4.81814647068,0.0,0.0,43.513341876,52.539744,81.6143845515,76.7601245515,4.83426,0.02
 01/16  17:00:00,108.620211107,9.00063182714,0.0,0.0,43.513341876,52.539744,68.9881410389,64.1338810389,4.83426,0.02
 01/16  18:00:00,119.397483266,4.81814647068,0.0,0.0,43.513341876,52.539744,92.8056245434,79.3574572256,4.83426,8.61390731783
 01/16  19:00:00,126.548746791,9.00063182714,0.0,0.0,43.513341876,52.539744,72.5347812805,67.6805212805,4.83426,0.02
 01/16  20:00:00,127.574502598,9.57368787599,0.0,0.0,43.513341876,52.539744,92.9172025163,88.0629425163,4.83426,0.02
 01/16  21:00:00,133.181631988,15.2256583879,0.0,0.0,43.513341876,52.539744,81.1008866898,76.2466266898,4.83426,0.02
 01/16  22:00:00,128.355440509,10.5622094643,0.0,0.0,43.513341876,52.539744,136.602013447,123.153842555,4.83426,8.61391089254
 01/16  23:00:00,131.400052919,13.9432397685,0.0,0.0,43.513341876,52.539744,104.22305303,99.36879303,4.83426,0.02
 01/16  24:00:00,151.088545996,32.5932760754,0.0,0.0,43.513341876,52.539744,143.418718303,138.564458303,4.83426,0.02
 01/17  01:00:00,134.026497585,16.5543551325,0.0,0.0,43.513341876,52.539744,112.927563128,108.073303128,4.83426,0.02
 01/17  02:00:00,152.725936274,35.2043914393,0.0,0.0,43.513341876,52.539744,160.51191665,147.05541553,4.83426,8.62224111983
 01/17  03:00:00,129.903453828,12.4230440789,0.0,0.0,43.513341876,52.539744,115.610646494,110.756386494,4.83426,0.02
 01/17  04:00:00,147.813261044,30.2781883652,0.0,0.0,43.513341876,52.539744,154.220944666,149.366684666,4.83426,0.02
 01/17  05:00:00,135.431218086,15.8129639413,0.0,0.0,43.513341876,52.539744,114.417490107,100.961277706,4.83426,8.62195240139
 01/17  06:00:00,146.119711744,26.8089007,0.0,0.0,43.513341876,52.539744,140.491712239,135.637452239,4.83426,0.02
 01/17  07:00:00,197.298172404,72.6827508872,0.0,0.0,43.513341876,53.238744,2710.81735442,2705.96309442,4.83426,0.02
 01/17  08:00:00,373.217683025,72.6827508872,0.0,0.0,220.879908,53.238744,2045.95617172,2014.67109431,4.83426,26.4508174058
 01/17  09:00:00,446.45001101,72.6827508872,0.0,0.0,220.879908,145.652643033,1754.82177726,1683.0109799,36.25695,35.5538473654
 01/17  10:00:00,446.397096696,72.6827508872,0.00181808090453,0.0,220.879908,145.652643033,1687.15614841,1596.87727792,36.25695,54.0219204843
 01/17  11:00:00,452.352568132,72.6827508872,0.00121710319675,0.0,220.879908,151.653867033,1619.66749265,1517.23517319,48.3426,54.0897194609
 01/17  12:00:00,453.344573142,72.6827508872,0.0,0.0,220.879908,151.653867033,1522.57421199,1419.90372466,48.3426,54.3278873246
 01/17  13:00:00,452.274655599,72.6827508872,0.0,0.0,220.879908,151.653867033,1451.24728903,1348.36702231,48.3426,54.537666717
 01/17  14:00:00,446.247459899,72.6827508872,0.0,0.0,220.879908,145.652643033,1397.12227877,1309.19548085,24.1713,63.7554979193
 01/17  15:00:00,446.150142429,72.6827508872,0.0,0.0,220.879908,145.652643033,1349.68874747,1271.48362104,24.1713,54.03382643
 01/17  16:00:00,438.270427397,72.6827508872,0.0,0.0,220.879908,137.835547516,1254.83781515,1204.87800337,4.83426,45.1255517744
 01/17  17:00:00,433.259576948,72.6827508872,0.0,0.0,220.879908,133.019064,1168.89359389,1119.34363623,4.83426,44.7156976522
