Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  18:00:00,368.460494967,72.6827508872,0.0,0.0,220.879908,53.238744,1285.40810951,1235.86003006,4.83426,44.7138194496
 01/17  19:00:00,371.539744047,72.6827508872,0.0,0.0,220.879908,53.238744,1336.74369963,1286.99822586,4.83426,44.911213771
 01/17  20:00:00,371.510139459,72.6827508872,0.0,0.0,220.879908,53.238744,1339.65768899,1317.43343674,4.83426,17.3899922444
 01/17  21:00:00,371.483177976,72.6827508872,0.0,0.0,220.879908,53.238744,1295.98351443,1282.45581364,4.83426,8.69344078894
 01/17  22:00:00,118.343713429,1.04523054776,0.0,0.0,43.513341876,52.539744,14.0052650608,0.477260937379,4.83426,8.69374412344
 01/17  23:00:00,118.807349369,1.39364073035,0.0,0.0,43.513341876,52.539744,14.4258106727,0.940379723192,4.83426,8.65117094952
 01/17  24:00:00,120.256171865,1.74205091293,0.0,0.0,43.513341876,52.539744,14.7606840686,1.28768054512,4.83426,8.63874352345
 01/18  01:00:00,118.863558577,1.39364073035,0.0,0.0,43.513341876,52.539744,6.26677599221,1.41251599221,4.83426,0.02
 01/18  02:00:00,119.206999613,1.74205091293,0.0,0.0,43.513341876,52.539744,6.65910455094,1.80484455094,4.83426,0.02
 01/18  03:00:00,120.100914719,2.6385446292,0.0,0.0,43.513341876,52.539744,15.8397371386,2.38328596036,4.83426,8.62219117828
 01/18  04:00:00,121.61946026,4.15697675521,0.0,0.0,43.513341876,52.539744,8.41188041681,3.55762041681,4.83426,0.02
 01/18  05:00:00,122.577017516,4.68672142436,0.0,0.0,43.513341876,52.539744,9.68829432184,4.83403432184,4.83426,0.02
 01/18  06:00:00,122.238262038,4.37651546815,0.0,0.0,43.513341876,52.539744,19.5339399376,6.07830052882,4.83426,8.62137940875
 01/18  07:00:00,195.325803186,72.6827508872,0.0,0.0,43.513341876,53.238744,2022.05226891,2017.19800891,4.83426,0.02
 01/18  08:00:00,371.89238808,72.6827508872,0.0,0.0,220.879908,53.238744,1689.90701259,1658.62432689,4.83426,26.4484257001
 01/18  09:00:00,446.11039209,72.6827508872,0.00224817705591,0.0,220.879908,145.652643033,1449.32895953,1377.51814961,36.25695,35.5538599218
 01/18  10:00:00,446.144076807,72.6827508872,0.0019489716666,0.0,220.879908,145.652643033,1398.12689995,1307.85217811,36.25695,54.0177718446
 01/18  11:00:00,451.860158763,72.6827508872,0.0013627370937,0.0,220.879908,151.653867033,1343.15402806,1247.64839124,48.3426,47.1630368204
 01/18  12:00:00,452.463481807,72.6827508872,0.0,0.0,220.879908,151.653867033,1263.55297332,1153.91869137,48.3426,61.2916819544
 01/18  13:00:00,451.299356201,72.6827508872,0.0,0.0,220.879908,151.653867033,1236.30194178,1133.42556126,48.3426,54.5337805158
 01/18  14:00:00,445.320698398,72.6827508872,0.0,0.0,220.879908,145.652643033,1245.08793514,1157.15398626,24.1713,63.7626488842
 01/18  15:00:00,445.289504214,72.6827508872,0.0,0.0,220.879908,145.652643033,1219.35668449,1143.75564344,24.1713,51.4297410568
 01/18  16:00:00,437.099471934,72.6827508872,0.0,0.0,220.879908,137.835547516,1076.1383243,1023.55075515,4.83426,47.7533091546
 01/18  17:00:00,432.128695527,72.6827508872,0.0,0.0,220.879908,133.019064,995.255993279,945.705744479,4.83426,44.7159888001
 01/18  18:00:00,365.276427751,72.6827508872,0.0,0.0,220.879908,53.238744,1242.37554894,1192.82570865,4.83426,44.7155802901
 01/18  19:00:00,371.45026289,72.6827508872,0.0,0.0,220.879908,53.238744,1255.85174896,1206.10106446,4.83426,44.9164245005
 01/18  20:00:00,371.786833882,72.6827508872,0.0,0.0,220.879908,53.238744,1202.61470482,1180.38807408,4.83426,17.3923707417
 01/18  21:00:00,371.768362379,72.6827508872,0.0,0.0,220.879908,53.238744,1206.70315411,1193.17605081,4.83426,8.69284330122
 01/18  22:00:00,117.62419278,0.0,0.0,0.0,43.513341876,52.539744,13.5279086026,0.0,4.83426,8.69364860255
 01/18  23:00:00,118.484298646,1.04523054776,0.0,0.0,43.513341876,52.539744,13.7014095415,0.215760465712,4.83426,8.6513890758
 01/18  24:00:00,119.766386621,1.21943563905,0.0,0.0,43.513341876,52.539744,13.8374417195,0.364213535493,4.83426,8.63896818399
 01/19  01:00:00,119.245467562,1.74205091293,0.0,0.0,43.513341876,52.539744,5.52057019528,0.666310195277,4.83426,0.02
 01/19  02:00:00,118.879959311,1.39364073035,0.0,0.0,43.513341876,52.539744,5.60218690706,0.747926907056,4.83426,0.02
 01/19  03:00:00,119.222913781,1.74205091293,0.0,0.0,43.513341876,52.539744,14.5747119483,1.11816636069,4.83426,8.62228558765
 01/19  04:00:00,120.739877412,3.26099657862,0.0,0.0,43.513341876,52.539744,6.8681902633,2.0139302633,4.83426,0.02
 01/19  05:00:00,122.725231867,4.81814647068,0.0,0.0,43.513341876,52.539744,8.19299788141,3.33873788141,4.83426,0.02
 01/19  06:00:00,122.1205756,4.24509042183,0.0,0.0,43.513341876,52.539744,17.639304713,4.18274924104,4.83426,8.62229547199
 01/19  07:00:00,195.353772386,72.6827508872,0.0,0.0,43.513341876,53.238744,2169.70293979,2164.84867979,4.83426,0.02
 01/19  08:00:00,371.93699338,72.6827508872,0.0,0.0,220.879908,53.238744,1834.74722307,1803.46377086,4.83426,26.4491922062
 01/19  09:00:00,446.1725778,72.6827508872,0.000517145759532,0.0,220.879908,145.652643033,1566.11440388,1494.3033698,36.25695,35.5540840843
 01/19  10:00:00,446.191791034,72.6827508872,0.00216637815933,0.0,220.879908,145.652643033,1445.55882443,1355.28452946,36.25695,54.0173449638
 01/19  11:00:00,451.848900902,72.6827508872,0.00140490385524,0.0,220.879908,151.653867033,1289.58116958,1196.15383717,48.3426,45.0847324101
 01/19  12:00:00,451.982263814,72.6827508872,0.0,0.0,220.879908,151.653867033,1136.84874998,1025.09620181,48.3426,63.4099481715
 01/19  13:00:00,450.77712901,72.6827508872,0.0,0.0,220.879908,151.653867033,1100.55369006,997.676829366,48.3426,54.5342606954
 01/19  14:00:00,444.806052361,72.6827508872,0.0,0.0,220.879908,145.652643033,1120.04805713,1032.11034299,24.1713,63.7664141315
 01/19  15:00:00,444.787288234,72.6827508872,0.0,0.0,220.879908,145.652643033,1096.94310581,1027.73985279,24.1713,45.0319530191
 01/19  16:00:00,436.964685062,72.7115527839,0.0,0.0,220.879908,137.835547516,1032.07165938,973.065086936,4.83426,54.172312446
 01/19  17:00:00,432.141877657,72.6827508872,0.0,0.0,220.879908,133.019064,964.324845809,914.766008154,4.83426,44.7245776552
 01/19  18:00:00,364.832264539,72.6827508872,0.0,0.0,220.879908,53.238744,1117.28117961,1067.72121273,4.83426,44.725706878
 01/19  19:00:00,371.228478422,72.6827508872,0.0,0.0,220.879908,53.238744,1158.83194679,1109.07877383,4.83426,44.9189129535
 01/19  20:00:00,371.8382833,72.6827508872,0.0,0.0,220.879908,53.238744,1184.85590697,1162.62932128,4.83426,17.3923256907
 01/19  21:00:00,371.810319191,72.6827508872,0.0,0.0,220.879908,53.238744,1220.13861752,1206.61154041,4.83426,8.69281710203
 01/19  22:00:00,117.625994591,0.0,0.0,0.0,43.513341876,52.539744,13.5278885141,0.0,4.83426,8.69362851415
 01/19  23:00:00,117.421041871,0.0,0.0,0.0,43.513341876,52.539744,13.4855834477,0.0,4.83426,8.65132344772
 01/19  24:00:00,118.521294158,0.0,0.0,0.0,43.513341876,52.539744,13.472922231,0.0,4.83426,8.63866223098
 01/20  01:00:00,119.058768365,1.56784582164,0.0,0.0,43.513341876,52.539744,5.17338364025,0.319123640254,4.83426,0.02
 01/20  02:00:00,118.886173476,1.39364073035,0.0,0.0,43.513341876,52.539744,5.13576785608,0.28150785608,4.83426,0.02
 01/20  03:00:00,119.229498549,1.74205091293,0.0,0.0,43.513341876,52.539744,13.9539751316,0.49738927353,4.83426,8.62232585807
 01/20  04:00:00,120.122030537,2.6385446292,0.0,0.0,43.513341876,52.539744,5.72249737285,0.868237372853,4.83426,0.02
 01/20  05:00:00,123.876165007,4.26802290001,0.0,0.0,43.513341876,52.539744,6.74401861968,1.88975861968,4.83426,0.02
 01/20  06:00:00,123.956557614,4.68672142436,0.0,0.0,43.513341876,52.539744,16.174799626,2.71819554066,4.83426,8.62234408534
 01/20  07:00:00,196.048808542,72.6827508872,0.0,0.0,43.513341876,53.238744,2396.79132443,2391.93706443,4.83426,0.02
 01/20  08:00:00,371.990773795,72.6827508872,0.0,0.0,220.879908,53.238744,2163.45109166,2132.16732663,4.83426,26.4495050218
 01/20  09:00:00,446.203240567,72.6827508872,0.0,0.0,220.879908,145.652643033,1887.31183755,1815.49962998,36.25695,35.5552575715
 01/20  10:00:00,446.193329759,72.6827508872,0.0,0.0,220.879908,145.652643033,1693.67341983,1603.39601015,36.25695,54.0204596747
 01/20  11:00:00,452.17552773,72.6827508872,0.0,0.0,220.879908,151.653867033,1544.5680235,1451.13783216,48.3426,45.0875913456
 01/20  12:00:00,453.226539073,72.7130441906,0.0,0.0,220.879908,151.653867033,1440.91790558,1329.16356462,48.3426,63.4117409668
 01/20  13:00:00,452.399800869,72.9223433384,0.0,0.0,220.879908,151.653867033,1384.0184264,1281.13671644,48.3426,54.5391099507
 01/20  14:00:00,446.567687486,73.0629386902,0.0,0.0,220.879908,145.652643033,1389.99982308,1302.05769982,24.1713,63.7708232594
 01/20  15:00:00,446.347820952,72.8617225824,0.0,0.0,220.879908,145.652643033,1337.13469856,1263.14873664,24.1713,49.8146619212
 01/20  16:00:00,438.398704234,72.7801276611,0.0,0.0,220.879908,137.835547516,1271.74287995,1217.52443878,4.83426,49.3841811724
 01/20  17:00:00,433.240263456,72.6827508872,0.0,0.0,220.879908,133.019064,1182.04854247,1132.49506974,4.83426,44.7192127369
 01/20  18:00:00,365.421889018,72.6827508872,0.0,0.0,220.879908,53.238744,1281.84561373,1232.29090461,4.83426,44.7204491159
 01/20  19:00:00,371.419556838,72.6827508872,0.0,0.0,220.879908,53.238744,1339.71344721,1289.9561089,4.83426,44.9230783036
 01/20  20:00:00,371.412426523,72.6827508872,0.0,0.0,220.879908,53.238744,1398.84560986,1376.61786382,4.83426,17.3934860372
 01/20  21:00:00,371.429208449,72.6827508872,0.0,0.0,220.879908,53.238744,1484.30020106,1470.77255162,4.83426,8.69338943874
 01/20  22:00:00,118.160974567,0.871025456467,0.0,0.0,43.513341876,52.539744,13.7212840536,0.194373853668,4.83426,8.69265019996
 01/20  23:00:00,119.165814023,1.74205091293,0.0,0.0,43.513341876,52.539744,14.1144194279,0.628696801004,4.83426,8.65146262688
 01/20  24:00:00,120.155089995,1.61445623161,0.0,0.0,43.513341876,52.539744,14.4712920078,0.998481574452,4.83426,8.63855043332
 01/21  01:00:00,122.542844925,5.03513160695,0.0,0.0,43.513341876,52.539744,8.93345419927,4.07919419927,4.83426,0.02
 01/21  02:00:00,121.522607774,4.02810528556,0.0,0.0,43.513341876,52.539744,9.12315219968,4.26889219968,4.83426,0.02
 01/21  03:00:00,127.298848578,9.79067301226,0.0,0.0,43.513341876,52.539744,16.008672137,11.154412137,4.83426,0.02
 01/21  04:00:00,126.597583399,9.10068278456,0.0,0.0,43.513341876,52.539744,27.394652315,13.9464361261,4.83426,8.61395618894
 01/21  05:00:00,134.058711537,16.1038234144,0.0,0.0,43.513341876,52.539744,30.1572723553,25.3030123553,4.83426,0.02
 01/21  06:00:00,132.909508303,14.994399007,0.0,0.0,43.513341876,52.539744,36.1637915981,31.3095315981,4.83426,0.02
 01/21  07:00:00,135.884840448,17.9036418905,0.0,0.0,43.513341876,52.539744,52.2899783793,47.4357183793,4.83426,0.02
 01/21  08:00:00,151.580478734,33.7802780668,0.0,0.0,43.513341876,52.539744,42.0323228193,37.1780628193,4.83426,0.02
 01/21  09:00:00,118.964853214,19.0693881793,0.0,0.0,43.513341876,52.539744,58.9151757404,45.4669315193,4.83426,8.61398422111
 01/21  10:00:00,103.916263501,4.02810528556,0.0,0.0,43.513341876,52.539744,29.9559502926,25.1016902926,4.83426,0.02
 01/21  11:00:00,104.926217941,5.03513160695,0.0,0.0,43.513341876,52.539744,54.169398712,31.8629167137,4.83426,17.4722219983
 01/21  12:00:00,104.827246795,4.02810528556,0.0,0.0,43.513341876,52.539744,36.0147221807,22.5153441033,4.83426,8.66511807737
 01/21  13:00:00,104.837449473,5.03513160695,0.0,0.0,43.513341876,52.539744,40.2460054114,26.7462072554,4.83426,8.66553815608
 01/21  14:00:00,103.882888826,4.02810528556,0.0,0.0,43.513341876,52.539744,35.0138387183,21.522525321,4.83426,8.65705339728
 01/21  15:00:00,104.911406147,5.03513160695,0.0,0.0,43.513341876,52.539744,28.1086129665,23.2543529665,4.83426,0.02
 01/21  16:00:00,103.861406748,4.02810528556,0.0,0.0,43.513341876,52.539744,28.9831423872,15.4919123283,4.83426,8.6569700589
 01/21  17:00:00,104.670820319,5.03513160695,0.0,0.0,43.513341876,52.539744,24.5676423411,19.7133823411,4.83426,0.02
 01/21  18:00:00,116.668445607,5.08489226452,0.0,0.0,43.513341876,52.539744,36.0581698569,22.6099805249,4.83426,8.61392933199
 01/21  19:00:00,125.777500373,8.20549254382,0.0,0.0,43.513341876,52.539744,37.6795610902,32.8253010902,4.83426,0.02
 01/21  20:00:00,126.380052463,8.38735157376,0.0,0.0,43.513341876,52.539744,37.7716161851,32.9173561851,4.83426,0.02
 01/21  21:00:00,127.776560059,9.79067301226,0.0,0.0,43.513341876,52.539744,54.6359904217,49.7817304217,4.83426,0.02
 01/21  22:00:00,133.504774042,15.7032978088,0.0,0.0,43.513341876,52.539744,104.093673181,63.8562268734,4.83426,35.4031863072
 01/21  23:00:00,136.918084686,19.4238375802,0.0,0.0,43.513341876,52.539744,90.3687754118,85.5145154118,4.83426,0.02
 01/21  24:00:00,130.532472037,12.0662475494,0.0,0.0,43.513341876,52.539744,82.3746771391,77.5204171391,4.83426,0.02
 01/22  01:00:00,150.297544578,32.7924068071,0.0,0.0,43.513341876,52.539744,114.564537649,101.117519883,4.83426,8.61275776599
 01/22  02:00:00,131.841015511,14.3603268196,0.0,0.0,43.513341876,52.539744,91.534790248,86.680530248,4.83426,0.02
 01/22  03:00:00,154.202354629,36.6895209503,0.0,0.0,43.513341876,52.539744,118.192383404,113.338123404,4.83426,0.02
 01/22  04:00:00,134.14501865,16.6544060899,0.0,0.0,43.513341876,52.539744,104.278008098,99.4237480978,4.83426,0.02
 01/22  05:00:00,153.414172087,35.453868965,0.0,0.0,43.513341876,52.539744,135.511189765,130.656929765,4.83426,0.02
 01/22  06:00:00,147.072677002,29.1679570509,0.0,0.0,43.513341876,52.539744,125.247074905,111.798875322,4.83426,8.61393958274
 01/22  07:00:00,151.675644734,33.6802348075,0.0,0.0,43.513341876,52.539744,160.745861466,155.891601466,4.83426,0.02
 01/22  08:00:00,133.4520076,15.6658845016,0.0,0.0,43.513341876,52.539744,104.349189497,99.4949294968,4.83426,0.02
 01/22  09:00:00,116.651880611,16.775308909,0.0,0.0,43.513341876,52.539744,111.174615819,106.320355819,4.83426,0.02
 01/22  10:00:00,107.627919339,7.767553631,0.0,0.0,43.513341876,52.539744,86.5590292008,73.102389561,4.83426,8.6223796398
 01/22  11:00:00,116.092199937,16.2160633361,0.0,0.0,43.513341876,52.539744,115.589113704,93.2822456529,4.83426,17.4726080509
 01/22  12:00:00,109.248652146,8.46661059718,0.0,0.0,43.513341876,52.539744,86.342184335,72.8423164982,4.83426,8.6656078368
 01/22  13:00:00,108.00747313,8.20549254382,0.0,0.0,43.513341876,52.539744,98.3821389725,84.8825411877,4.83426,8.66533778484
 01/22  14:00:00,107.832026733,7.99105645665,0.0,0.0,43.513341876,52.539744,76.5738728088,63.0738488101,4.83426,8.66576399872
 01/22  15:00:00,115.900856861,16.015699573,0.0,0.0,43.513341876,52.539744,86.6262789855,81.7720189855,4.83426,0.02
 01/22  16:00:00,105.84058624,6.0095808711,0.0,0.0,43.513341876,52.539744,75.1252838564,61.6337849058,4.83426,8.65723895055
 01/22  17:00:00,106.251191817,6.62031207539,0.0,0.0,43.513341876,52.539744,66.6894849256,61.8352249256,4.83426,0.02
 01/22  18:00:00,119.565858654,7.99105645665,0.0,0.0,43.513341876,52.539744,73.7388981358,60.2907152738,4.83426,8.61392286199
 01/22  19:00:00,126.974594739,9.39437789515,0.0,0.0,43.513341876,52.539744,90.2535919983,85.3993319983,4.83426,0.02
 01/22  20:00:00,134.331721823,16.3373699962,0.0,0.0,43.513341876,52.539744,84.2565012719,79.4022412719,4.83426,0.02
 01/22  21:00:00,128.978503652,10.9795583636,0.0,0.0,43.513341876,52.539744,107.307268799,102.453008799,4.83426,0.02
 01/22  22:00:00,134.964716827,17.148666884,0.0,0.0,43.513341876,52.539744,153.943261197,113.702434736,4.83426,35.4065664612
 01/22  23:00:00,149.459629601,31.9373885412,0.0,0.0,43.513341876,52.539744,151.387617011,146.533357011,4.83426,0.02
 01/22  24:00:00,142.230829892,23.7443391473,0.0,0.0,43.513341876,52.539744,127.658507694,122.804247694,4.83426,0.02
 01/23  01:00:00,141.590495127,24.0490920828,0.0,0.0,43.513341876,52.539744,165.685120835,152.23022508,4.83426,8.6206357555
 01/23  02:00:00,147.78513199,30.2767311298,0.0,0.0,43.513341876,52.539744,130.652110158,125.797850158,4.83426,0.02
 01/23  03:00:00,150.593583751,33.0461626201,0.0,0.0,43.513341876,52.539744,156.92986604,152.07560604,4.83426,0.02
 01/23  04:00:00,140.975898507,23.4468619562,0.0,0.0,43.513341876,52.539744,150.312289514,136.855616734,4.83426,8.62241277952
 01/23  05:00:00,143.922574344,25.9188162555,0.0,0.0,43.513341876,52.539744,172.104894075,167.250634075,4.83426,0.02
 01/23  06:00:00,145.589520731,27.6851746685,0.0,0.0,43.513341876,52.539744,118.086161684,113.231901684,4.83426,0.02
 01/23  07:00:00,196.634558478,72.6827508872,0.0,0.0,43.513341876,53.238744,2588.8920993,2575.43552227,4.83426,8.62231702113
 01/23  08:00:00,370.218527705,72.6827508872,0.0,0.0,220.879908,53.238744,1919.88357847,1888.59750416,4.83426,26.4518143123
 01/23  09:00:00,445.834066762,72.6827508872,0.00247926006562,0.0,220.879908,145.652643033,1533.06567472,1461.24540641,36.25695,35.5633183052
 01/23  10:00:00,445.941854513,72.6827508872,0.00211042162323,0.0,220.879908,145.652643033,1529.6743584,1448.39420877,36.25695,45.023199622
 01/23  11:00:00,452.278263304,72.6827508872,0.00136998420284,0.0,220.879908,151.653867033,1520.02236816,1417.55493512,48.3426,54.12483304
 01/23  12:00:00,452.358170729,72.6827508872,0.0,0.0,220.879908,151.653867033,1300.97348255,1198.25790166,48.3426,54.3729808848
 01/23  13:00:00,450.853698698,72.6827508872,0.0,0.0,220.879908,151.653867033,1231.27642258,1119.28421978,48.3426,63.649602795
 01/23  14:00:00,444.827948131,72.6827508872,0.0,0.0,220.879908,145.652643033,1202.34073699,1114.37723304,24.1713,63.7922039553
 01/23  15:00:00,444.798363407,72.6827508872,0.0,0.0,220.879908,145.652643033,1159.45589146,1090.23015149,24.1713,45.0544399709
 01/23  16:00:00,437.189390949,72.6827508872,0.0,0.0,220.879908,137.835547516,1145.42972822,1086.41917764,4.83426,54.1762905833
 01/23  17:00:00,432.209766655,72.6827508872,0.0,0.0,220.879908,133.019064,1020.15191961,970.586284644,4.83426,44.7313749623
 01/23  18:00:00,364.186667922,72.6827508872,0.0,0.0,220.879908,53.238744,1086.14904918,1036.59142508,4.83426,44.7233640997
 01/23  19:00:00,370.088538975,72.6827508872,0.0,0.0,220.879908,53.238744,1099.08479724,1049.31954024,4.83426,44.9309969945
 01/23  20:00:00,370.610793993,72.6827508872,0.0,0.0,220.879908,53.238744,1115.15116107,1092.92503573,4.83426,17.3918653346
 01/23  21:00:00,370.83048243,72.6827508872,0.0,0.0,220.879908,53.238744,1158.14189738,1144.61353046,4.83426,8.69410691872
 01/23  22:00:00,117.62922707,0.0,0.0,0.0,43.513341876,52.539744,13.5284276905,0.0,4.83426,8.69416769052
 01/23  23:00:00,118.468460792,1.04523054776,0.0,0.0,43.513341876,52.539744,13.8400325832,0.353960085694,4.83426,8.65181249748
 01/23  24:00:00,119.564935488,1.04523054776,0.0,0.0,43.513341876,52.539744,13.9810883104,0.507938843928,4.83426,8.63888946642
 01/24  01:00:00,119.236927527,1.74205091293,0.0,0.0,43.513341876,52.539744,5.98380608576,1.12954608576,4.83426,0.02
 01/24  02:00:00,118.869649055,1.39364073035,0.0,0.0,43.513341876,52.539744,5.88682529734,1.03256529734,4.83426,0.02
 01/24  03:00:00,119.205953199,1.74205091293,0.0,0.0,43.513341876,52.539744,15.0484355726,1.59194918474,4.83426,8.62222638784
 01/24  04:00:00,118.851102146,1.39364073035,0.0,0.0,43.513341876,52.539744,6.29277157545,1.43851157545,4.83426,0.02
 01/24  05:00:00,123.927080888,4.33882247813,0.0,0.0,43.513341876,52.539744,8.30415070345,3.44989070345,4.83426,0.02
 01/24  06:00:00,123.125953394,3.88089495138,0.0,0.0,43.513341876,52.539744,16.7596819966,3.30302033402,4.83426,8.62240166253
 01/24  07:00:00,195.886642804,72.6827508872,0.0,0.0,43.513341876,53.238744,2018.59193137,2013.73767137,4.83426,0.02
 01/24  08:00:00,368.923986778,72.6827508872,0.0,0.0,220.879908,53.238744,1734.60498864,1703.31480816,4.83426,26.4559204819
 01/24  09:00:00,446.160411436,72.6827508872,0.00134584534764,0.0,220.879908,145.652643033,1497.23379768,1425.41023857,36.25695,35.566609117
 01/24  10:00:00,446.191815157,72.6827508872,0.00176647265952,0.0,220.879908,145.652643033,1441.5669568,1351.27930963,36.25695,54.030697169
 01/24  11:00:00,452.181306784,72.6827508872,0.00127913143829,0.0,220.879908,151.653867033,1391.98549916,1298.54569959,48.3426,45.0971995674
 01/24  12:00:00,453.188879475,72.6827508872,0.0,0.0,220.879908,151.653867033,1312.37054761,1200.60420194,48.3426,63.4237456695
 01/24  13:00:00,451.558050155,72.6827508872,0.0,0.0,220.879908,151.653867033,1197.16933121,1094.27134585,48.3426,54.5553853648
 01/24  14:00:00,445.275048218,72.6827508872,0.0,0.0,220.879908,145.652643033,1190.52109185,1102.55877951,24.1713,63.7910123408
 01/24  15:00:00,445.698840137,72.6827508872,0.0,0.0,220.879908,145.652643033,1246.90870214,1168.68408948,24.1713,54.0533126594
 01/24  16:00:00,438.212011207,72.6827508872,0.0,0.0,220.879908,137.835547516,1181.65686524,1131.678889,4.83426,45.1437162401
 01/24  17:00:00,433.154873632,72.6827508872,0.0,0.0,220.879908,133.019064,1063.9838222,1014.41669921,4.83426,44.7328629937
 01/24  18:00:00,365.435702986,72.6827508872,0.0,0.0,220.879908,53.238744,1202.12028756,1152.55136277,4.83426,44.7346647899
 01/24  19:00:00,371.431992034,72.6827508872,0.0,0.0,220.879908,53.238744,1252.80986918,1203.04934696,4.83426,44.9262622234
 01/24  20:00:00,371.413594737,72.6827508872,0.0,0.0,220.879908,53.238744,1277.63208124,1255.40412443,4.83426,17.3936968078
 01/24  21:00:00,371.416095599,72.6827508872,0.0,0.0,220.879908,53.238744,1317.52405181,1303.99606797,4.83426,8.69372384102
 01/24  22:00:00,117.294730292,0.0,0.0,0.0,43.513341876,52.539744,22.2025662222,0.0,4.83426,17.3683062222
 01/24  23:00:00,118.107882565,0.696820365174,0.0,0.0,43.513341876,52.539744,5.00202226785,0.147762267853,4.83426,0.02
 01/24  24:00:00,119.747784305,1.21943563905,0.0,0.0,43.513341876,52.539744,13.7144265187,0.240978921933,4.83426,8.63918759676
 01/25  01:00:00,119.05851402,1.56784582164,0.0,0.0,43.513341876,52.539744,5.32461950375,0.470359503749,4.83426,0.02
 01/25  02:00:00,118.880051344,1.39364073035,0.0,0.0,43.513341876,52.539744,14.0113557383,0.554857925469,4.83426,8.62223781284
 01/25  03:00:00,119.224487502,1.74205091293,0.0,0.0,43.513341876,52.539744,5.80896612216,0.954706122157,4.83426,0.02
 01/25  04:00:00,120.918329131,3.43875992424,0.0,0.0,43.513341876,52.539744,6.36286692838,1.50860692838,4.83426,0.02
 01/25  05:00:00,122.799337602,4.89047484944,0.0,0.0,43.513341876,52.539744,16.138000025,2.68132013279,4.83426,8.62241989216
 01/25  06:00:00,121.901359961,4.02810528556,0.0,0.0,43.513341876,52.539744,7.5728057718,2.7185457718,4.83426,0.02
 01/25  07:00:00,195.131366371,72.6827508872,0.0,0.0,43.513341876,53.238744,2071.90594475,2067.05168475,4.83426,0.02
 01/25  08:00:00,368.886375042,72.6827508872,0.0,0.0,220.879908,53.238744,1831.96160544,1800.66883308,4.83426,26.4585123551
 01/25  09:00:00,446.147213036,72.6827508872,0.0,0.0,220.879908,145.652643033,1598.52976153,1517.82163261,36.25695,44.4511789147
 01/25  10:00:00,446.178275459,72.6827508872,0.00165692584646,0.0,220.879908,145.652643033,1460.9958022,1379.69473669,36.25695,45.0441155075
 01/25  11:00:00,452.167147629,72.6827508872,0.00120616965381,0.0,220.879908,151.653867033,1379.16835705,1276.70827105,48.3426,54.1174860037
 01/25  12:00:00,453.172020762,72.6827508872,0.0,0.0,220.879908,151.653867033,1284.91998865,1182.2124064,48.3426,54.3649822579
 01/25  13:00:00,451.575730392,72.7002924666,0.0,0.0,220.879908,151.653867033,1205.17678603,1093.16604227,48.3426,63.6681437633
 01/25  14:00:00,445.27939009,72.6827508872,0.0,0.0,220.879908,145.652643033,1176.47326205,1097.62169159,24.1713,54.6802704609
 01/25  15:00:00,445.267366296,72.6827508872,0.0,0.0,220.879908,145.652643033,1178.18820772,1099.94271737,24.1713,54.0741903467
 01/25  16:00:00,437.851444359,72.6827508872,0.0,0.0,220.879908,137.835547516,1168.55623001,1109.55032775,4.83426,54.1716422608
 01/25  17:00:00,433.182910794,72.6827508872,0.0,0.0,220.879908,133.019064,1069.30819804,1019.73740776,4.83426,44.7365302794
 01/25  18:00:00,365.357619135,72.6827508872,0.0,0.0,220.879908,53.238744,1155.41722609,1105.94863804,4.83426,44.6343280538
 01/25  19:00:00,371.347810668,72.6827508872,0.0,0.0,220.879908,53.238744,1171.24554745,1121.37661732,4.83426,45.034670126
 01/25  20:00:00,371.84166795,72.6827508872,0.0,0.0,220.879908,53.238744,1187.67678766,1174.13604292,4.83426,8.70648473618
 01/25  21:00:00,371.820125668,72.6827508872,0.0,0.0,220.879908,53.238744,1241.45136399,1219.24897193,4.83426,17.3681320555
 01/25  22:00:00,117.628417538,0.0,0.0,0.0,43.513341876,52.539744,13.5279495092,0.0,4.83426,8.69368950916
 01/25  23:00:00,117.422438577,0.0,0.0,0.0,43.513341876,52.539744,13.4856416282,0.0,4.83426,8.65138162825
 01/25  24:00:00,119.222144466,0.696820365174,0.0,0.0,43.513341876,52.539744,5.0011786872,0.146918687199,4.83426,0.02
 01/26  01:00:00,118.712584048,1.21943563905,0.0,0.0,43.513341876,52.539744,13.674678068,0.218074289488,4.83426,8.62234377847
 01/26  02:00:00,119.061453888,1.56784582164,0.0,0.0,43.513341876,52.539744,5.1913973131,0.337137313098,4.83426,0.02
 01/26  03:00:00,118.881014469,1.39364073035,0.0,0.0,43.513341876,52.539744,5.22019432995,0.365934329948,4.83426,0.02
 01/26  04:00:00,119.225371829,1.74205091293,0.0,0.0,43.513341876,52.539744,14.0743863533,0.617661658942,4.83426,8.62246469433
 01/26  05:00:00,119.742030417,1.83527173288,0.0,0.0,43.513341876,52.539744,5.55602943918,0.701769439177,4.83426,0.02
 01/26  06:00:00,122.367062292,4.48603281231,0.0,0.0,43.513341876,52.539744,6.56246856506,1.70820856506,4.83426,0.02
 01/26  07:00:00,194.797712299,72.6827508872,0.0,0.0,43.513341876,53.238744,1860.98104368,1847.5243966,4.83426,8.62238708259
 01/26  08:00:00,368.732661991,72.6827508872,0.0,0.0,220.879908,53.238744,1612.47683792,1581.18610006,4.83426,26.4564778614
 01/26  09:00:00,446.068189198,72.6827508872,0.00147173810266,0.0,220.879908,145.652643033,1395.45562027,1323.63365554,36.25695,35.565014723
 01/26  10:00:00,445.589756365,72.6827508872,0.0020403719312,0.0,220.879908,145.652643033,1288.74814838,1198.46186482,36.25695,54.0293335657
 01/26  11:00:00,451.291607978,72.6827508872,0.00136738073383,0.0,220.879908,151.653867033,1250.84866857,1157.39018687,48.3426,45.1158817078
 01/26  12:00:00,452.311820818,72.6827508872,0.0,0.0,220.879908,151.653867033,1222.09196577,1116.67263814,48.3426,57.0767276381
 01/26  13:00:00,451.022458996,72.7111485598,0.0,0.0,220.879908,151.653867033,1137.90133551,1028.5923889,48.3426,60.9663466104
 01/26  14:00:00,445.445580673,73.1512188723,0.0,0.0,220.879908,145.652643033,1120.80219916,1032.83155717,24.1713,63.7993419819
 01/26  15:00:00,446.118492207,73.5874615968,0.0,0.0,220.879908,145.652643033,1138.49311084,1064.91120307,24.1713,49.410607777
 01/26  16:00:00,438.669256017,73.6565091112,0.0,0.0,220.879908,137.835547516,1110.29741107,1055.6426054,4.83426,49.820545674
 01/26  17:00:00,432.892545896,72.7317007288,0.0,0.0,220.879908,133.019064,1026.28769669,976.719915313,4.83426,44.7335213792
 01/26  18:00:00,362.371619315,72.6827508872,0.0,0.0,220.879908,53.238744,1127.49299036,1077.91713347,4.83426,44.7415968866
 01/26  19:00:00,371.34854305,72.6827508872,0.0,0.0,220.879908,53.238744,1135.7881843,1086.01966563,4.83426,44.9342586653
 01/26  20:00:00,371.752556119,72.6827508872,0.0,0.0,220.879908,53.238744,1121.36722001,1099.13994277,4.83426,17.3930172382
 01/26  21:00:00,371.726981685,72.6827508872,0.0,0.0,220.879908,53.238744,1129.49949406,1115.97184654,4.83426,8.69338752446
 01/26  22:00:00,117.641484756,0.0,0.0,0.0,43.513341876,52.539744,22.2009091281,0.0,4.83426,17.3666491281
 01/26  23:00:00,117.432484356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  24:00:00,118.528477745,0.0,0.0,0.0,43.513341876,52.539744,13.4734665948,0.0,4.83426,8.63920659484
 01/27  01:00:00,117.494153434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  02:00:00,117.847109215,0.348410182587,0.0,0.0,43.513341876,52.539744,13.5386601576,0.0819133092272,4.83426,8.62248684834
 01/27  03:00:00,118.887243414,1.39364073035,0.0,0.0,43.513341876,52.539744,5.07258502407,0.218325024072,4.83426,0.02
 01/27  04:00:00,118.706152372,1.21943563905,0.0,0.0,43.513341876,52.539744,5.0575086593,0.203248659297,4.83426,0.02
 01/27  05:00:00,120.999595375,1.39364073035,0.0,0.0,43.513341876,52.539744,11.7713610389,0.312885304374,4.83426,6.62421573454
 01/27  06:00:00,121.008483919,1.74205091293,0.0,0.0,43.513341876,52.539744,7.19785035508,0.346708075669,4.83426,2.01688227941
 01/27  07:00:00,195.357710606,72.6827508872,0.0,0.0,43.513341876,53.238744,1855.27966605,1850.42540605,4.83426,0.02
 01/27  08:00:00,368.767556078,72.6827508872,0.0,0.0,220.879908,53.238744,1657.95498948,1626.66219682,4.83426,26.4585326576
 01/27  09:00:00,446.120977267,72.6827508872,0.00148055460955,0.0,220.879908,145.652643033,1415.79237099,1343.96719425,36.25695,35.5682267361
 01/27  10:00:00,446.164413068,72.6827508872,0.00212059338973,0.0,220.879908,145.652643033,1325.70909927,1235.39883581,36.25695,54.0533134637
 01/27  11:00:00,451.79346237,72.7476804616,0.00138724768309,0.0,220.879908,151.653867033,1245.69940072,1143.23650257,48.3426,54.1202981493
 01/27  12:00:00,452.962626587,73.2503420719,0.0,0.0,220.879908,151.653867033,1158.71443995,1056.0032257,48.3426,54.3686142488
 01/27  13:00:00,452.889323391,74.2221767419,0.0,0.0,220.879908,151.653867033,1138.81031309,1026.79150894,48.3426,63.6762041479
 01/27  14:00:00,447.470717389,75.0091149996,0.0,0.0,220.879908,145.652643033,1072.62316264,993.766297174,24.1713,54.6855654611
 01/27  15:00:00,447.991669825,75.3797242904,0.0,0.0,220.879908,145.652643033,1109.37078411,1031.1205909,24.1713,54.0788932048
 01/27  16:00:00,440.254441864,75.2813121975,0.0,0.0,220.879908,137.835547516,1066.11063504,1007.09624127,4.83426,54.1801337632
 01/27  17:00:00,432.674528757,73.2778539434,0.0,0.0,220.879908,133.019064,889.193894658,839.619620447,4.83426,44.7400142104
 01/27  18:00:00,361.409445751,72.691832726,0.0,0.0,220.879908,53.238744,1028.54246176,978.974970687,4.83426,44.7332310711
 01/27  19:00:00,371.045093622,72.6827508872,0.0,0.0,220.879908,53.238744,1117.60651223,1067.82761574,4.83426,44.9446364904
 01/27  20:00:00,371.332623397,72.6827508872,0.0,0.0,220.879908,53.238744,1099.62567544,1086.08446674,4.83426,8.70694870685
 01/27  21:00:00,371.328810769,72.6827508872,0.0,0.0,220.879908,53.238744,1121.25996701,1099.05821581,4.83426,17.3674911992
 01/27  22:00:00,117.342153133,0.0,0.0,0.0,43.513341876,52.539744,13.5284276234,0.0,4.83426,8.69416762336
 01/27  23:00:00,117.442444602,0.0,0.0,0.0,43.513341876,52.539744,13.486057018,0.0,4.83426,8.65179701804
 01/27  24:00:00,118.538253674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  01:00:00,117.503878546,0.0,0.0,0.0,43.513341876,52.539744,13.4483128826,0.0,4.83426,8.61405288261
 01/28  02:00:00,117.506605056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  03:00:00,117.512694276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  04:00:00,117.515826726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  05:00:00,118.985584579,1.04523054776,0.0,0.0,43.513341876,52.539744,5.00681408444,0.152554084443,4.83426,0.02
 01/28  06:00:00,118.952340921,1.04523054776,0.0,0.0,43.513341876,52.539744,13.6121064701,0.16392125417,4.83426,8.6139252159
 01/28  07:00:00,118.975976072,1.04523054776,0.0,0.0,43.513341876,52.539744,5.02657723942,0.17231723942,4.83426,0.02
 01/28  08:00:00,115.85763275,1.04523054776,0.0,0.0,43.513341876,52.539744,5.00359465449,0.149334654494,4.83426,0.02
 01/28  09:00:00,100.577012336,0.696820365174,0.0,0.0,43.513341876,52.539744,4.96822463447,0.113964634467,4.83426,0.02
 01/28  10:00:00,100.285849857,0.348410182587,0.0,0.0,43.513341876,52.539744,13.4949136806,0.0382899235835,4.83426,8.62236375703
 01/28  11:00:00,99.9451888724,0.0,0.0,0.0,43.513341876,52.539744,22.3080676235,0.0,4.83426,17.4738076235
 01/28  12:00:00,100.863909518,0.0,0.0,0.0,43.513341876,52.539744,13.5001416504,0.0,4.83426,8.66588165042
 01/28  13:00:00,99.8966692842,0.0,0.0,0.0,43.513341876,52.539744,13.4997365931,0.0,4.83426,8.66547659314
 01/28  14:00:00,99.9777430039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  15:00:00,100.020327974,0.0,0.0,0.0,43.513341876,52.539744,13.4910796669,0.0,4.83426,8.65681966685
 01/28  16:00:00,100.001036607,0.0,0.0,0.0,43.513341876,52.539744,13.4917661876,0.0,4.83426,8.65750618764
 01/28  17:00:00,99.7576736478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  18:00:00,108.687244651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  19:00:00,117.632590595,0.0,0.0,0.0,43.513341876,52.539744,13.4482729435,0.0,4.83426,8.61401294349
 01/28  20:00:00,118.047214806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  21:00:00,118.028162523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  22:00:00,117.821972273,0.0,0.0,0.0,43.513341876,52.539744,40.2386872954,0.0,4.83426,35.4044272954
 01/28  23:00:00,117.472429196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  24:00:00,119.496311827,1.04523054776,0.0,0.0,43.513341876,52.539744,5.01719185816,0.162931858165,4.83426,0.02
 01/29  01:00:00,118.511567528,1.04523054776,0.0,0.0,43.513341876,52.539744,5.01944684913,0.16518684913,4.83426,0.02
 01/29  02:00:00,119.90729553,2.4426910598,0.0,0.0,43.513341876,52.539744,13.8469004983,0.398582576689,4.83426,8.61405792158
 01/29  03:00:00,120.682534708,3.22127060715,0.0,0.0,43.513341876,52.539744,5.35052778672,0.496267786721,4.83426,0.02
 01/29  04:00:00,122.239675153,4.77942870464,0.0,0.0,43.513341876,52.539744,5.69405428516,0.83979428516,4.83426,0.02
 01/29  05:00:00,121.912051307,4.02810528556,0.0,0.0,43.513341876,52.539744,5.63249576727,0.778235767269,4.83426,0.02
 01/29  06:00:00,122.891797888,5.03513160695,0.0,0.0,43.513341876,52.539744,6.18348553547,1.32922553547,4.83426,0.02
 01/29  07:00:00,121.910106875,4.02810528556,0.0,0.0,43.513341876,52.539744,14.8626423882,1.41432698758,4.83426,8.61405540063
 01/29  08:00:00,119.799560653,5.03513160695,0.0,0.0,43.513341876,52.539744,6.49429322568,1.64003322568,4.83426,0.02
 01/29  09:00:00,103.752646097,3.91961271742,0.0,0.0,43.513341876,52.539744,6.09917003571,1.24491003571,4.83426,0.02
 01/29  10:00:00,103.587648514,3.6965040152,0.0,0.0,43.513341876,52.539744,5.91335040115,1.05909040115,4.83426,0.02
 01/29  11:00:00,102.927890484,3.02947110949,0.0,0.0,43.513341876,52.539744,31.732218261,0.697207046976,4.83426,26.200751214
 01/29  12:00:00,100.811196351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  13:00:00,99.8445833584,0.0,0.0,0.0,43.513341876,52.539744,13.5002126386,0.0,4.83426,8.66595263862
 01/29  14:00:00,99.9061719238,0.0,0.0,0.0,43.513341876,52.539744,13.4998140831,0.0,4.83426,8.66555408305
 01/29  15:00:00,99.9177803268,0.0,0.0,0.0,43.513341876,52.539744,13.4918546961,0.0,4.83426,8.65759469608
 01/29  16:00:00,99.8898292564,0.0,0.0,0.0,43.513341876,52.539744,13.4915850858,0.0,4.83426,8.65732508577
 01/29  17:00:00,99.6852859057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  18:00:00,108.643808782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  19:00:00,117.590281809,0.0,0.0,0.0,43.513341876,52.539744,13.4483067244,0.0,4.83426,8.61404672444
 01/29  20:00:00,118.006022646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  21:00:00,117.975380483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  22:00:00,119.708723166,1.93001314627,0.0,0.0,43.513341876,52.539744,40.8204122102,0.573590483352,4.83426,35.4125617268
 01/29  23:00:00,121.315086499,3.87300230745,0.0,0.0,43.513341876,52.539744,5.90838442319,1.05412442319,4.83426,0.02
 01/29  24:00:00,122.721209249,4.28940763085,0.0,0.0,43.513341876,52.539744,6.42288949445,1.56862949445,4.83426,0.02
 01/30  01:00:00,121.828939934,4.37651546815,0.0,0.0,43.513341876,52.539744,6.85986319284,2.00560319284,4.83426,0.02
 01/30  02:00:00,122.13229444,4.68672142436,0.0,0.0,43.513341876,52.539744,16.5015402365,3.04483054694,4.83426,8.62244968954
 01/30  03:00:00,121.818982071,4.37651546815,0.0,0.0,43.513341876,52.539744,8.09355208389,3.23929208389,4.83426,0.02
 01/30  04:00:00,122.131883063,4.68672142436,0.0,0.0,43.513341876,52.539744,9.63499033565,4.78073033565,4.83426,0.02
 01/30  05:00:00,122.246861509,4.37651546815,0.0,0.0,43.513341876,52.539744,18.4961108768,5.03932459425,4.83426,8.62252628258
 01/30  06:00:00,122.532777485,4.68672142436,0.0,0.0,43.513341876,52.539744,11.8648240468,7.01056404679,4.83426,0.02
 01/30  07:00:00,194.433987602,72.6827508872,0.00064941813094,0.0,43.513341876,53.238744,1957.06435355,1952.21009355,4.83426,0.02
 01/30  08:00:00,368.017318757,72.6827508872,0.0,0.0,220.879908,53.238744,1599.58288511,1559.47697239,4.83426,35.2716527162
 01/30  09:00:00,445.663535727,72.6827508872,0.0022130381914,0.0,220.879908,145.652643033,1423.50763669,1351.68294306,36.25695,35.5677436298
 01/30  10:00:00,445.561422972,72.6827508872,0.00216871971392,0.0,220.879908,145.652643033,1283.0627458,1201.76454896,36.25695,45.0412468458
 01/30  11:00:00,451.288718999,72.7021848306,0.00129056173688,0.0,220.879908,151.653867033,1241.73903814,1139.25699185,48.3426,54.1394462887
 01/30  12:00:00,452.662902699,72.9453306508,0.0,0.0,220.879908,151.653867033,1206.31802083,1103.58451685,48.3426,54.3909039805
 01/30  13:00:00,452.368883874,73.7387936019,0.0,0.0,220.879908,151.653867033,1158.9746703,1046.95985661,48.3426,63.6722136969
 01/30  14:00:00,447.018583196,74.4214575973,0.0,0.0,220.879908,145.652643033,1140.37526875,1052.38809472,24.1713,63.8158740358
 01/30  15:00:00,447.421432149,74.7576387376,0.0,0.0,220.879908,145.652643033,1124.25025085,1055.01940455,24.1713,45.0595463059
 01/30  16:00:00,439.48061593,74.6951428061,0.0,0.0,220.879908,137.835547516,1058.70245235,999.668710168,4.83426,54.1994821784
 01/30  17:00:00,432.383966954,73.086715773,0.0,0.0,220.879908,133.019064,893.55685682,843.977863955,4.83426,44.7447328648
 01/30  18:00:00,361.033064548,72.6827508872,0.0,0.0,220.879908,53.238744,971.931407102,922.356316926,4.83426,44.7408301759
 01/30  19:00:00,370.130174052,72.6827508872,0.0,0.0,220.879908,53.238744,1015.27176239,965.497352848,4.83426,44.9401495384
 01/30  20:00:00,370.783177791,72.6827508872,0.0,0.0,220.879908,53.238744,1042.37091485,1020.14371436,4.83426,17.3929404928
 01/30  21:00:00,370.877838311,72.6827508872,0.0,0.0,220.879908,53.238744,1057.5090762,1043.97991189,4.83426,8.69490431328
 01/30  22:00:00,117.650995807,0.0,0.0,0.0,43.513341876,52.539744,13.5862687559,0.0,4.83426,8.75200875593
 01/30  23:00:00,117.443170098,0.0,0.0,0.0,43.513341876,52.539744,13.429490021,0.0,4.83426,8.59523002099
 01/30  24:00:00,118.531934998,0.0,0.0,0.0,43.513341876,52.539744,13.473331822,0.0,4.83426,8.63907182205
 01/31  01:00:00,117.506829623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  02:00:00,117.512879832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  03:00:00,117.494335926,0.0,0.0,0.0,43.513341876,52.539744,13.456669012,0.0,4.83426,8.62240901196
 01/31  04:00:00,118.52612545,1.04523054776,0.0,0.0,43.513341876,52.539744,5.07332886348,0.219068863477,4.83426,0.02
 01/31  05:00:00,120.645287456,1.04523054776,0.0,0.0,43.513341876,52.539744,5.10259758791,0.248337587914,4.83426,0.02
 01/31  06:00:00,120.305770777,1.04523054776,0.0,0.0,43.513341876,52.539744,13.7254324978,0.268679731807,4.83426,8.622492766
 01/31  07:00:00,195.200660935,72.6827508872,0.0,0.0,43.513341876,53.238744,1791.61575625,1786.76149625,4.83426,0.02
 01/31  08:00:00,368.710443436,72.6827508872,0.0,0.0,220.879908,53.238744,1603.77974524,1572.4852208,4.83426,26.4602644443
 01/31  09:00:00,446.017410486,72.6827508872,0.00138802124311,0.0,220.879908,145.652643033,1351.57980872,1279.74821384,36.25695,35.5746448775
 01/31  10:00:00,445.448811757,72.692193437,0.0020009783442,0.0,220.879908,145.652643033,1225.85122874,1135.53276423,36.25695,54.0615145126
 01/31  11:00:00,451.287954023,72.8598329159,0.00128341250292,0.0,220.879908,151.653867033,1177.46643964,1074.99415957,48.3426,54.1296800705
 01/31  12:00:00,452.999431996,73.5539395566,0.0,0.0,220.879908,151.653867033,1125.89631214,1023.17425062,48.3426,54.379461519
 01/31  13:00:00,452.90413823,74.5904364169,0.0,0.0,220.879908,151.653867033,1076.38160226,964.351773079,48.3426,63.6872291782
 01/31  14:00:00,447.509412994,75.4343641406,0.0,0.0,220.879908,145.652643033,995.143814044,914.420970504,24.1713,56.5515435404
 01/31  15:00:00,447.774340156,75.8143855683,0.0,0.0,220.879908,145.652643033,967.940015728,891.510274176,24.1713,52.2584415519
 01/31  16:00:00,439.931231824,75.7836690096,0.0,0.0,220.879908,137.835547516,924.75448797,865.729792971,4.83426,54.1904349995
 01/31  17:00:00,432.466203184,73.5090972537,0.0,0.0,220.879908,133.019064,807.620097158,758.039746993,4.83426,44.7460901656
 01/31  18:00:00,361.165441955,72.7005948659,0.0,0.0,220.879908,53.238744,1005.57681252,955.998084225,4.83426,44.744468295
 01/31  19:00:00,370.951095779,72.6827508872,0.0,0.0,220.879908,53.238744,1123.3688426,1073.5838293,4.83426,44.9507533042
 01/31  20:00:00,371.307497606,72.6827508872,0.0,0.0,220.879908,53.238744,1112.8093281,1090.58176419,4.83426,17.3933039122
 01/31  21:00:00,371.391176613,72.6827508872,0.0,0.0,220.879908,53.238744,1155.68541184,1142.15633883,4.83426,8.69481300708
 01/31  22:00:00,117.332355492,0.0,0.0,0.0,43.513341876,52.539744,13.5291761117,0.0,4.83426,8.69491611173
 01/31  23:00:00,117.43614558,0.0,0.0,0.0,43.513341876,52.539744,13.4852272062,0.0,4.83426,8.65096720616
 01/31  24:00:00,118.536219704,0.0,0.0,0.0,43.513341876,52.539744,13.4736151847,0.0,4.83426,8.63935518466
 02/01  01:00:00,117.499446469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,117.504587999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  03:00:00,118.544643167,1.04523054776,0.0,0.0,43.513341876,52.539744,13.6304163895,0.173727765314,4.83426,8.62242862414
 02/01  04:00:00,118.537580941,1.04523054776,0.0,0.0,43.513341876,52.539744,5.03852235192,0.184262351924,4.83426,0.02
 02/01  05:00:00,119.3086258,1.39364073035,0.0,0.0,43.513341876,52.539744,5.16092934064,0.306669340637,4.83426,0.02
 02/01  06:00:00,121.096146127,3.21312947868,0.0,0.0,43.513341876,52.539744,14.010821347,0.553985104795,4.83426,8.62257624218
 02/01  07:00:00,194.638930503,72.6827508872,0.0,0.0,43.513341876,53.238744,1887.05047885,1882.19621885,4.83426,0.02
 02/01  08:00:00,368.758425535,72.6827508872,0.0,0.0,220.879908,53.238744,1717.92987595,1686.6356178,4.83426,26.4599981472
 02/01  09:00:00,445.856056632,72.6827508872,0.00138592702893,0.0,220.879908,145.652643033,1367.24114902,1295.41426436,36.25695,35.5699346503
 02/01  10:00:00,444.966234175,72.6898436496,0.00219871681188,0.0,220.879908,145.652643033,1168.36293829,1078.05352128,36.25695,54.0524670079
 02/01  11:00:00,450.788243895,72.8400850499,0.00141735637767,0.0,220.879908,151.653867033,1091.06509533,988.596736146,48.3426,54.1257591812
 02/01  12:00:00,452.187441506,73.41511716,0.0,0.0,220.879908,151.653867033,986.96916881,884.255950117,48.3426,54.3706186932
 02/01  13:00:00,452.167800535,74.3700454839,0.0,0.0,220.879908,151.653867033,967.000656571,864.069418115,48.3426,54.5886384562
 02/01  14:00:00,447.141254351,75.2172916108,0.0,0.0,220.879908,145.652643033,990.899686553,902.920579396,24.1713,63.8078071574
 02/01  15:00:00,447.38984862,75.6204797558,0.0,0.0,220.879908,145.652643033,920.827211193,842.572268056,24.1713,54.0836431369
 02/01  16:00:00,439.606285742,75.652039845,0.0,0.0,220.879908,137.835547516,880.832024636,821.811382616,4.83426,54.1863820203
 02/01  17:00:00,432.280117673,73.5065179903,0.0,0.0,220.879908,133.019064,752.72495814,703.145712102,4.83426,44.7449860373
 02/01  18:00:00,360.819752293,72.7032600061,0.0,0.0,220.879908,53.238744,918.374853082,874.014938016,4.83426,39.5256550654
 02/01  19:00:00,370.021378331,72.6827508872,0.0,0.0,220.879908,53.238744,992.086070537,937.058905763,4.83426,50.192904774
 02/01  20:00:00,370.691559733,72.6827508872,0.0,0.0,220.879908,53.238744,1007.55930316,994.017954867,4.83426,8.70708829045
 02/01  21:00:00,370.581466422,72.6827508872,0.0,0.0,220.879908,53.238744,994.270055167,972.066481286,4.83426,17.3693138806
 02/01  22:00:00,117.696126645,0.0,0.0,0.0,43.513341876,52.539744,13.528588821,0.0,4.83426,8.694328821
 02/01  23:00:00,117.484285962,0.0,0.0,0.0,43.513341876,52.539744,13.4860900187,0.0,4.83426,8.65183001872
 02/01  24:00:00,118.54586085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  01:00:00,117.545082972,0.0,0.0,0.0,43.513341876,52.539744,13.456734728,0.0,4.83426,8.62247472804
 02/02  02:00:00,117.580905916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,117.575471986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  04:00:00,117.582628403,0.0,0.0,0.0,43.513341876,52.539744,13.4566930571,0.0,4.83426,8.62243305711
 02/02  05:00:00,118.01537166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  06:00:00,117.982813973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  07:00:00,192.305381069,72.6827508872,0.0,0.0,43.513341876,53.238744,1266.01374293,1252.5570923,4.83426,8.62239062992
 02/02  08:00:00,366.61716018,72.6827508872,0.0,0.0,220.879908,53.238744,1108.38337101,1077.08769921,4.83426,26.4614118006
 02/02  09:00:00,443.934586286,72.6827508872,0.0019168082357,0.0,220.879908,145.652643033,886.811709258,814.981213021,36.25695,35.5735462362
 02/02  10:00:00,444.042676111,72.7583189141,0.00256854077801,0.0,220.879908,145.652643033,839.847696018,749.54421957,36.25695,54.0465264475
 02/02  11:00:00,450.590862313,73.1791282757,0.00161495923894,0.0,220.879908,151.653867033,890.353879443,796.896430724,48.3426,45.1148487193
 02/02  12:00:00,452.313460374,73.56622815,0.0,0.0,220.879908,151.653867033,1030.21187481,918.420178402,48.3426,63.4490964039
 02/02  13:00:00,451.243514081,73.444925419,0.0,0.0,220.879908,151.653867033,995.334704373,892.411515617,48.3426,54.5805887559
 02/02  14:00:00,446.471418238,74.6052370526,0.0,0.0,220.879908,145.652643033,973.904221306,885.918453239,24.1713,63.814468067
 02/02  15:00:00,447.076783295,74.9847851861,0.0,0.0,220.879908,145.652643033,1025.08252212,946.833331356,24.1713,54.0778907667
 02/02  16:00:00,439.663719217,75.2495152403,0.0,0.0,220.879908,137.835547516,985.89818041,926.880466656,4.83426,54.1834537539
 02/02  17:00:00,432.469497593,73.4291054081,0.0,0.0,220.879908,133.019064,805.612989618,764.643973433,4.83426,36.1347561849
 02/02  18:00:00,360.932894191,72.7008511113,0.0,0.0,220.879908,53.238744,933.435099063,884.192326598,4.83426,44.4085124642
 02/02  19:00:00,370.019984748,72.6827508872,0.0,0.0,220.879908,53.238744,980.512180743,921.743295546,4.83426,53.9346251972
 02/02  20:00:00,370.412918734,72.6827508872,0.0,0.0,220.879908,53.238744,939.460652033,925.918584953,4.83426,8.70780708055
 02/02  21:00:00,370.384699446,72.6827508872,0.0,0.0,220.879908,53.238744,962.29492795,940.091899365,4.83426,17.3687685851
 02/02  22:00:00,117.696344618,0.0,0.0,0.0,43.513341876,52.539744,13.5291204916,0.0,4.83426,8.69486049164
 02/02  23:00:00,117.461603808,0.0,0.0,0.0,43.513341876,52.539744,13.4858995374,0.0,4.83426,8.65163953735
 02/02  24:00:00,118.544988708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.509743512,0.0,0.0,0.0,43.513341876,52.539744,13.456810217,0.0,4.83426,8.62255021698
 02/03  02:00:00,117.516856714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  03:00:00,117.508915562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.500859623,0.0,0.0,0.0,43.513341876,52.539744,13.4567716292,0.0,4.83426,8.62251162916
