Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  05:00:00,120.663476573,1.04523054776,0.0,0.0,43.513341876,52.539744,5.15936141289,0.305101412891,4.83426,0.02
 02/03  06:00:00,122.852284303,3.56916019453,0.0,0.0,43.513341876,52.539744,5.90656061502,1.05230061502,4.83426,0.02
 02/03  07:00:00,195.410968356,72.6827508872,0.0,0.0,43.513341876,53.238744,2183.92022284,2170.46349054,4.83426,8.6224723014
 02/03  08:00:00,365.803649436,72.6827508872,0.0,0.0,220.879908,53.238744,1935.16409294,1903.87137576,4.83426,26.4584571874
 02/03  09:00:00,446.118632012,72.6827508872,0.0,0.0,220.879908,145.652643033,1627.54392479,1555.71491282,36.25695,35.5720619696
 02/03  10:00:00,446.159727533,72.6827508872,0.00182844418395,0.0,220.879908,145.652643033,1434.58446483,1346.65642753,36.25695,51.6710872966
 02/03  11:00:00,451.992887157,72.8036093318,0.00121530291786,0.0,220.879908,151.653867033,1271.34073601,1175.49098083,48.3426,47.5071551839
 02/03  12:00:00,452.799148548,73.2979764715,0.0,0.0,220.879908,151.653867033,1141.88045559,1032.24070866,48.3426,61.297146923
 02/03  13:00:00,452.76231794,74.2341956775,0.0,0.0,220.879908,151.653867033,1127.64535548,1022.54296042,48.3426,56.7597950624
 02/03  14:00:00,447.779721091,75.0280601872,0.0,0.0,220.879908,145.652643033,1148.56287142,1060.57300687,24.1713,63.8185645473
 02/03  15:00:00,448.235432731,75.4133622896,0.0,0.0,220.879908,145.652643033,1137.56018062,1059.31530373,24.1713,54.0735768872
 02/03  16:00:00,440.566263139,75.2883686893,0.0,0.0,220.879908,137.835547516,1113.52672739,1058.95157625,4.83426,49.740891135
 02/03  17:00:00,433.751511034,73.2237780321,0.0,0.0,220.879908,133.019064,1063.78792995,1018.75828415,4.83426,40.1953857964
 02/03  18:00:00,359.438713907,72.6827508872,0.0,0.0,220.879908,53.238744,1213.4921269,1163.90841544,4.83426,44.7494514638
 02/03  19:00:00,371.400969052,72.6827508872,0.0,0.0,220.879908,53.238744,1297.63753081,1238.87195073,4.83426,53.9313200798
 02/03  20:00:00,371.380101655,72.6827508872,0.0,0.0,220.879908,53.238744,1298.90075166,1285.35948917,4.83426,8.70700248994
 02/03  21:00:00,371.3850417,72.6827508872,0.0,0.0,220.879908,53.238744,1321.71967726,1308.19144648,4.83426,8.69397078385
 02/03  22:00:00,117.312383357,0.0,0.0,0.0,43.513341876,52.539744,22.2035833085,0.0,4.83426,17.3693233085
 02/03  23:00:00,117.421008212,0.0,0.0,0.0,43.513341876,52.539744,13.4859949769,0.0,4.83426,8.65173497695
 02/03  24:00:00,118.527803953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  01:00:00,118.535278484,1.04523054776,0.0,0.0,43.513341876,52.539744,5.04741290223,0.193152902225,4.83426,0.02
 02/04  02:00:00,118.543129769,1.04523054776,0.0,0.0,43.513341876,52.539744,13.6607205727,0.21413576296,4.83426,8.61232480972
 02/04  03:00:00,119.059725718,1.56784582164,0.0,0.0,43.513341876,52.539744,5.21193726307,0.357677263071,4.83426,0.02
 02/04  04:00:00,119.464304742,1.97992849039,0.0,0.0,43.513341876,52.539744,5.29289830038,0.438638300377,4.83426,0.02
 02/04  05:00:00,122.874121815,4.96280322819,0.0,0.0,43.513341876,52.539744,6.06963998126,1.21537998126,4.83426,0.02
 02/04  06:00:00,121.904322845,4.02810528556,0.0,0.0,43.513341876,52.539744,6.13510368064,1.28084368064,4.83426,0.02
 02/04  07:00:00,122.939783138,5.03513160695,0.0,0.0,43.513341876,52.539744,15.6836139008,2.23523926215,4.83426,8.61411463864
 02/04  08:00:00,115.820076263,4.02810528556,0.0,0.0,43.513341876,52.539744,6.52097832152,1.66671832152,4.83426,0.02
 02/04  09:00:00,104.885630899,5.03513160695,0.0,0.0,43.513341876,52.539744,7.15180494383,2.29754494383,4.83426,0.02
 02/04  10:00:00,103.918992235,4.02810528556,0.0,0.0,43.513341876,52.539744,6.41785985894,1.56359985894,4.83426,0.02
 02/04  11:00:00,104.775990046,4.88639247214,0.0,0.0,43.513341876,52.539744,23.9394544651,1.62979620998,4.83426,17.4753982551
 02/04  12:00:00,103.616008589,2.79237081897,0.0,0.0,43.513341876,52.539744,14.2946557141,0.794050394914,4.83426,8.66634531919
 02/04  13:00:00,100.874550094,1.04523054776,0.0,0.0,43.513341876,52.539744,13.7856852801,0.285466407921,4.83426,8.66595887219
 02/04  14:00:00,99.8943848031,0.0,0.0,0.0,43.513341876,52.539744,13.4916721232,0.0,4.83426,8.65741212316
 02/04  15:00:00,99.914789755,0.0,0.0,0.0,43.513341876,52.539744,13.4914303362,0.0,4.83426,8.65717033616
 02/04  16:00:00,99.8731998932,0.0,0.0,0.0,43.513341876,52.539744,13.491189171,0.0,4.83426,8.65692917104
 02/04  17:00:00,99.6572363404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  18:00:00,106.672245672,1.04523054776,0.0,0.0,43.513341876,52.539744,5.15061036309,0.296350363091,4.83426,0.02
 02/04  19:00:00,118.616913247,1.04523054776,0.0,0.0,43.513341876,52.539744,5.16581695595,0.311556955945,4.83426,0.02
 02/04  20:00:00,119.389418799,1.39364073035,0.0,0.0,43.513341876,52.539744,13.9450277697,0.496758384406,4.83426,8.61400938533
 02/04  21:00:00,121.056352837,3.09062714398,0.0,0.0,43.513341876,52.539744,5.81401650671,0.959756506706,4.83426,0.02
 02/04  22:00:00,122.158193778,4.38668957807,0.0,0.0,43.513341876,52.539744,34.6092283583,2.70780332817,4.83426,27.0671650301
 02/04  23:00:00,122.040925379,4.60574773632,0.0,0.0,43.513341876,52.539744,17.0618437033,4.09740519959,4.83426,8.13017850371
 02/04  24:00:00,122.886808686,4.45748915619,0.0,0.0,43.513341876,52.539744,11.0631763032,6.20891630318,4.83426,0.02
 02/05  01:00:00,122.042904047,4.60574773632,0.0,0.0,43.513341876,52.539744,12.6900585535,7.83579855352,4.83426,0.02
 02/05  02:00:00,125.861612393,8.42044032728,0.0,0.0,43.513341876,52.539744,17.2085508571,12.3542908571,4.83426,0.02
 02/05  03:00:00,124.422663122,6.98351843897,0.0,0.0,43.513341876,52.539744,27.5659478733,14.1175895621,4.83426,8.61409831119
 02/05  04:00:00,129.484006996,12.0387839331,0.0,0.0,43.513341876,52.539744,24.1704398412,19.3161798412,4.83426,0.02
 02/05  05:00:00,129.702520228,11.8325931123,0.0,0.0,43.513341876,52.539744,25.0469561252,20.1926961252,4.83426,0.02
 02/05  06:00:00,134.121179693,16.2724930727,0.0,0.0,43.513341876,52.539744,30.7389597644,25.8846997644,4.83426,0.02
 02/05  07:00:00,126.918570334,9.04425304794,0.0,0.0,43.513341876,52.539744,31.4042728187,26.5500128187,4.83426,0.02
 02/05  08:00:00,119.780713828,8.02414521017,0.0,0.0,43.513341876,52.539744,36.4894109812,23.0410304391,4.83426,8.61412054212
 02/05  09:00:00,104.410758242,4.60574773632,0.0,0.0,43.513341876,52.539744,24.0359557372,19.1816957372,4.83426,0.02
 02/05  10:00:00,104.293043713,4.45748915619,0.0,0.0,43.513341876,52.539744,20.9433527294,16.0890927294,4.83426,0.02
 02/05  11:00:00,104.440181739,4.60574773632,0.0,0.0,43.513341876,52.539744,35.7127223181,13.4030392443,4.83426,17.4754230737
 02/05  12:00:00,105.229223708,4.45748915619,0.0,0.0,43.513341876,52.539744,23.7491997992,10.2487775299,4.83426,8.66616226923
 02/05  13:00:00,104.037390424,4.24459813218,0.0,0.0,43.513341876,52.539744,21.084304115,7.58388426854,4.83426,8.66615984642
 02/05  14:00:00,102.822873258,2.95027938605,0.0,0.0,43.513341876,52.539744,17.6636513768,4.16306196914,4.83426,8.66632940769
 02/05  15:00:00,101.365168217,1.4792008203,0.0,0.0,43.513341876,52.539744,14.7949056824,1.30297215099,4.83426,8.65767353139
 02/05  16:00:00,100.893354696,1.04523054776,0.0,0.0,43.513341876,52.539744,14.2300184199,0.739534203472,4.83426,8.65622421645
 02/05  17:00:00,100.664622876,1.04523054776,0.0,0.0,43.513341876,52.539744,5.68330497727,0.829044977266,4.83426,0.02
 02/05  18:00:00,106.616174785,1.04523054776,0.0,0.0,43.513341876,52.539744,5.75579075726,0.901530757256,4.83426,0.02
 02/05  19:00:00,120.49850095,2.97523713622,0.0,0.0,43.513341876,52.539744,9.38912663803,4.53486663803,4.83426,0.02
 02/05  20:00:00,122.332147327,4.37651546815,0.0,0.0,43.513341876,52.539744,22.4635677883,9.01533196026,4.83426,8.61397582806
 02/05  21:00:00,122.619357297,4.68672142436,0.0,0.0,43.513341876,52.539744,18.7496299634,13.8953699634,4.83426,0.02
 02/05  22:00:00,122.128009831,4.37651546815,0.0,0.0,43.513341876,52.539744,64.6588912881,24.4071329034,4.83426,35.4174983848
 02/05  23:00:00,124.885282418,7.46078724413,0.0,0.0,43.513341876,52.539744,38.9018147086,34.0475547086,4.83426,0.02
 02/05  24:00:00,134.331452234,15.9118965982,0.0,0.0,43.513341876,52.539744,44.8112031309,39.9569431309,4.83426,0.02
 02/06  01:00:00,128.756046464,11.3119870024,0.0,0.0,43.513341876,52.539744,54.8957105263,50.0414505263,4.83426,0.02
 02/06  02:00:00,131.523754577,14.0746648148,0.0,0.0,43.513341876,52.539744,68.2990729739,54.8438223398,4.83426,8.62099063411
 02/06  03:00:00,133.654855827,16.1915821151,0.0,0.0,43.513341876,52.539744,73.9558475208,69.1015875208,4.83426,0.02
 02/06  04:00:00,149.01142077,31.5371317881,0.0,0.0,43.513341876,52.539744,85.2087709923,80.3545109923,4.83426,0.02
 02/06  05:00:00,143.463484584,25.5508471702,0.0,0.0,43.513341876,52.539744,105.163436989,91.7065520731,4.83426,8.62262491556
 02/06  06:00:00,140.261862838,22.3694619663,0.0,0.0,43.513341876,52.539744,100.453328711,95.5990687112,4.83426,0.02
 02/06  07:00:00,196.504830614,72.6827508872,0.0,0.0,43.513341876,53.238744,2810.48350864,2805.62924864,4.83426,0.02
 02/06  08:00:00,366.824085886,72.6827508872,0.0,0.0,220.879908,53.238744,2176.98147476,2144.86459101,4.83426,27.2826237545
 02/06  09:00:00,446.295035435,72.6827508872,0.0,0.0,220.879908,145.652643033,1746.33128638,1666.43464484,36.25695,43.6396915382
 02/06  10:00:00,445.886108431,72.6827508872,0.00231327090575,0.0,220.879908,145.652643033,1403.79010585,1322.4793397,36.25695,45.0538161479
 02/06  11:00:00,450.764116776,72.6827508872,0.00142974924908,0.0,220.879908,151.653867033,1178.32368108,1075.8343751,48.3426,54.1467059748
 02/06  12:00:00,451.320802077,72.6841775033,0.0,0.0,220.879908,151.653867033,1013.99869415,911.256299222,48.3426,54.3997949265
 02/06  13:00:00,450.275008873,72.8236934196,0.0,0.0,220.879908,151.653867033,926.725872421,814.692914605,48.3426,63.6903578157
 02/06  14:00:00,444.75062232,73.3737795281,0.0,0.0,220.879908,145.652643033,849.397784999,761.393540973,24.1713,63.8329440262
 02/06  15:00:00,445.167024769,73.8299054066,0.0,0.0,220.879908,145.652643033,800.906213025,731.66756449,24.1713,45.0673485353
 02/06  16:00:00,437.433249201,73.8783009109,0.0,0.0,220.879908,137.835547516,797.536987261,738.490800197,4.83426,54.2119270641
 02/06  17:00:00,431.338746335,72.7876603241,0.0,0.0,220.879908,133.019064,739.02002551,689.439733142,4.83426,44.7460323686
 02/06  18:00:00,358.003838903,72.6827508872,0.0,0.0,220.879908,53.238744,1030.65043082,981.064066284,4.83426,44.7521045354
 02/06  19:00:00,370.940715482,72.6827508872,0.0,0.0,220.879908,53.238744,1167.19911213,1117.41809406,4.83426,44.9467580654
 02/06  20:00:00,371.820220146,72.6827508872,0.0,0.0,220.879908,53.238744,1185.21708913,1162.98760874,4.83426,17.3952203917
 02/06  21:00:00,371.798642214,72.6827508872,0.0,0.0,220.879908,53.238744,1217.37545083,1203.84672438,4.83426,8.69446645382
 02/06  22:00:00,117.610783488,0.0,0.0,0.0,43.513341876,52.539744,22.2043037548,0.0,4.83426,17.3700437548
 02/06  23:00:00,117.404319712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  24:00:00,118.506449581,0.0,0.0,0.0,43.513341876,52.539744,13.4736513814,0.0,4.83426,8.6393913814
 02/07  01:00:00,118.518309181,1.04523054776,0.0,0.0,43.513341876,52.539744,5.04553035629,0.191270356294,4.83426,0.02
 02/07  02:00:00,118.871324382,1.39364073035,0.0,0.0,43.513341876,52.539744,13.7881563135,0.331312731813,4.83426,8.62258358174
 02/07  03:00:00,119.21200678,1.74205091293,0.0,0.0,43.513341876,52.539744,5.27862650284,0.424366502839,4.83426,0.02
 02/07  04:00:00,120.798423945,3.33179615674,0.0,0.0,43.513341876,52.539744,5.78202520067,0.927765200672,4.83426,0.02
 02/07  05:00:00,124.410401675,4.81814647068,0.0,0.0,43.513341876,52.539744,15.3074524529,1.85063644186,4.83426,8.62255601104
 02/07  06:00:00,123.500257462,4.24509042183,0.0,0.0,43.513341876,52.539744,7.8046316682,2.9503716682,4.83426,0.02
 02/07  07:00:00,195.921528368,72.6827508872,0.0,0.0,43.513341876,53.238744,2234.11903687,2229.26477687,4.83426,0.02
 02/07  08:00:00,365.943009496,72.6827508872,0.0,0.0,220.879908,53.238744,1977.15324503,1945.85514748,4.83426,26.4638375552
 02/07  09:00:00,446.152475058,72.6827508872,0.0,0.0,220.879908,145.652643033,1648.68691052,1567.96532525,36.25695,44.464635268
 02/07  10:00:00,446.161413025,72.6827508872,0.00211507665549,0.0,220.879908,145.652643033,1387.61075192,1306.29857877,36.25695,45.0552231487
 02/07  11:00:00,451.597267009,72.6994049347,0.00130641333756,0.0,220.879908,151.653867033,1253.04801958,1150.55841996,48.3426,54.146999619
 02/07  12:00:00,452.334663635,72.957280982,0.0,0.0,220.879908,151.653867033,1134.88599233,1032.14322931,48.3426,54.4001630123
 02/07  13:00:00,451.928952465,73.7944464983,0.0,0.0,220.879908,151.653867033,1069.82168128,957.78515087,48.3426,63.6939304053
 02/07  14:00:00,446.490395186,74.5504182724,0.0,0.0,220.879908,145.652643033,997.288823491,909.283035898,24.1713,63.8344875932
 02/07  15:00:00,446.848860013,75.0009144842,0.0,0.0,220.879908,145.652643033,953.480365784,884.240971749,24.1713,45.0680940349
 02/07  16:00:00,438.992318794,75.1653178027,0.0,0.0,220.879908,137.835547516,839.980591042,780.933709828,4.83426,54.2126212145
 02/07  17:00:00,431.868641805,73.3576137598,0.0,0.0,220.879908,133.019064,655.577222205,605.995854237,4.83426,44.7471079681
 02/07  18:00:00,357.887628456,72.6937059213,0.0,0.0,220.879908,53.238744,960.445603022,910.860778488,4.83426,44.7505645341
 02/07  19:00:00,370.917630425,72.6827508872,0.0,0.0,220.879908,53.238744,1139.15320774,1089.3714563,4.83426,44.9474914415
 02/07  20:00:00,371.372535867,72.6827508872,0.0,0.0,220.879908,53.238744,1151.4551615,1129.2255959,4.83426,17.3953055984
 02/07  21:00:00,371.372726679,72.6827508872,0.0,0.0,220.879908,53.238744,1218.81235727,1205.28358947,4.83426,8.69450779719
 02/07  22:00:00,117.305564981,0.0,0.0,0.0,43.513341876,52.539744,22.2035470982,0.0,4.83426,17.3692870982
 02/07  23:00:00,117.414537004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  24:00:00,118.522837491,0.0,0.0,0.0,43.513341876,52.539744,13.4736808981,0.0,4.83426,8.63942089806
 02/08  01:00:00,118.182692389,0.696820365174,0.0,0.0,43.513341876,52.539744,4.98419810624,0.129938106245,4.83426,0.02
 02/08  02:00:00,118.714677793,1.21943563905,0.0,0.0,43.513341876,52.539744,13.6863465567,0.229480997206,4.83426,8.62260555947
 02/08  03:00:00,119.230904466,1.74205091293,0.0,0.0,43.513341876,52.539744,5.31098412518,0.456724125179,4.83426,0.02
 02/08  04:00:00,121.146096369,3.66238101447,0.0,0.0,43.513341876,52.539744,5.63133670624,0.777076706237,4.83426,0.02
 02/08  05:00:00,122.947532637,5.03513160695,0.0,0.0,43.513341876,52.539744,15.2000370602,1.74319412377,4.83426,8.6225829364
 02/08  06:00:00,125.077241922,7.19846622243,0.0,0.0,43.513341876,52.539744,8.98687648348,4.13261648348,4.83426,0.02
 02/08  07:00:00,195.183215411,72.6827508872,0.0,0.0,43.513341876,53.238744,2329.10609029,2324.25183029,4.83426,0.02
 02/08  08:00:00,365.937816924,72.6827508872,0.0,0.0,220.879908,53.238744,2074.03831705,2042.73991843,4.83426,26.4641386239
 02/08  09:00:00,446.155415282,72.6827508872,0.0,0.0,220.879908,145.652643033,1711.85814314,1631.13592489,36.25695,44.4652682493
 02/08  10:00:00,446.167273576,72.6827508872,0.00215188907512,0.0,220.879908,145.652643033,1415.6909311,1334.37849807,36.25695,45.0554830319
 02/08  11:00:00,451.681589724,72.7408980337,0.00135562864237,0.0,220.879908,151.653867033,1256.83761604,1154.34687286,48.3426,54.1481431732
 02/08  12:00:00,452.603059433,73.1372123794,0.0,0.0,220.879908,151.653867033,1142.39977863,1039.65565623,48.3426,54.4015223935
 02/08  13:00:00,452.082245819,74.0739150952,0.0,0.0,220.879908,151.653867033,1021.13898229,909.103265536,48.3426,63.6931167498
 02/08  14:00:00,446.664706182,74.9498453493,0.0,0.0,220.879908,145.652643033,916.874344274,828.867935525,24.1713,63.8351087487
 02/08  15:00:00,447.109797835,75.4780144223,0.0,0.0,220.879908,145.652643033,875.962480566,806.722118679,24.1713,45.0690618878
 02/08  16:00:00,439.257661456,75.6032168115,0.0,0.0,220.879908,137.835547516,766.897198705,707.848665302,4.83426,54.2142734038
 02/08  17:00:00,432.112977031,73.5267058556,0.0,0.0,220.879908,133.019064,692.138542388,642.556992313,4.83426,44.7472900751
 02/08  18:00:00,358.029761306,72.7027026464,0.0,0.0,220.879908,53.238744,1000.90312805,951.31700716,4.83426,44.7518608872
 02/08  19:00:00,370.93182117,72.6827508872,0.0,0.0,220.879908,53.238744,1131.80888341,1082.02827541,4.83426,44.9463479999
 02/08  20:00:00,371.805306583,72.6827508872,0.0,0.0,220.879908,53.238744,1183.71418211,1161.4842244,4.83426,17.3956977078
 02/08  21:00:00,371.781395416,72.6827508872,0.0,0.0,220.879908,53.238744,1209.02323273,1195.494275,4.83426,8.69469773151
 02/08  22:00:00,117.635860684,0.0,0.0,0.0,43.513341876,52.539744,22.2044840257,0.0,4.83426,17.3702240257
 02/08  23:00:00,117.430317224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  24:00:00,118.530823651,0.0,0.0,0.0,43.513341876,52.539744,13.4738610113,0.0,4.83426,8.63960101133
 02/09  01:00:00,118.539876856,1.04523054776,0.0,0.0,43.513341876,52.539744,5.05825504485,0.203995044855,4.83426,0.02
 02/09  02:00:00,118.718721087,1.21943563905,0.0,0.0,43.513341876,52.539744,13.738964469,0.28230803378,4.83426,8.62239643519
 02/09  03:00:00,119.672220294,2.17959953817,0.0,0.0,43.513341876,52.539744,5.37772740989,0.523467409891,4.83426,0.02
 02/09  04:00:00,122.0675859,4.57822885623,0.0,0.0,43.513341876,52.539744,5.97684458147,1.12258458147,4.83426,0.02
 02/09  05:00:00,122.291179413,4.37651546815,0.0,0.0,43.513341876,52.539744,15.2383791392,1.78148682266,4.83426,8.62263231652
 02/09  06:00:00,126.539370952,8.64967259545,0.0,0.0,43.513341876,52.539744,9.84809820247,4.99383820247,4.83426,0.02
 02/09  07:00:00,195.13863601,72.6827508872,0.0,0.0,43.513341876,53.238744,2265.84480227,2260.99054227,4.83426,0.02
 02/09  08:00:00,365.929703579,72.6827508872,0.0,0.0,220.879908,53.238744,2045.92629374,2010.70005829,4.83426,30.3919754499
 02/09  09:00:00,446.148615518,72.6827508872,0.0,0.0,220.879908,145.652643033,1666.69007252,1589.93032635,36.25695,40.5027961726
 02/09  10:00:00,445.925423726,72.6827508872,0.00229628432955,0.0,220.879908,145.652643033,1331.23434424,1249.92084651,36.25695,45.0565477293
 02/09  11:00:00,450.708827519,72.7852440495,0.00149171288665,0.0,220.879908,151.653867033,1065.43620239,962.943452315,48.3426,54.150150074
 02/09  12:00:00,451.764209717,73.2524150966,0.0,0.0,220.879908,151.653867033,899.048144477,796.301664053,48.3426,54.4038804231
 02/09  13:00:00,451.789553111,74.3462507722,0.0,0.0,220.879908,151.653867033,836.434262864,724.401407527,48.3426,63.6902553368
 02/09  14:00:00,446.708145591,75.2492457655,0.0,0.0,220.879908,145.652643033,815.420632392,727.421943529,24.1713,63.8273888629
 02/09  15:00:00,447.032481054,75.579191168,0.0,0.0,220.879908,145.652643033,799.608529877,730.372760226,24.1713,45.0644696508
 02/09  16:00:00,438.872048509,75.2055985664,0.0,0.0,220.879908,137.835547516,794.608662115,735.557353966,4.83426,54.2170481494
 02/09  17:00:00,432.091151996,73.4336527704,0.0,0.0,220.879908,133.019064,727.590301928,678.006305019,4.83426,44.7497369092
 02/09  18:00:00,357.824031327,72.7045540392,0.0,0.0,220.879908,53.238744,931.12187717,881.533713414,4.83426,44.7539037557
 02/09  19:00:00,370.273352358,72.6827508872,0.0,0.0,220.879908,53.238744,1042.64376276,992.861487175,4.83426,44.9480155797
 02/09  20:00:00,370.898916126,72.6827508872,0.0,0.0,220.879908,53.238744,1030.68826032,1008.45757496,4.83426,17.3964253559
 02/09  21:00:00,371.336295533,72.6827508872,0.0,0.0,220.879908,53.238744,1091.82802745,1078.29872467,4.83426,8.69504278201
 02/09  22:00:00,117.649322665,0.0,0.0,0.0,43.513341876,52.539744,22.2046953812,0.0,4.83426,17.3704353812
 02/09  23:00:00,117.43836183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  24:00:00,118.540080603,0.0,0.0,0.0,43.513341876,52.539744,13.4735274472,0.0,4.83426,8.63926744719
 02/10  01:00:00,117.502398397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  02:00:00,117.506466327,0.0,0.0,0.0,43.513341876,52.539744,13.456601425,0.0,4.83426,8.62234142504
 02/10  03:00:00,118.545226679,1.04523054776,0.0,0.0,43.513341876,52.539744,5.05436138576,0.200101385758,4.83426,0.02
 02/10  04:00:00,118.886726915,1.39364073035,0.0,0.0,43.513341876,52.539744,5.19780989609,0.343549896089,4.83426,0.02
 02/10  05:00:00,123.846322425,4.23185871063,0.0,0.0,43.513341876,52.539744,14.3599033298,0.903064693551,4.83426,8.62257863622
 02/10  06:00:00,123.964183793,4.68672142436,0.0,0.0,43.513341876,52.539744,6.38691573748,1.53265573748,4.83426,0.02
 02/10  07:00:00,195.633440113,72.6827508872,0.0,0.0,43.513341876,53.238744,2229.28375849,2224.42949849,4.83426,0.02
 02/10  08:00:00,365.858450262,72.6827508872,0.0,0.0,220.879908,53.238744,1975.6022321,1935.48946165,4.83426,35.2785104423
 02/10  09:00:00,446.137330714,72.6827508872,0.0,0.0,220.879908,145.652643033,1645.9668238,1574.13272157,36.25695,35.5771522267
 02/10  10:00:00,446.177101363,72.6827508872,0.00196668579967,0.0,220.879908,145.652643033,1439.51520172,1358.2061387,36.25695,45.0521130166
 02/10  11:00:00,451.933169876,72.7360268597,0.0014040989386,0.0,220.879908,151.653867033,1281.87040074,1179.37481321,48.3426,54.1529875239
 02/10  12:00:00,452.571073529,72.853650584,0.0,0.0,220.879908,151.653867033,1182.57205412,1079.82231113,48.3426,54.4071429869
 02/10  13:00:00,451.178914365,73.1628606791,0.0,0.0,220.879908,151.653867033,1028.26853093,916.233223307,48.3426,63.6927076277
 02/10  14:00:00,445.624030316,73.9852211655,0.0,0.0,220.879908,145.652643033,899.032086756,811.030858824,24.1713,63.8299279318
 02/10  15:00:00,446.18881923,74.4635409293,0.0,0.0,220.879908,145.652643033,927.375722357,851.448079724,24.1713,51.7563426333
 02/10  16:00:00,438.600323625,74.8674766666,0.0,0.0,220.879908,137.835547516,783.560789868,731.218743586,4.83426,47.5077862825
 02/10  17:00:00,431.801449085,73.3685427062,0.0,0.0,220.879908,133.019064,575.208282179,525.621986229,4.83426,44.7520359502
 02/10  18:00:00,354.535128808,72.699903212,0.0,0.0,220.879908,53.238744,810.671417568,761.088404656,4.83426,44.7487529119
 02/10  19:00:00,370.130622817,72.6827508872,0.0,0.0,220.879908,53.238744,1043.71831804,986.218279706,4.83426,52.6657783321
 02/10  20:00:00,370.189105541,72.6827508872,0.0,0.0,220.879908,53.238744,974.414322953,959.647726221,4.83426,9.93233673245
 02/10  21:00:00,370.269670933,72.6827508872,0.0,0.0,220.879908,53.238744,1006.93363699,993.404044047,4.83426,8.69533293899
 02/10  22:00:00,117.380413463,0.0,0.0,0.0,43.513341876,52.539744,22.202580193,0.0,4.83426,17.368320193
 02/10  23:00:00,117.473967782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  24:00:00,118.562457774,0.0,0.0,0.0,43.513341876,52.539744,13.4737984749,0.0,4.83426,8.6395384749
 02/11  01:00:00,117.552749492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.558982225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  03:00:00,117.552875833,0.0,0.0,0.0,43.513341876,52.539744,13.4482332256,0.0,4.83426,8.61397322563
 02/11  04:00:00,117.54692311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,117.956662546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,117.926866081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  07:00:00,117.960198288,0.0,0.0,0.0,43.513341876,52.539744,13.4483875879,0.0,4.83426,8.61412758787
 02/11  08:00:00,108.880334995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  09:00:00,99.9288621398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  10:00:00,99.9572586885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  11:00:00,99.9555499249,0.0,0.0,0.0,43.513341876,52.539744,22.309820195,0.0,4.83426,17.475560195
 02/11  12:00:00,100.846720779,0.0,0.0,0.0,43.513341876,52.539744,13.4998576438,0.0,4.83426,8.6655976438
 02/11  13:00:00,99.8759302892,0.0,0.0,0.0,43.513341876,52.539744,13.5006020242,0.0,4.83426,8.66634202423
 02/11  14:00:00,99.9417068105,0.0,0.0,0.0,43.513341876,52.539744,13.4915280212,0.0,4.83426,8.65726802119
 02/11  15:00:00,99.9622444572,0.0,0.0,0.0,43.513341876,52.539744,13.4904627896,0.0,4.83426,8.65620278959
 02/11  16:00:00,99.9317712991,0.0,0.0,0.0,43.513341876,52.539744,13.49203554,0.0,4.83426,8.65777554003
 02/11  17:00:00,99.7253457649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,102.711693488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,117.644189173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.764818759,0.696820365174,0.0,0.0,43.513341876,52.539744,13.5874592538,0.139144628601,4.83426,8.61405462521
 02/11  21:00:00,118.387420085,0.348410182587,0.0,0.0,43.513341876,52.539744,4.89925942352,0.0449994235223,4.83426,0.02
 02/11  22:00:00,120.173478759,2.3308934013,0.0,0.0,43.513341876,52.539744,31.93253364,0.530073714054,4.83426,26.5681999259
 02/11  23:00:00,121.592312924,4.08540104181,0.0,0.0,43.513341876,52.539744,14.4696100353,1.02121785946,4.83426,8.61413217586
 02/11  24:00:00,122.216263474,3.75382439304,0.0,0.0,43.513341876,52.539744,5.87134675885,1.01708675885,4.83426,0.02
 02/12  01:00:00,121.521002722,4.01968851865,0.0,0.0,43.513341876,52.539744,6.18163657933,1.32737657933,4.83426,0.02
 02/12  02:00:00,121.581455511,4.08313246244,0.0,0.0,43.513341876,52.539744,6.33580603563,1.48154603563,4.83426,0.02
 02/12  03:00:00,122.304292636,4.80589933878,0.0,0.0,43.513341876,52.539744,15.6334333396,2.18667151431,4.83426,8.61250182531
 02/12  04:00:00,121.752493686,4.25733755373,0.0,0.0,43.513341876,52.539744,7.25071146646,2.39645146646,4.83426,0.02
 02/12  05:00:00,122.718734092,4.80589933878,0.0,0.0,43.513341876,52.539744,8.47250043553,3.61824043553,4.83426,0.02
 02/12  06:00:00,122.130984309,4.25733755373,0.0,0.0,43.513341876,52.539744,9.05399285621,4.19973285621,4.83426,0.02
 02/12  07:00:00,124.697203289,6.78737492432,0.0,0.0,43.513341876,52.539744,13.4801501503,8.62589015028,4.83426,0.02
 02/12  08:00:00,114.647921007,5.84251802217,0.0,0.0,43.513341876,52.539744,19.2610161309,5.81260010466,4.83426,8.61415602626
 02/12  09:00:00,104.542862426,4.68976261125,0.0,0.0,43.513341876,52.539744,10.0876521345,5.23339213454,4.83426,0.02
 02/12  10:00:00,104.04327353,4.1412008262,0.0,0.0,43.513341876,52.539744,8.47793624028,3.62367624028,4.83426,0.02
 02/12  11:00:00,103.122917818,3.22735413258,0.0,0.0,43.513341876,52.539744,24.5685512054,2.25639578065,4.83426,17.4778954247
 02/12  12:00:00,103.712322297,2.91029319508,0.0,0.0,43.513341876,52.539744,15.2772680359,1.7764672188,4.83426,8.6665408171
 02/12  13:00:00,101.831139167,1.97584841641,0.0,0.0,43.513341876,52.539744,14.7335322352,1.23312076515,4.83426,8.66615147002
 02/12  14:00:00,99.9183997455,0.0,0.0,0.0,43.513341876,52.539744,13.5000528001,0.0,4.83426,8.66579280009
 02/12  15:00:00,99.9293202693,0.0,0.0,0.0,43.513341876,52.539744,13.4919453548,0.0,4.83426,8.65768535476
 02/12  16:00:00,99.8994869554,0.0,0.0,0.0,43.513341876,52.539744,13.4917165548,0.0,4.83426,8.65745655477
 02/12  17:00:00,100.035749689,0.348410182587,0.0,0.0,43.513341876,52.539744,5.07980939366,0.225549393661,4.83426,0.02
 02/12  18:00:00,104.801179589,2.1454776891,0.0,0.0,43.513341876,52.539744,6.05396007697,1.19970007697,4.83426,0.02
 02/12  19:00:00,121.218953379,3.633084693,0.0,0.0,43.513341876,52.539744,7.40331953473,2.54905953473,4.83426,0.02
 02/12  20:00:00,122.042791767,4.02810528556,0.0,0.0,43.513341876,52.539744,17.1836339535,3.73541266811,4.83426,8.61396128541
 02/12  21:00:00,122.109595821,4.1213261055,0.0,0.0,43.513341876,52.539744,10.0157216963,5.16146169634,4.83426,0.02
 02/12  22:00:00,122.383510848,4.59350060442,0.0,0.0,43.513341876,52.539744,50.3025722391,10.0512839365,4.83426,35.4170283026
 02/12  23:00:00,121.918470721,4.46973628809,0.0,0.0,43.513341876,52.539744,18.2571352348,13.4028752348,4.83426,0.02
 02/12  24:00:00,123.024992419,4.59350060442,0.0,0.0,43.513341876,52.539744,21.083079368,16.228819368,4.83426,0.02
 02/13  01:00:00,121.92455188,4.46973628809,0.0,0.0,43.513341876,52.539744,24.7454932168,19.8912332168,4.83426,0.02
 02/13  02:00:00,122.052468065,4.59350060442,0.0,0.0,43.513341876,52.539744,37.17600401,23.7190824725,4.83426,8.6226615375
 02/13  03:00:00,121.932919977,4.46973628809,0.0,0.0,43.513341876,52.539744,32.9301579236,28.0758979236,4.83426,0.02
 02/13  04:00:00,126.021476632,8.55645177551,0.0,0.0,43.513341876,52.539744,38.251914271,33.397654271,4.83426,0.02
 02/13  05:00:00,126.328573461,8.43268745918,0.0,0.0,43.513341876,52.539744,51.006565804,37.5514354088,4.83426,8.62087039515
 02/13  06:00:00,124.048535513,6.17868107285,0.0,0.0,43.513341876,52.539744,46.5389063917,41.6846463917,4.83426,0.02
 02/13  07:00:00,195.780293157,72.6827508872,0.00128304313748,0.0,43.513341876,53.238744,2392.58838518,2387.73412518,4.83426,0.02
 02/13  08:00:00,363.216512999,72.6827508872,0.0,0.0,220.879908,53.238744,1786.48601709,1750.92997064,4.83426,30.7217864461
 02/13  09:00:00,445.629083857,72.6827508872,0.00210825340202,0.0,220.879908,145.652643033,1460.3945082,1383.97083042,36.25695,40.166727776
 02/13  10:00:00,445.321560639,72.6827508872,0.00182853132581,0.0,220.879908,145.652643033,1373.31001777,1291.9953662,36.25695,45.0577015749
 02/13  11:00:00,451.305346684,72.6827508872,0.00122352118657,0.0,220.879908,151.653867033,1359.32037109,1256.82589909,48.3426,54.1518720006
 02/13  12:00:00,452.304205052,72.6827508872,0.0,0.0,220.879908,151.653867033,1294.89658818,1192.14805903,48.3426,54.4059291565
 02/13  13:00:00,450.962674577,72.6827508872,0.0,0.0,220.879908,151.653867033,1214.34678906,1102.31203636,48.3426,63.6921527051
 02/13  14:00:00,444.595161607,72.6827508872,0.0,0.0,220.879908,145.652643033,1101.02969892,1013.02930814,24.1713,63.8290907846
 02/13  15:00:00,444.450352129,72.6827508872,0.0,0.0,220.879908,145.652643033,1035.53828567,966.281132329,24.1713,45.0858533454
 02/13  16:00:00,436.578741847,72.6827508872,0.0,0.0,220.879908,137.835547516,966.433954281,907.400048355,4.83426,54.1996459253
 02/13  17:00:00,431.698340417,72.6827508872,0.0,0.0,220.879908,133.019064,898.885359703,849.299570501,4.83426,44.7515292023
 02/13  18:00:00,355.340690555,72.6827508872,0.0,0.0,220.879908,53.238744,1081.36311347,1031.77780764,4.83426,44.7510458296
 02/13  19:00:00,370.528816505,72.6827508872,0.0,0.0,220.879908,53.238744,1119.66623463,1068.42142415,4.83426,46.4105504791
 02/13  20:00:00,371.378857926,72.6827508872,0.0,0.0,220.879908,53.238744,1159.08757002,1138.27234683,4.83426,15.9809631913
 02/13  21:00:00,371.731949775,72.6827508872,0.0,0.0,220.879908,53.238744,1182.5515044,1169.02194996,4.83426,8.69529443344
 02/13  22:00:00,117.610711254,0.0,0.0,0.0,43.513341876,52.539744,22.2043134387,0.0,4.83426,17.3700534387
 02/13  23:00:00,117.403321851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.505136765,0.0,0.0,0.0,43.513341876,52.539744,13.4737543507,0.0,4.83426,8.63949435075
 02/14  01:00:00,118.515769992,1.04523054776,0.0,0.0,43.513341876,52.539744,5.04865915287,0.194399152868,4.83426,0.02
 02/14  02:00:00,119.217968279,1.74205091293,0.0,0.0,43.513341876,52.539744,13.8399582219,0.383136724277,4.83426,8.62256149758
 02/14  03:00:00,118.862075721,1.39364073035,0.0,0.0,43.513341876,52.539744,5.19306059359,0.338800593588,4.83426,0.02
 02/14  04:00:00,120.489109124,3.02159020053,0.0,0.0,43.513341876,52.539744,5.85425152442,0.99999152442,4.83426,0.02
 02/14  05:00:00,123.398438627,3.80856657263,0.0,0.0,43.513341876,52.539744,14.9865831467,1.53137929449,4.83426,8.6209438522
 02/14  06:00:00,124.291165641,5.03513160695,0.0,0.0,43.513341876,52.539744,7.6780291344,2.8237691344,4.83426,0.02
 02/14  07:00:00,195.967507828,72.6827508872,0.0,0.0,43.513341876,53.238744,2141.68733319,2136.83307319,4.83426,0.02
 02/14  08:00:00,362.960446881,72.6827508872,0.0,0.0,220.879908,53.238744,1920.66086408,1880.55111829,4.83426,35.2754857804
 02/14  09:00:00,446.153183367,72.6827508872,0.0,0.0,220.879908,145.652643033,1647.01126765,1575.1786288,36.25695,35.5756888502
 02/14  10:00:00,446.17919854,72.6827508872,0.0,0.0,220.879908,145.652643033,1551.7352554,1470.42799979,36.25695,45.0503056115
 02/14  11:00:00,452.177109794,72.6827508872,0.000760157660217,0.0,220.879908,151.653867033,1538.99304797,1436.49507048,48.3426,54.1553774895
 02/14  12:00:00,453.203596902,72.6827508872,0.0,0.0,220.879908,151.653867033,1484.50196736,1381.74950365,48.3426,54.4098637141
 02/14  13:00:00,452.16728234,72.6827508872,0.0,0.0,220.879908,151.653867033,1474.29659355,1362.26448696,48.3426,63.6895065866
 02/14  14:00:00,446.189165175,72.6827508872,0.0,0.0,220.879908,145.652643033,1430.82547045,1342.82110611,24.1713,63.8330643389
 02/14  15:00:00,446.172680428,72.6827508872,0.0,0.0,220.879908,145.652643033,1388.10604149,1309.85738834,24.1713,54.0773531504
 02/14  16:00:00,438.306157343,72.6827508872,0.0,0.0,220.879908,137.835547516,1308.82496063,1258.81578232,4.83426,45.1749183169
 02/14  17:00:00,433.261313484,72.6827508872,0.0,0.0,220.879908,133.019064,1208.05054909,1158.46759675,4.83426,44.748692334
 02/14  18:00:00,356.494960813,72.6827508872,0.0,0.0,220.879908,53.238744,1318.02443998,1268.44037872,4.83426,44.7498012583
 02/14  19:00:00,371.451492096,72.6827508872,0.0,0.0,220.879908,53.238744,1349.69698144,1290.92518926,4.83426,53.9375321823
 02/14  20:00:00,371.4277621,72.6827508872,0.0,0.0,220.879908,53.238744,1317.02785025,1303.48641634,4.83426,8.70717390568
 02/14  21:00:00,371.431383168,72.6827508872,0.0,0.0,220.879908,53.238744,1332.5355166,1319.00712743,4.83426,8.69412916962
 02/14  22:00:00,117.297859578,0.0,0.0,0.0,43.513341876,52.539744,22.2039609751,0.0,4.83426,17.3697009751
 02/14  23:00:00,118.637341725,1.21943563905,0.0,0.0,43.513341876,52.539744,13.7990997267,0.312546016705,4.83426,8.65229370997
 02/14  24:00:00,120.278385634,1.74205091293,0.0,0.0,43.513341876,52.539744,5.36879963014,0.514539630137,4.83426,0.02
 02/15  01:00:00,118.884993488,1.39364073035,0.0,0.0,43.513341876,52.539744,5.58297117643,0.728711176426,4.83426,0.02
 02/15  02:00:00,119.780618961,2.2921744836,0.0,0.0,43.513341876,52.539744,14.8013625424,1.34453640542,4.83426,8.622566137
 02/15  03:00:00,121.5153808,4.02810528556,0.0,0.0,43.513341876,52.539744,7.25183165731,2.39757165731,4.83426,0.02
 02/15  04:00:00,121.860307996,4.37651546815,0.0,0.0,43.513341876,52.539744,7.98081086929,3.12655086929,4.83426,0.02
 02/15  05:00:00,122.597179486,4.68672142436,0.0,0.0,43.513341876,52.539744,17.5959043764,4.13992937053,4.83426,8.6217150059
 02/15  06:00:00,122.255966683,4.37651546815,0.0,0.0,43.513341876,52.539744,9.90300566163,5.04874566163,4.83426,0.02
 02/15  07:00:00,195.292202729,72.6827508872,0.0,0.0,43.513341876,53.238744,2032.71721356,2027.86295356,4.83426,0.02
 02/15  08:00:00,362.350317149,72.6827508872,0.0,0.0,220.879908,53.238744,1612.68838267,1572.57684971,4.83426,35.2772729585
 02/15  09:00:00,445.266033981,72.6827508872,0.00152383055359,0.0,220.879908,145.652643033,1362.50668973,1290.67410896,36.25695,35.5756307712
 02/15  10:00:00,444.995529312,72.6827508872,0.00213170554064,0.0,220.879908,145.652643033,1241.36154063,1160.0564345,36.25695,45.0481561285
 02/15  11:00:00,450.611898464,72.6827508872,0.0014976180379,0.0,220.879908,151.653867033,1144.31539928,1041.81505083,48.3426,54.1577484501
 02/15  12:00:00,451.325870061,72.6827508872,0.0,0.0,220.879908,151.653867033,1007.77212972,905.017214805,48.3426,54.4123149181
 02/15  13:00:00,450.0486656,72.6873541797,0.0,0.0,220.879908,151.653867033,860.628459409,748.596748094,48.3426,63.6891113152
 02/15  14:00:00,444.255530593,72.9374803182,0.0,0.0,220.879908,145.652643033,799.249721359,711.250622213,24.1713,63.827799146
 02/15  15:00:00,444.808351915,73.3935092514,0.0,0.0,220.879908,145.652643033,851.385424043,773.134672482,24.1713,54.0794515601
 02/15  16:00:00,437.193720626,73.56976259,0.0,0.0,220.879908,137.835547516,813.342084921,760.180175499,4.83426,48.3276494227
 02/15  17:00:00,431.281348254,72.7152599715,0.0,0.0,220.879908,133.019064,719.196248528,672.755024685,4.83426,41.6069638425
 02/15  18:00:00,354.649278061,72.6827508872,0.0,0.0,220.879908,53.238744,888.893698344,839.307701567,4.83426,44.7517367767
 02/15  19:00:00,369.875033086,72.6827508872,0.0,0.0,220.879908,53.238744,985.752981272,926.97932964,4.83426,53.9393916322
 02/15  20:00:00,370.683035896,72.6827508872,0.0,0.0,220.879908,53.238744,1028.66155058,1015.1197446,4.83426,8.70754598496
 02/15  21:00:00,370.879972598,72.6827508872,0.0,0.0,220.879908,53.238744,1056.17614813,1042.64739883,4.83426,8.69448929883
 02/15  22:00:00,117.658196767,0.0,0.0,0.0,43.513341876,52.539744,22.2043512073,0.0,4.83426,17.3700912073
 02/15  23:00:00,117.447306271,0.0,0.0,0.0,43.513341876,52.539744,13.4864513327,0.0,4.83426,8.65219133269
 02/15  24:00:00,118.539457207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  01:00:00,117.503616506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.501524659,0.0,0.0,0.0,43.513341876,52.539744,13.4567955562,0.0,4.83426,8.62253555619
 02/16  03:00:00,117.495042176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  04:00:00,118.885102916,1.39364073035,0.0,0.0,43.513341876,52.539744,5.18850765495,0.334247654949,4.83426,0.02
 02/16  05:00:00,119.307182366,1.39364073035,0.0,0.0,43.513341876,52.539744,13.807142167,0.35037126378,4.83426,8.62251090326
 02/16  06:00:00,119.280741814,1.39364073035,0.0,0.0,43.513341876,52.539744,5.23535450396,0.381094503962,4.83426,0.02
 02/16  07:00:00,193.674115849,72.6827508872,0.0,0.0,43.513341876,53.238744,1671.45134783,1666.59708783,4.83426,0.02
 02/16  08:00:00,361.857296091,72.6827508872,0.0,0.0,220.879908,53.238744,1503.00842358,1462.89947766,4.83426,35.2746859288
 02/16  09:00:00,444.901038893,72.6827508872,0.00156713618569,0.0,220.879908,145.652643033,1225.97535275,1154.14138549,36.25695,35.5770172569
 02/16  10:00:00,444.580306115,72.6827508872,0.00222962141264,0.0,220.879908,145.652643033,1089.10025753,1007.79985586,36.25695,45.0434516659
 02/16  11:00:00,450.472238094,72.6827508872,0.00141829611705,0.0,220.879908,151.653867033,1064.6579333,962.155368154,48.3426,54.1599651458
 02/16  12:00:00,451.357580064,72.7060173502,0.0,0.0,220.879908,151.653867033,977.405132873,871.425120017,48.3426,57.6374128558
 02/16  13:00:00,450.184851915,72.7192689914,0.0,0.0,220.879908,151.653867033,893.213492623,784.419470378,48.3426,60.4514222452
 02/16  14:00:00,444.595320647,73.1181434107,0.0,0.0,220.879908,145.652643033,871.102410257,783.102350736,24.1713,63.8287595211
 02/16  15:00:00,444.276758704,72.8443265126,0.0,0.0,220.879908,145.652643033,863.816580935,785.564059275,24.1713,54.0812216606
 02/16  16:00:00,436.404956486,72.7569876622,0.0,0.0,220.879908,137.835547516,852.751771273,793.729445151,4.83426,54.1880661221
 02/16  17:00:00,431.470493578,72.6827508872,0.0,0.0,220.879908,133.019064,806.243790798,765.607296224,4.83426,35.802234574
 02/16  18:00:00,354.766765569,72.6827508872,0.0,0.0,220.879908,53.238744,915.877856657,866.290464869,4.83426,44.7531317885
 02/16  19:00:00,369.718591525,72.6827508872,0.0,0.0,220.879908,53.238744,925.410317522,866.635410608,4.83426,53.9406469146
 02/16  20:00:00,370.128893875,72.6827508872,0.0,0.0,220.879908,53.238744,888.506462581,874.964381514,4.83426,8.70782106689
 02/16  21:00:00,370.107759689,72.6827508872,0.0,0.0,220.879908,53.238744,910.565807759,888.362742501,4.83426,17.3688052576
 02/16  22:00:00,117.732845495,0.0,0.0,0.0,43.513341876,52.539744,13.5291677922,0.0,4.83426,8.69490779219
 02/16  23:00:00,117.516332798,0.0,0.0,0.0,43.513341876,52.539744,13.4867159772,0.0,4.83426,8.65245597721
 02/16  24:00:00,118.582024587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  01:00:00,117.580819538,0.0,0.0,0.0,43.513341876,52.539744,13.4566750839,0.0,4.83426,8.62241508391
 02/17  02:00:00,117.582678131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  03:00:00,117.577929976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,117.572277171,0.0,0.0,0.0,43.513341876,52.539744,13.4566495619,0.0,4.83426,8.62238956189
 02/17  05:00:00,119.690291432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  06:00:00,119.353405875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  07:00:00,193.345256006,72.6827508872,0.0,0.0,43.513341876,53.238744,1422.37602091,1408.91939669,4.83426,8.62236421841
 02/17  08:00:00,360.900219485,72.6827508872,0.0,0.0,220.879908,53.238744,1220.61094161,1189.31677314,4.83426,26.4599084658
 02/17  09:00:00,444.207952158,72.6827508872,0.00187565385034,0.0,220.879908,145.652643033,1048.51572681,976.68512089,36.25695,35.5736559206
 02/17  10:00:00,444.27408986,72.6827508872,0.00246300443851,0.0,220.879908,145.652643033,1034.44844788,944.901089927,36.25695,53.2904079571
 02/17  11:00:00,450.286161648,72.6827508872,0.00174470248537,0.0,220.879908,151.653867033,1018.08508402,923.845907912,48.3426,45.8965761044
 02/17  12:00:00,451.251817595,72.6827508872,0.0,0.0,220.879908,151.653867033,979.666224733,867.847148905,48.3426,63.4764758281
 02/17  13:00:00,450.28031435,72.6827508872,0.0,0.0,220.879908,151.653867033,969.754763618,866.82690811,48.3426,54.5852555086
 02/17  14:00:00,444.322565581,72.6827508872,0.0,0.0,220.879908,145.652643033,983.664988849,895.663846341,24.1713,63.8298425083
 02/17  15:00:00,444.309149562,72.6827508872,0.0,0.0,220.879908,145.652643033,965.766977515,887.512270118,24.1713,54.0834073968
 02/17  16:00:00,436.339369155,72.6827508872,0.0,0.0,220.879908,137.835547516,847.983399933,788.959031027,4.83426,54.1901089055
 02/17  17:00:00,431.228745297,72.6827508872,0.0,0.0,220.879908,133.019064,685.897173082,645.259073381,4.83426,35.803839701
 02/17  18:00:00,354.361081836,72.6827508872,0.0,0.0,220.879908,53.238744,724.310901263,674.727530581,4.83426,44.7491106818
 02/17  19:00:00,369.33402445,72.6827508872,0.0,0.0,220.879908,53.238744,772.652909289,713.876015427,4.83426,53.9426338617
 02/17  20:00:00,369.349205548,72.6827508872,0.0,0.0,220.879908,53.238744,777.065231178,763.522745395,4.83426,8.70822578234
 02/17  21:00:00,369.438894286,72.6827508872,0.0,0.0,220.879908,53.238744,848.143285073,825.939449151,4.83426,17.3695759218
 02/17  22:00:00,117.480790985,0.0,0.0,0.0,43.513341876,52.539744,13.5295587325,0.0,4.83426,8.69529873247
 02/17  23:00:00,117.563543401,0.0,0.0,0.0,43.513341876,52.539744,13.4862255556,0.0,4.83426,8.6519655556
 02/17  24:00:00,118.594054374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,117.589951881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.57362454,0.0,0.0,0.0,43.513341876,52.539744,13.4483602346,0.0,4.83426,8.61410023459
 02/18  03:00:00,117.569697491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.561854839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,117.983139243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  06:00:00,117.952777941,0.0,0.0,0.0,43.513341876,52.539744,13.4482672708,0.0,4.83426,8.61400727084
 02/18  07:00:00,117.975153324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  08:00:00,108.880879124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  09:00:00,99.9234664782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  10:00:00,99.9605282727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,99.9551727488,0.0,0.0,0.0,43.513341876,52.539744,31.0370454854,0.0,4.83426,26.2027854854
 02/18  12:00:00,100.849140659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  13:00:00,99.8927733579,0.0,0.0,0.0,43.513341876,52.539744,13.500748745,0.0,4.83426,8.66648874504
 02/18  14:00:00,99.9735767964,0.0,0.0,0.0,43.513341876,52.539744,13.4918147753,0.0,4.83426,8.65755477526
 02/18  15:00:00,100.005794351,0.0,0.0,0.0,43.513341876,52.539744,13.491584558,0.0,4.83426,8.65732455795
 02/18  16:00:00,99.9790503565,0.0,0.0,0.0,43.513341876,52.539744,13.4913549034,0.0,4.83426,8.65709490342
 02/18  17:00:00,99.7628099453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,99.7493119929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,117.659395798,0.0,0.0,0.0,43.513341876,52.539744,13.4483507969,0.0,4.83426,8.61409079689
 02/18  20:00:00,118.074757332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.04379935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,117.842617558,0.0,0.0,0.0,43.513341876,52.539744,40.2454890532,0.0,4.83426,35.4112290532
 02/18  23:00:00,120.191409565,2.69560125976,0.0,0.0,43.513341876,52.539744,6.35269584508,1.49843584508,4.83426,0.02
 02/18  24:00:00,121.654111121,3.19960671011,0.0,0.0,43.513341876,52.539744,6.83388945263,1.97962945263,4.83426,0.02
 02/19  01:00:00,121.399541592,3.90434096923,0.0,0.0,43.513341876,52.539744,7.3475857508,2.4933257508,4.83426,0.02
 02/19  02:00:00,121.922400128,4.41929551312,0.0,0.0,43.513341876,52.539744,7.92544181678,3.07118181678,4.83426,0.02
 02/19  03:00:00,121.795419515,4.2955311968,0.0,0.0,43.513341876,52.539744,16.6233159935,3.17507983753,4.83426,8.61397615599
 02/19  04:00:00,121.85998871,4.36122714936,0.0,0.0,43.513341876,52.539744,8.72829138661,3.87403138661,4.83426,0.02
 02/19  05:00:00,122.280212706,4.35359956056,0.0,0.0,43.513341876,52.539744,9.6319332206,4.7776732206,4.83426,0.02
 02/19  06:00:00,122.492991003,4.59350060442,0.0,0.0,43.513341876,52.539744,10.9804011198,6.12614111979,4.83426,0.02
 02/19  07:00:00,122.399298047,4.46973628809,0.0,0.0,43.513341876,52.539744,21.177179701,7.72879126736,4.83426,8.61412843366
 02/19  08:00:00,110.261631466,4.41929551312,0.0,0.0,43.513341876,52.539744,10.9259635203,6.07170352034,4.83426,0.02
 02/19  09:00:00,104.162233135,4.2955311968,0.0,0.0,43.513341876,52.539744,11.1819397421,6.32767974212,4.83426,0.02
 02/19  10:00:00,104.135425429,4.24509042183,0.0,0.0,43.513341876,52.539744,11.4036421751,6.54938217511,4.83426,0.02
 02/19  11:00:00,104.030757437,4.14042821869,0.0,0.0,43.513341876,52.539744,28.6489814865,6.33750631959,4.83426,17.4772151669
 02/19  12:00:00,103.927900731,3.1295715323,0.0,0.0,43.513341876,52.539744,17.616081856,4.11540076865,4.83426,8.66642108738
 02/19  13:00:00,102.87617514,3.02107896417,0.0,0.0,43.513341876,52.539744,17.1172988864,3.61701280397,4.83426,8.66602608247
 02/19  14:00:00,102.730359688,2.8040938279,0.0,0.0,43.513341876,52.539744,16.5766114996,3.07668809263,4.83426,8.665663407
 02/19  15:00:00,102.155558351,2.20964246491,0.0,0.0,43.513341876,52.539744,15.9700002792,2.47802099781,4.83426,8.65771928136
 02/19  16:00:00,102.592451887,2.67266878158,0.0,0.0,43.513341876,52.539744,16.2163299897,2.7256193137,4.83426,8.65645067597
 02/19  17:00:00,102.667611987,2.94875058541,0.0,0.0,43.513341876,52.539744,8.04232161551,3.18806161551,4.83426,0.02
 02/19  18:00:00,102.726695619,3.02107896417,0.0,0.0,43.513341876,52.539744,8.68684651687,3.83258651687,4.83426,0.02
 02/19  19:00:00,120.962479464,3.35038703357,0.0,0.0,43.513341876,52.539744,18.9686348601,5.52039677429,4.83426,8.61397808584
 02/19  20:00:00,122.266127844,4.22981867364,0.0,0.0,43.513341876,52.539744,13.831889347,8.97762934697,4.83426,0.02
 02/19  21:00:00,121.860807135,3.85390019427,0.0,0.0,43.513341876,52.539744,14.1765604674,9.32230046737,4.83426,0.02
