Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  22:00:00,122.863106442,5.03513160695,0.0,0.0,43.513341876,52.539744,59.1119687948,18.8609503537,4.83426,35.4167584411
 02/19  23:00:00,121.515496059,4.02810528556,0.0,0.0,43.513341876,52.539744,23.2815981796,18.4273381796,4.83426,0.02
 02/19  24:00:00,123.489937957,5.03513160695,0.0,0.0,43.513341876,52.539744,29.4134771548,24.5592171548,4.83426,0.02
 02/20  01:00:00,121.517646916,4.02810528556,0.0,0.0,43.513341876,52.539744,28.2791173901,23.4248573901,4.83426,0.02
 02/20  02:00:00,122.532972171,5.03513160695,0.0,0.0,43.513341876,52.539744,43.7690706027,30.320714697,4.83426,8.61409590561
 02/20  03:00:00,121.518821957,4.02810528556,0.0,0.0,43.513341876,52.539744,33.1055176822,28.2512576822,4.83426,0.02
 02/20  04:00:00,122.537297659,5.03513160695,0.0,0.0,43.513341876,52.539744,42.6503785192,37.7961185192,4.83426,0.02
 02/20  05:00:00,126.705054298,8.78364669087,0.0,0.0,43.513341876,52.539744,41.4350013687,36.5807413687,4.83426,0.02
 02/20  06:00:00,122.926597518,5.03513160695,0.0,0.0,43.513341876,52.539744,47.7950050843,42.9407450843,4.83426,0.02
 02/20  07:00:00,126.694330735,8.78364669087,0.0,0.0,43.513341876,52.539744,60.18060926,46.7323494984,4.83426,8.61399976156
 02/20  08:00:00,110.859273788,5.03513160695,0.0,0.0,43.513341876,52.539744,49.2020440258,44.3477840258,4.83426,0.02
 02/20  09:00:00,103.867736693,4.02810528556,0.0,0.0,43.513341876,52.539744,34.0957408888,29.2414808888,4.83426,0.02
 02/20  10:00:00,104.742916447,4.86092651566,0.0,0.0,43.513341876,52.539744,34.8550004595,30.0007404595,4.83426,0.02
 02/20  11:00:00,102.877908853,3.02107896417,0.0,0.0,43.513341876,52.539744,29.400314571,15.9434323736,4.83426,8.62262219742
 02/20  12:00:00,104.635458147,3.85390019427,0.0,0.0,43.513341876,52.539744,20.8475833129,15.9933233129,4.83426,0.02
 02/20  13:00:00,102.854502463,3.02107896417,0.0,0.0,43.513341876,52.539744,15.7982050079,10.9439450079,4.83426,0.02
 02/20  14:00:00,101.914679573,2.01405264278,0.0,0.0,43.513341876,52.539744,20.1981245354,6.7415338773,4.83426,8.62233065812
 02/20  15:00:00,99.9151504412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,99.890285221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,99.6952769073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,100.030319204,0.348410182587,0.0,0.0,43.513341876,52.539744,13.9184537319,0.470104317266,4.83426,8.61408941464
 02/20  19:00:00,120.277080737,2.67266878158,0.0,0.0,43.513341876,52.539744,10.4623353103,5.6080753103,4.83426,0.02
 02/20  20:00:00,121.607544066,3.57120253484,0.0,0.0,43.513341876,52.539744,14.2303623155,9.37610231548,4.83426,0.02
 02/20  21:00:00,122.359430414,4.35741335496,0.0,0.0,43.513341876,52.539744,19.7679678867,14.9137078867,4.83426,0.02
 02/20  22:00:00,122.157674993,4.37651546815,0.0,0.0,43.513341876,52.539744,30.148966689,25.294706689,4.83426,0.02
 02/20  23:00:00,122.166453795,4.68672142436,0.0,0.0,43.513341876,52.539744,44.9735900232,31.525212795,4.83426,8.61411722815
 02/20  24:00:00,122.815123735,4.37651546815,0.0,0.0,43.513341876,52.539744,37.4266236526,32.5723636526,4.83426,0.02
 02/21  01:00:00,122.173975855,4.68672142436,0.0,0.0,43.513341876,52.539744,43.4288820997,38.5746220997,4.83426,0.02
 02/21  02:00:00,121.863456416,4.37651546815,0.0,0.0,43.513341876,52.539744,52.3523389406,38.8955020664,4.83426,8.62257687427
 02/21  03:00:00,122.168426861,4.68672142436,0.0,0.0,43.513341876,52.539744,51.3220442729,46.4677842729,4.83426,0.02
 02/21  04:00:00,121.848015985,4.37651546815,0.0,0.0,43.513341876,52.539744,52.2729948613,47.4187348613,4.83426,0.02
 02/21  05:00:00,124.292662506,4.68672142436,0.0,0.0,43.513341876,52.539744,66.9446181636,53.4878140364,4.83426,8.62254412716
 02/21  06:00:00,123.637448645,4.37651546815,0.0,0.0,43.513341876,52.539744,58.020076964,53.165816964,4.83426,0.02
 02/21  07:00:00,195.687207072,72.6827508872,0.00252686975205,0.0,43.513341876,53.238744,2415.03924146,2410.18498146,4.83426,0.02
 02/21  08:00:00,359.017172859,72.6827508872,0.0,0.0,220.879908,53.238744,1605.87708155,1574.5781033,4.83426,26.4647182524
 02/21  09:00:00,444.672217569,72.6827508872,0.00272870143176,0.0,220.879908,145.652643033,1286.70676765,1205.98908381,36.25695,44.4607338424
 02/21  10:00:00,444.513741562,72.6827508872,0.002283931593,0.0,220.879908,145.652643033,1170.79999175,1089.48466888,36.25695,45.058372864
 02/21  11:00:00,450.358951962,72.6827508872,0.00150615258294,0.0,220.879908,151.653867033,1091.69281615,989.205779679,48.3426,54.14443647
 02/21  12:00:00,451.236215428,72.6827508872,0.0,0.0,220.879908,151.653867033,1000.09494827,897.355227666,48.3426,54.3971206084
 02/21  13:00:00,450.14158176,72.6827508872,0.0,0.0,220.879908,151.653867033,937.185759421,825.152282553,48.3426,63.6908768681
 02/21  14:00:00,444.106514293,72.6827508872,0.0,0.0,220.879908,145.652643033,901.360752524,813.358503817,24.1713,63.8309487067
 02/21  15:00:00,444.091652305,72.6827508872,0.0,0.0,220.879908,145.652643033,882.246057363,813.002533324,24.1713,45.0722240393
 02/21  16:00:00,436.224262455,72.6827508872,0.0,0.0,220.879908,137.835547516,821.318162642,762.274487726,4.83426,54.2094149157
 02/21  17:00:00,431.271634121,72.6827508872,0.0,0.0,220.879908,133.019064,756.563902146,706.976800309,4.83426,44.752841837
 02/21  18:00:00,351.585665487,72.6827508872,0.0,0.0,220.879908,53.238744,878.678994773,829.100291294,4.83426,44.7444434794
 02/21  19:00:00,369.526415767,72.6827508872,0.0,0.0,220.879908,53.238744,888.58644958,838.803429296,4.83426,44.9487602847
 02/21  20:00:00,369.634551026,72.6827508872,0.0,0.0,220.879908,53.238744,932.564497934,910.335797559,4.83426,17.394440375
 02/21  21:00:00,369.733368459,72.6827508872,0.0,0.0,220.879908,53.238744,963.184871424,949.656534933,4.83426,8.69407649144
 02/21  22:00:00,117.40347885,0.0,0.0,0.0,43.513341876,52.539744,22.2035164083,0.0,4.83426,17.3692564083
 02/21  23:00:00,117.495419106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.553906029,0.0,0.0,0.0,43.513341876,52.539744,13.4717876163,0.0,4.83426,8.63752761629
 02/22  01:00:00,117.553628412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.540451493,0.0,0.0,0.0,43.513341876,52.539744,13.4568197549,0.0,4.83426,8.62255975493
 02/22  03:00:00,117.538547457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,117.53037618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,117.944764763,0.0,0.0,0.0,43.513341876,52.539744,13.4567848184,0.0,4.83426,8.6225248184
 02/22  06:00:00,118.959554099,1.04523054776,0.0,0.0,43.513341876,52.539744,5.22776435457,0.373504354569,4.83426,0.02
 02/22  07:00:00,193.595405395,72.6827508872,0.0,0.0,43.513341876,53.238744,1717.25918327,1712.40492327,4.83426,0.02
 02/22  08:00:00,358.932454885,72.6827508872,0.0,0.0,220.879908,53.238744,1516.78144774,1485.48320174,4.83426,26.463986004
 02/22  09:00:00,444.714211521,72.6827508872,0.00183666650611,0.0,220.879908,145.652643033,1178.3839331,1097.66448253,36.25695,44.4625005697
 02/22  10:00:00,444.347783333,72.6827508872,0.00231558602466,0.0,220.879908,145.652643033,1014.84486039,933.53052261,36.25695,45.0573877772
 02/22  11:00:00,450.149648874,72.6827508872,0.00163118301385,0.0,220.879908,151.653867033,938.298524104,835.813590601,48.3426,54.1423335033
 02/22  12:00:00,450.980315349,72.6827508872,0.0,0.0,220.879908,151.653867033,821.190518816,718.453306533,48.3426,54.3946122827
 02/22  13:00:00,449.946109963,72.7035393522,0.0,0.0,220.879908,151.653867033,740.912034386,628.879530821,48.3426,63.6899035652
 02/22  14:00:00,444.37573424,73.148421298,0.0,0.0,220.879908,145.652643033,665.03377604,577.034429421,24.1713,63.8280466194
 02/22  15:00:00,444.841776356,73.6396659747,0.0,0.0,220.879908,145.652643033,616.023987615,546.77899416,24.1713,45.0736934553
 02/22  16:00:00,437.127771626,73.7468095773,0.0,0.0,220.879908,137.835547516,607.685026784,548.644116021,4.83426,54.206650763
 02/22  17:00:00,431.09608183,72.7943365668,0.0,0.0,220.879908,133.019064,501.038968742,451.451492822,4.83426,44.7532159198
 02/22  18:00:00,351.280667982,72.6827508872,0.0,0.0,220.879908,53.238744,679.674479322,630.091211945,4.83426,44.7490073778
 02/22  19:00:00,369.308104359,72.6827508872,0.0,0.0,220.879908,53.238744,753.555787194,703.77370871,4.83426,44.9478184837
 02/22  20:00:00,369.809161283,72.6827508872,0.0,0.0,220.879908,53.238744,783.030709618,760.802718177,4.83426,17.3937314416
 02/22  21:00:00,370.005630379,72.6827508872,0.0,0.0,220.879908,53.238744,873.610477264,860.080919547,4.83426,8.6952977178
 02/22  22:00:00,117.744044947,0.0,0.0,0.0,43.513341876,52.539744,22.2014951097,0.0,4.83426,17.3672351097
 02/22  23:00:00,117.513511853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  24:00:00,118.576361836,0.0,0.0,0.0,43.513341876,52.539744,13.4735683276,0.0,4.83426,8.63930832759
 02/23  01:00:00,117.56500572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.55552948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.539467771,0.0,0.0,0.0,43.513341876,52.539744,13.4568578284,0.0,4.83426,8.62259782836
 02/23  04:00:00,117.533123145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  05:00:00,117.955349683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,117.921771389,0.0,0.0,0.0,43.513341876,52.539744,13.45682012,0.0,4.83426,8.62256011999
 02/23  07:00:00,193.457137948,72.6827508872,0.0,0.0,43.513341876,53.238744,1642.72861369,1637.87435369,4.83426,0.02
 02/23  08:00:00,358.831884292,72.6827508872,0.0,0.0,220.879908,53.238744,1438.55717369,1407.26032034,4.83426,26.4625933512
 02/23  09:00:00,445.225891873,72.6827508872,0.00167468120619,0.0,220.879908,145.652643033,1254.21179582,1174.29942779,36.25695,43.6554180285
 02/23  10:00:00,444.989840031,72.6875201813,0.00225340138088,0.0,220.879908,145.652643033,1138.7569166,1056.62478659,36.25695,45.8751800053
 02/23  11:00:00,450.720464935,72.897775464,0.00156139997095,0.0,220.879908,151.653867033,1013.0899114,910.608427256,48.3426,54.138884146
 02/23  12:00:00,452.270649953,73.7010014894,0.0,0.0,220.879908,151.653867033,881.187384238,778.454307489,48.3426,54.3904767489
 02/23  13:00:00,452.240147844,74.7548342433,0.0,0.0,220.879908,151.653867033,816.677138693,704.642430698,48.3426,63.6921079954
 02/23  14:00:00,447.1991441,75.7800631758,0.0,0.0,220.879908,145.652643033,744.922130162,656.919661508,24.1713,63.8311686542
 02/23  15:00:00,447.733231365,76.422051256,0.0,0.0,220.879908,145.652643033,647.237452097,577.987035705,24.1713,45.0791163922
 02/23  16:00:00,439.36556448,75.9140214906,0.0,0.0,220.879908,137.835547516,607.411567177,548.374613118,4.83426,54.2026940588
 02/23  17:00:00,431.898141477,73.4387519857,0.0,0.0,220.879908,133.019064,602.406017933,552.82187636,4.83426,44.7498815735
 02/23  18:00:00,351.526461706,72.7254595602,0.0,0.0,220.879908,53.238744,793.58558893,744.000089989,4.83426,44.7512389412
 02/23  19:00:00,369.489937204,72.6839768887,0.0,0.0,220.879908,53.238744,823.739345481,773.955943335,4.83426,44.9491421462
 02/23  20:00:00,370.020940329,72.6827508872,0.0,0.0,220.879908,53.238744,852.271448528,830.04100532,4.83426,17.3961832076
 02/23  21:00:00,370.090470075,72.6827508872,0.0,0.0,220.879908,53.238744,880.895549381,867.366596694,4.83426,8.69469268724
 02/23  22:00:00,117.740150133,0.0,0.0,0.0,43.513341876,52.539744,13.5290861979,0.0,4.83426,8.69482619791
 02/23  23:00:00,117.514639484,0.0,0.0,0.0,43.513341876,52.539744,13.4862159396,0.0,4.83426,8.65195593964
 02/23  24:00:00,118.582883146,0.0,0.0,0.0,43.513341876,52.539744,13.473683667,0.0,4.83426,8.63942366697
 02/24  01:00:00,117.558401575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.543664043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  03:00:00,117.527208082,0.0,0.0,0.0,43.513341876,52.539744,13.4566962965,0.0,4.83426,8.62243629648
 02/24  04:00:00,117.519725642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,119.634909795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  06:00:00,119.296501457,0.0,0.0,0.0,43.513341876,52.539744,13.4566556452,0.0,4.83426,8.62239564523
 02/24  07:00:00,195.046720082,72.6827508872,0.0,0.0,43.513341876,53.238744,1875.73862595,1870.88436595,4.83426,0.02
 02/24  08:00:00,359.724383125,72.6827508872,0.0,0.0,220.879908,53.238744,1607.40304018,1576.10819162,4.83426,26.4605885586
 02/24  09:00:00,445.771286179,72.6827508872,0.00156279164437,0.0,220.879908,145.652643033,1288.00174836,1216.16896059,36.25695,35.5758377724
 02/24  10:00:00,444.783634141,72.7084337253,0.00233322008032,0.0,220.879908,145.652643033,1088.54379932,998.222018137,36.25695,54.0648311787
 02/24  11:00:00,450.736013256,73.0047191379,0.00155166938337,0.0,220.879908,151.653867033,991.366550712,888.890630464,48.3426,54.1333202485
 02/24  12:00:00,452.149519545,73.589888311,0.0,0.0,220.879908,151.653867033,885.438496802,782.711612763,48.3426,54.3842840389
 02/24  13:00:00,450.983909805,73.5002580931,0.0,0.0,220.879908,151.653867033,862.243567171,750.206981548,48.3426,63.6939856234
 02/24  14:00:00,444.861286459,73.4376916183,0.0,0.0,220.879908,145.652643033,812.861641954,729.919775656,24.1713,58.770566298
 02/24  15:00:00,445.101073517,73.7240136003,0.0,0.0,220.879908,145.652643033,773.670358126,699.423148405,24.1713,50.0759097211
 02/24  16:00:00,437.304774832,73.7937057135,0.0,0.0,220.879908,137.835547516,707.938037315,648.904397131,4.83426,54.1993801832
 02/24  17:00:00,431.143724599,72.7458751917,0.0,0.0,220.879908,133.019064,583.677922017,534.092588212,4.83426,44.7510738046
 02/24  18:00:00,351.352813855,72.6827508872,0.0,0.0,220.879908,53.238744,715.20040275,665.619754132,4.83426,44.746388618
 02/24  19:00:00,369.329719387,72.6827508872,0.0,0.0,220.879908,53.238744,747.082101837,697.297464971,4.83426,44.9503768663
 02/24  20:00:00,369.308204495,72.6827508872,0.0,0.0,220.879908,53.238744,725.97461586,703.7458356,4.83426,17.3945202603
 02/24  21:00:00,369.311531732,72.6827508872,0.0,0.0,220.879908,53.238744,729.490021862,715.961900207,4.83426,8.69386165489
 02/24  22:00:00,117.492814339,0.0,0.0,0.0,43.513341876,52.539744,13.5289642163,0.0,4.83426,8.69470421629
 02/24  23:00:00,117.593203331,0.0,0.0,0.0,43.513341876,52.539744,13.4862525529,0.0,4.83426,8.65199255285
 02/24  24:00:00,118.62661457,0.0,0.0,0.0,43.513341876,52.539744,13.4735113559,0.0,4.83426,8.63925135592
 02/25  01:00:00,117.644099985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.647591249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.641105289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,117.635207733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.045374117,0.0,0.0,0.0,43.513341876,52.539744,13.4482636893,0.0,4.83426,8.61400368927
 02/25  06:00:00,118.002705044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,118.026564215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  08:00:00,102.959986783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,99.9762664264,0.0,0.0,0.0,43.513341876,52.539744,13.4481551938,0.0,4.83426,8.61389519382
 02/25  10:00:00,100.024541952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  11:00:00,100.061385101,0.0,0.0,0.0,43.513341876,52.539744,22.3079476327,0.0,4.83426,17.4736876327
 02/25  12:00:00,100.960572036,0.0,0.0,0.0,43.513341876,52.539744,13.5000147145,0.0,4.83426,8.66575471449
 02/25  13:00:00,100.074736228,0.0,0.0,0.0,43.513341876,52.539744,13.4996366835,0.0,4.83426,8.66537668348
 02/25  14:00:00,100.174362377,0.0,0.0,0.0,43.513341876,52.539744,13.4912517663,0.0,4.83426,8.65699176634
 02/25  15:00:00,100.192222896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  16:00:00,100.139598906,0.0,0.0,0.0,43.513341876,52.539744,13.4919654588,0.0,4.83426,8.65770545882
 02/25  17:00:00,99.913930547,0.0,0.0,0.0,43.513341876,52.539744,13.4483063744,0.0,4.83426,8.61404637441
 02/25  18:00:00,99.8743479542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,117.764425051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.165974957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.111713043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,117.897582558,0.0,0.0,0.0,43.513341876,52.539744,40.2443775656,0.0,4.83426,35.4101175656
 02/25  23:00:00,117.557052544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.5029585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.526371678,0.0,0.0,0.0,43.513341876,52.539744,13.4483345583,0.0,4.83426,8.61407455832
 02/26  02:00:00,117.521766135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,117.517349635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,117.51299242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,117.937227524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  06:00:00,117.905654679,0.0,0.0,0.0,43.513341876,52.539744,13.4482226715,0.0,4.83426,8.6139626715
 02/26  07:00:00,117.943795597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  08:00:00,102.885710381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,99.9107115505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  10:00:00,99.9543061647,0.0,0.0,0.0,43.513341876,52.539744,13.4568237507,0.0,4.83426,8.62256375066
 02/26  11:00:00,99.9679198839,0.0,0.0,0.0,43.513341876,52.539744,22.3082927736,0.0,4.83426,17.4740327736
 02/26  12:00:00,100.874231321,0.0,0.0,0.0,43.513341876,52.539744,13.5003893486,0.0,4.83426,8.66612934859
 02/26  13:00:00,99.9665204571,0.0,0.0,0.0,43.513341876,52.539744,13.5000057358,0.0,4.83426,8.66574573576
 02/26  14:00:00,100.074866806,0.0,0.0,0.0,43.513341876,52.539744,13.4996251126,0.0,4.83426,8.66536511257
 02/26  15:00:00,100.110513452,0.0,0.0,0.0,43.513341876,52.539744,13.4911034479,0.0,4.83426,8.65684344786
 02/26  16:00:00,100.096039384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  17:00:00,99.8782772121,0.0,0.0,0.0,43.513341876,52.539744,13.4481861864,0.0,4.83426,8.61392618642
 02/26  18:00:00,99.8314949794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,114.74777146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.160749352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.130493126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  22:00:00,117.929474388,0.0,0.0,0.0,43.513341876,52.539744,40.2440376688,0.0,4.83426,35.4097776688
 02/26  23:00:00,117.590734097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.524715294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,117.610613778,0.0,0.0,0.0,43.513341876,52.539744,13.4567928673,0.0,4.83426,8.62253286727
 02/27  02:00:00,117.609849574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  03:00:00,117.607827662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  04:00:00,117.618527854,0.0,0.0,0.0,43.513341876,52.539744,13.4567413469,0.0,4.83426,8.62248134686
 02/27  05:00:00,118.054780364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  06:00:00,118.01273197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  07:00:00,191.964808797,72.6827508872,0.0,0.0,43.513341876,53.238744,1084.5037229,1071.04702892,4.83426,8.62243397843
 02/27  08:00:00,354.399041616,72.6827508872,0.0,0.0,220.879908,53.238744,937.6743727,906.378141515,4.83426,26.4619711842
 02/27  09:00:00,443.780550065,72.6827508872,0.00175775160688,0.0,220.879908,145.652643033,810.230640995,738.401049767,36.25695,35.5726412288
 02/27  10:00:00,443.899680371,72.6827508872,0.00230131045472,0.0,220.879908,145.652643033,861.791609724,771.489221053,36.25695,54.0454386712
 02/27  11:00:00,449.971122846,72.6827508872,0.00174118484953,0.0,220.879908,151.653867033,884.874786447,791.425549891,48.3426,45.1066365555
 02/27  12:00:00,450.942639073,72.6827508872,0.0,0.0,220.879908,151.653867033,854.687593826,742.906221293,48.3426,63.438772533
 02/27  13:00:00,449.945219083,72.6827508872,0.0,0.0,220.879908,151.653867033,786.63930836,683.718077791,48.3426,54.5786305696
 02/27  14:00:00,443.921513693,72.6827508872,0.0,0.0,220.879908,145.652643033,710.221725058,622.23935477,24.1713,63.8110702884
 02/27  15:00:00,443.961122244,72.7476643491,0.0,0.0,220.879908,145.652643033,654.357634008,576.110801772,24.1713,54.0755322356
 02/27  16:00:00,436.063548425,72.7460109338,0.0,0.0,220.879908,137.835547516,539.022242496,480.007317783,4.83426,54.1806647129
 02/27  17:00:00,430.922374224,72.6827508872,0.0,0.0,220.879908,133.019064,367.415168464,326.096830267,4.83426,36.4840781971
 02/27  18:00:00,351.15356097,72.6827508872,0.0,0.0,220.879908,53.238744,496.167566258,447.278653002,4.83426,44.0546532558
 02/27  19:00:00,366.18878307,72.6827508872,0.0,0.0,220.879908,53.238744,647.627020639,588.861456021,4.83426,53.9313046186
 02/27  20:00:00,369.792883311,72.6827508872,0.0,0.0,220.879908,53.238744,796.967280465,783.425416123,4.83426,8.70760434213
 02/27  21:00:00,369.789124868,72.6827508872,0.0,0.0,220.879908,53.238744,810.934948021,788.732309378,4.83426,17.3683786438
 02/27  22:00:00,117.782206831,0.0,0.0,0.0,43.513341876,52.539744,13.5289118505,0.0,4.83426,8.69465185055
 02/27  23:00:00,117.534141583,0.0,0.0,0.0,43.513341876,52.539744,13.4857349098,0.0,4.83426,8.65147490978
 02/27  24:00:00,118.546911594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,117.525211206,0.0,0.0,0.0,43.513341876,52.539744,13.4566603761,0.0,4.83426,8.6224003761
 02/28  02:00:00,117.518927019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  03:00:00,117.502236124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,117.495223416,0.0,0.0,0.0,43.513341876,52.539744,13.4566039349,0.0,4.83426,8.62234393487
 02/28  05:00:00,119.613245743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  06:00:00,119.2736908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  07:00:00,195.292322129,72.6827508872,0.0,0.0,43.513341876,53.238744,2044.42777349,2030.97122505,4.83426,8.62228844106
 02/28  08:00:00,356.805784826,72.6827508872,0.0,0.0,220.879908,53.238744,1675.5210271,1644.23052947,4.83426,26.4562376312
 02/28  09:00:00,445.455149451,72.6827508872,0.00208596160587,0.0,220.879908,145.652643033,1267.22787757,1195.40238383,36.25695,35.568543742
 02/28  10:00:00,444.468979437,72.6827508872,0.00272958459842,0.0,220.879908,145.652643033,1018.51897301,937.22906842,36.25695,45.0329545915
 02/28  11:00:00,450.075112167,72.7606332402,0.00201738798672,0.0,220.879908,151.653867033,779.472450838,676.984177979,48.3426,54.145672859
 02/28  12:00:00,451.397098313,73.2815845531,0.0,0.0,220.879908,151.653867033,580.821761914,478.081989079,48.3426,54.3971728349
 02/28  13:00:00,451.407578192,74.2784710383,0.0,0.0,220.879908,151.653867033,426.822680568,314.811202148,48.3426,63.66887842
 02/28  14:00:00,468.465593492,75.3152794333,21.6387158375,0.0,220.879908,145.652643033,304.251532176,216.267307073,24.1713,63.8129251028
 02/28  15:00:00,475.894918103,76.3291049708,27.9130633583,0.0,220.879908,145.652643033,263.170234719,188.141348098,24.1713,50.8575866215
 02/28  16:00:00,448.34696344,76.5037037631,8.41129271907,0.0,220.879908,137.835547516,215.990736954,162.770582731,4.83426,48.3858942237
 02/28  17:00:00,431.998110047,73.7710773567,0.0,0.0,220.879908,133.019064,163.579621201,114.004220112,4.83426,44.7411410886
 02/28  18:00:00,351.293822552,72.8509901092,0.0,0.0,220.879908,53.238744,335.694390897,286.118667237,4.83426,44.7414636593
 02/28  19:00:00,366.173351619,72.7451562263,0.0,0.0,220.879908,53.238744,450.244359454,400.472881174,4.83426,44.9372182794
 02/28  20:00:00,369.175370117,72.6999973744,0.0,0.0,220.879908,53.238744,567.055686967,544.82659092,4.83426,17.3948360471
 02/28  21:00:00,369.275609823,72.6827813536,0.0,0.0,220.879908,53.238744,698.621159225,685.092621472,4.83426,8.69427775255
 02/28  22:00:00,117.492572072,0.0,0.0,0.0,43.513341876,52.539744,22.2033270136,0.0,4.83426,17.3690670136
 02/28  23:00:00,117.555041647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.590546131,0.0,0.0,0.0,43.513341876,52.539744,13.4735895435,0.0,4.83426,8.6393295435
 03/01  01:00:00,117.573426889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.551130159,0.0,0.0,0.0,43.513341876,52.539744,13.4564600658,0.0,4.83426,8.62220006578
 03/01  03:00:00,117.533835284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  04:00:00,117.525532062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,117.946365049,0.0,0.0,0.0,43.513341876,52.539744,13.456743462,0.0,4.83426,8.62248346202
 03/01  06:00:00,117.912343242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  07:00:00,194.259174595,72.6827508872,0.00130633868658,0.0,43.513341876,53.238744,1829.05095563,1824.19669563,4.83426,0.02
 03/01  08:00:00,356.63434081,72.6827508872,0.0,0.0,220.879908,53.238744,1489.53701758,1458.24252366,4.83426,26.4602339172
 03/01  09:00:00,444.887286903,72.6827508872,0.0015657869615,0.0,220.879908,145.652643033,1157.9223949,1077.21199048,36.25695,44.4534544261
 03/01  10:00:00,444.21248367,72.6827508872,0.0024303091916,0.0,220.879908,145.652643033,943.313454839,862.008403587,36.25695,45.0481012519
 03/01  11:00:00,450.008480453,72.6827508872,0.00157416640789,0.0,220.879908,151.653867033,857.940219239,755.466834068,48.3426,54.1307851704
 03/01  12:00:00,450.941277416,72.6827508872,0.0,0.0,220.879908,151.653867033,798.440205828,695.716759884,48.3426,54.3808459442
 03/01  13:00:00,450.00458898,72.6827508872,0.0,0.0,220.879908,151.653867033,810.183657096,698.162434924,48.3426,63.6786221722
 03/01  14:00:00,444.005620629,72.692488234,0.0,0.0,220.879908,145.652643033,767.041629418,679.054402872,24.1713,63.815926546
 03/01  15:00:00,443.990162843,72.7058021995,0.0,0.0,220.879908,145.652643033,716.308869668,647.066149849,24.1713,45.0714198188
 03/01  16:00:00,436.100812876,72.7127793777,0.0,0.0,220.879908,137.835547516,612.469071409,553.445152417,4.83426,54.1896589919
 03/01  17:00:00,430.974925456,72.6827508872,0.0,0.0,220.879908,133.019064,409.130919712,359.55085281,4.83426,44.7458069023
 03/01  18:00:00,351.224430595,72.6827508872,0.0,0.0,220.879908,53.238744,546.968282988,497.396534989,4.83426,44.7374879986
 03/01  19:00:00,366.174505207,72.6827508872,0.0,0.0,220.879908,53.238744,573.400858134,523.623326941,4.83426,44.9432711932
 03/01  20:00:00,369.517785225,72.6827508872,0.0,0.0,220.879908,53.238744,470.18067976,447.95275194,4.83426,17.3936678202
 03/01  21:00:00,369.493936103,72.6827508872,0.0,0.0,220.879908,53.238744,485.999175232,472.472477232,4.83426,8.69243800054
 03/01  22:00:00,117.904804459,0.0,0.0,0.0,43.513341876,52.539744,13.5285215592,0.0,4.83426,8.69426155917
 03/01  23:00:00,117.671310192,0.0,0.0,0.0,43.513341876,52.539744,13.4859228566,0.0,4.83426,8.65166285656
 03/01  24:00:00,118.660796658,0.0,0.0,0.0,43.513341876,52.539744,13.4732007954,0.0,4.83426,8.63894079537
 03/02  01:00:00,117.731903717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.749368194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.754079402,0.0,0.0,0.0,43.513341876,52.539744,13.456734723,0.0,4.83426,8.62247472297
 03/02  04:00:00,117.723726028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.115196748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,118.073310533,0.0,0.0,0.0,43.513341876,52.539744,13.4566693666,0.0,4.83426,8.62240936665
 03/02  07:00:00,191.789923731,72.6827508872,0.0,0.0,43.513341876,53.238744,963.212631355,958.358371355,4.83426,0.02
 03/02  08:00:00,354.344242955,72.6827508872,0.0,0.0,220.879908,53.238744,805.43343933,774.142946085,4.83426,26.4562332452
 03/02  09:00:00,443.770849839,72.6827508872,0.00195010616612,0.0,220.879908,145.652643033,702.400899723,630.578295727,36.25695,35.5656539963
 03/02  10:00:00,443.837665257,72.6842745575,0.00279321160542,0.0,220.879908,145.652643033,693.776030008,603.473474796,36.25695,54.0456052123
 03/02  11:00:00,449.942832313,72.7915466757,0.00188998800603,0.0,220.879908,151.653867033,638.508810309,536.048163078,48.3426,54.1180472305
 03/02  12:00:00,450.866787547,72.8003565985,0.0,0.0,220.879908,151.653867033,572.875795369,470.171758395,48.3426,54.3614369745
 03/02  13:00:00,450.760721857,73.6217882713,0.0,0.0,220.879908,151.653867033,512.43683355,409.516534509,48.3426,54.5776990409
 03/02  14:00:00,444.996624324,73.8338634951,0.0,0.0,220.879908,145.652643033,489.375124799,401.40933099,24.1713,63.7944938083
 03/02  15:00:00,446.024531273,74.868223994,0.0,0.0,220.879908,145.652643033,475.453611058,397.209114805,24.1713,54.073196253
 03/02  16:00:00,439.071316692,75.7440961751,0.0,0.0,220.879908,137.835547516,457.272268295,398.263304428,4.83426,54.1747038668
 03/02  17:00:00,431.745704151,73.4983832057,0.0,0.0,220.879908,133.019064,349.423848954,299.854534548,4.83426,44.7350544058
 03/02  18:00:00,351.213482146,72.756087569,0.0,0.0,220.879908,53.238744,459.314521023,418.688179999,4.83426,35.7920810236
 03/02  19:00:00,366.125421004,72.708418195,0.0,0.0,220.879908,53.238744,517.169110732,458.407627252,4.83426,53.9272234799
 03/02  20:00:00,369.517774076,72.683819213,0.0,0.0,220.879908,53.238744,528.611714443,515.069860831,4.83426,8.70759361124
 03/02  21:00:00,369.512288209,72.6827508872,0.0,0.0,220.879908,53.238744,583.169756671,560.96714554,4.83426,17.3683511308
 03/02  22:00:00,117.844158103,0.0,0.0,0.0,43.513341876,52.539744,13.5288773765,0.0,4.83426,8.69461737654
 03/02  23:00:00,117.613268923,0.0,0.0,0.0,43.513341876,52.539744,13.4857750227,0.0,4.83426,8.65151502273
 03/02  24:00:00,118.642583497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.678810066,0.0,0.0,0.0,43.513341876,52.539744,13.4567485049,0.0,4.83426,8.62248850492
 03/03  02:00:00,117.685219675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.679210024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.673517595,0.0,0.0,0.0,43.513341876,52.539744,13.4566773268,0.0,4.83426,8.62241732678
 03/03  05:00:00,119.789860132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,119.455980073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,192.57231015,72.6827508872,0.00136824019834,0.0,43.513341876,53.238744,1136.99276673,1123.53615939,4.83426,8.62234734226
 03/03  08:00:00,351.577461088,72.6827508872,0.0,0.0,220.879908,53.238744,1054.4524853,1023.16347454,4.83426,26.4547507564
 03/03  09:00:00,444.01681789,72.6827508872,0.00177324365574,0.0,220.879908,145.652643033,944.982817785,873.160443792,36.25695,35.565423993
 03/03  10:00:00,444.076934269,72.6827508872,0.00218768392605,0.0,220.879908,145.652643033,927.970324437,846.685797146,36.25695,45.027577291
 03/03  11:00:00,450.08426277,72.6827508872,0.00155932391106,0.0,220.879908,151.653867033,931.175148786,828.694385806,48.3426,54.1381629799
 03/03  12:00:00,450.978266867,72.6827508872,0.0,0.0,220.879908,151.653867033,836.055550395,733.324542324,48.3426,54.3884080712
 03/03  13:00:00,449.976744548,72.6898382703,0.0,0.0,220.879908,151.653867033,806.220694559,694.217042364,48.3426,63.6610521947
 03/03  14:00:00,444.032737104,72.7072443015,0.0,0.0,220.879908,145.652643033,810.768343798,722.796194983,24.1713,63.8008488146
 03/03  15:00:00,444.089090915,72.7758495502,0.0,0.0,220.879908,145.652643033,790.464386867,721.240915735,24.1713,45.0521711319
 03/03  16:00:00,436.491581878,73.0236868808,0.0,0.0,220.879908,137.835547516,727.832033399,668.802597698,4.83426,54.1951757017
 03/03  17:00:00,431.12699034,72.6827508872,0.0,0.0,220.879908,133.019064,643.864649993,594.291759348,4.83426,44.7386306457
 03/03  18:00:00,351.485215142,72.6827508872,0.0,0.0,220.879908,53.238744,807.437703294,757.871469586,4.83426,44.7319737071
 03/03  19:00:00,366.646981158,72.6827508872,0.0,0.0,220.879908,53.238744,897.681465074,847.912101029,4.83426,44.935104045
 03/03  20:00:00,369.704895762,72.6827508872,0.0,0.0,220.879908,53.238744,894.35345529,872.126754872,4.83426,17.3924404186
 03/03  21:00:00,369.565447078,72.6827508872,0.0,0.0,220.879908,53.238744,831.657123995,818.128207844,4.83426,8.69465615109
 03/03  22:00:00,117.454662241,0.0,0.0,0.0,43.513341876,52.539744,13.5281646389,0.0,4.83426,8.69390463887
 03/03  23:00:00,117.546111773,0.0,0.0,0.0,43.513341876,52.539744,13.4863292297,0.0,4.83426,8.65206922975
 03/03  24:00:00,118.594331651,0.0,0.0,0.0,43.513341876,52.539744,13.4731644584,0.0,4.83426,8.63890445841
 03/04  01:00:00,117.5915765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.597807387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.591371292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  04:00:00,117.572371839,0.0,0.0,0.0,43.513341876,52.539744,13.4481072099,0.0,4.83426,8.61384720994
 03/04  05:00:00,117.998103884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,117.974223954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,117.998053266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,99.9552868113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  09:00:00,99.9721013799,0.0,0.0,0.0,43.513341876,52.539744,13.4482132224,0.0,4.83426,8.61395322244
 03/04  10:00:00,100.032663258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,100.051049733,0.0,0.0,0.0,43.513341876,52.539744,22.3084896665,0.0,4.83426,17.4742296665
 03/04  12:00:00,100.929472525,0.0,0.0,0.0,43.513341876,52.539744,13.4995701847,0.0,4.83426,8.6653101847
 03/04  13:00:00,100.035355293,0.0,0.0,0.0,43.513341876,52.539744,13.5002548642,0.0,4.83426,8.66599486424
 03/04  14:00:00,100.130756222,0.0,0.0,0.0,43.513341876,52.539744,13.490916314,0.0,4.83426,8.65665631404
 03/04  15:00:00,100.151974346,0.0,0.0,0.0,43.513341876,52.539744,13.4915902846,0.0,4.83426,8.65733028458
 03/04  16:00:00,100.104932894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  17:00:00,99.8666261671,0.0,0.0,0.0,43.513341876,52.539744,13.4481189685,0.0,4.83426,8.61385896852
 03/04  18:00:00,99.8303905461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,114.742702648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.145423429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.114236054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,117.895812152,0.0,0.0,0.0,43.513341876,52.539744,40.2414123897,0.0,4.83426,35.4071523897
 03/04  23:00:00,117.55709455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.51426627,0.0,0.0,0.0,43.513341876,52.539744,13.4482130472,0.0,4.83426,8.61395304723
 03/05  01:00:00,117.560212289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,117.555009371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.566813411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,117.560774638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,118.001610331,0.0,0.0,0.0,43.513341876,52.539744,13.446934365,0.0,4.83426,8.61267436497
 03/05  06:00:00,117.965459801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,117.984202441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  08:00:00,99.9748825204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  09:00:00,100.046032474,0.0,0.0,0.0,43.513341876,52.539744,13.4565565527,0.0,4.83426,8.62229655267
 03/05  10:00:00,100.153908633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.285078493,0.0,0.0,0.0,43.513341876,52.539744,22.3058745341,0.0,4.83426,17.4716145341
 03/05  12:00:00,101.196706795,0.0,0.0,0.0,43.513341876,52.539744,13.4994351124,0.0,4.83426,8.66517511243
 03/05  13:00:00,100.348006431,0.0,0.0,0.0,43.513341876,52.539744,13.5001129396,0.0,4.83426,8.66585293955
 03/05  14:00:00,100.422672176,0.0,0.0,0.0,43.513341876,52.539744,13.4996906154,0.0,4.83426,8.66543061543
 03/05  15:00:00,100.464746796,0.0,0.0,0.0,43.513341876,52.539744,13.491176639,0.0,4.83426,8.65691663904
 03/05  16:00:00,100.444448278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,100.22601759,0.0,0.0,0.0,43.513341876,52.539744,13.4482266871,0.0,4.83426,8.61396668711
 03/05  18:00:00,100.191333562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,115.055386007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.423425626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.307557278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,118.015480126,0.0,0.0,0.0,43.513341876,52.539744,40.2388708263,0.0,4.83426,35.4046108263
 03/05  23:00:00,117.647945049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.542047888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  01:00:00,117.610398499,0.0,0.0,0.0,43.513341876,52.539744,13.4564594909,0.0,4.83426,8.62219949087
 03/06  02:00:00,117.574001299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,117.552393808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,117.536632763,0.0,0.0,0.0,43.513341876,52.539744,13.4563725208,0.0,4.83426,8.62211252082
 03/06  05:00:00,117.952649992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,117.909216827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  07:00:00,192.990302024,72.6827508872,0.0,0.0,43.513341876,53.238744,1562.26041739,1548.8037456,4.83426,8.62241179731
 03/06  08:00:00,352.354183093,72.6827508872,0.0,0.0,220.879908,53.238744,1397.54232049,1366.25031011,4.83426,26.4577503739
 03/06  09:00:00,444.681227676,72.6827508872,0.00147257683858,0.0,220.879908,145.652643033,1210.57062361,1138.75016845,36.25695,35.5635051522
 03/06  10:00:00,444.747819997,72.6827508872,0.00198947970431,0.0,220.879908,145.652643033,1167.24940797,1076.96412815,36.25695,54.0283298195
 03/06  11:00:00,450.420001693,72.6827508872,0.00150438562878,0.0,220.879908,151.653867033,1029.60742256,936.161434693,48.3426,45.1033878669
 03/06  12:00:00,451.318212335,72.8770040797,0.0,0.0,220.879908,151.653867033,890.56408017,778.784184668,48.3426,63.4372955013
 03/06  13:00:00,450.761440534,73.4009536327,0.0,0.0,220.879908,151.653867033,804.418708748,701.523991464,48.3426,54.5521172839
 03/06  14:00:00,444.417218063,73.0932155857,0.0,0.0,220.879908,145.652643033,789.39124504,701.431588912,24.1713,63.7883561283
 03/06  15:00:00,444.239635361,72.8771835236,0.0,0.0,220.879908,145.652643033,837.999798256,759.777687714,24.1713,54.050810542
 03/06  16:00:00,436.394241235,72.8466680238,0.0,0.0,220.879908,137.835547516,795.963231306,745.970649205,4.83426,45.1583221012
 03/06  17:00:00,431.148723651,72.6827508872,0.0,0.0,220.879908,133.019064,667.509095896,617.943886873,4.83426,44.7309490229
 03/06  18:00:00,351.452713434,72.6827508872,0.0,0.0,220.879908,53.238744,800.769369145,751.201500818,4.83426,44.7336083273
 03/06  19:00:00,363.491192698,72.6827508872,0.0,0.0,220.879908,53.238744,840.578449492,790.813342025,4.83426,44.9308474667
 03/06  20:00:00,369.868080979,72.6827508872,0.0,0.0,220.879908,53.238744,814.841806437,792.61477943,4.83426,17.3927670074
 03/06  21:00:00,369.840664567,72.6827508872,0.0,0.0,220.879908,53.238744,816.845993717,803.318465306,4.83426,8.69326841086
 03/06  22:00:00,117.722589588,0.0,0.0,0.0,43.513341876,52.539744,22.2016968662,0.0,4.83426,17.3674368662
 03/06  23:00:00,117.514125021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,118.576166813,0.0,0.0,0.0,43.513341876,52.539744,13.4734085816,0.0,4.83426,8.63914858162
 03/07  01:00:00,117.571664338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.568662224,0.0,0.0,0.0,43.513341876,52.539744,13.4563934918,0.0,4.83426,8.62213349177
 03/07  03:00:00,117.541166567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.525665957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,119.656278013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,119.328235787,0.0,0.0,0.0,43.513341876,52.539744,13.4566814883,0.0,4.83426,8.62242148826
 03/07  07:00:00,193.430500779,72.6827508872,0.0,0.0,43.513341876,53.238744,1475.03984124,1470.18558124,4.83426,0.02
 03/07  08:00:00,352.458156822,72.6827508872,0.0,0.0,220.879908,53.238744,1416.98224526,1385.69227327,4.83426,26.4557119941
 03/07  09:00:00,444.913563903,72.6827508872,0.00162609297109,0.0,220.879908,145.652643033,1229.81639211,1157.99364962,36.25695,35.5657924837
 03/07  10:00:00,444.224323433,72.6827508872,0.00262417571879,0.0,220.879908,145.652643033,953.439598071,863.141007085,36.25695,54.0416409861
 03/07  11:00:00,449.945873546,72.6827508872,0.00198541311979,0.0,220.879908,151.653867033,781.559694589,679.10561404,48.3426,54.111480549
 03/07  12:00:00,450.90589779,72.6827508872,0.0,0.0,220.879908,151.653867033,770.595567049,667.899249903,48.3426,54.3537171458
 03/07  13:00:00,449.93298261,72.6827508872,0.0,0.0,220.879908,151.653867033,767.28055157,662.834105153,48.3426,56.1038464173
 03/07  14:00:00,443.981451935,72.6827508872,0.0,0.0,220.879908,145.652643033,792.258849012,705.847858508,24.1713,62.2396905033
 03/07  15:00:00,443.977839187,72.6827508872,0.0,0.0,220.879908,145.652643033,808.43886511,730.205010344,24.1713,54.0625547659
 03/07  16:00:00,436.216673306,72.7191368531,0.0,0.0,220.879908,137.835547516,786.374458804,727.377944315,4.83426,54.1622544892
 03/07  17:00:00,431.388486866,72.6827508872,0.0,0.0,220.879908,133.019064,801.978622608,753.788794833,4.83426,43.3555677757
 03/07  18:00:00,351.965855113,72.6827508872,0.0,0.0,220.879908,53.238744,982.18002119,940.191487825,4.83426,37.1542733648
 03/07  19:00:00,364.074511054,72.6827508872,0.0,0.0,220.879908,53.238744,1012.57079329,953.823705225,4.83426,53.9128280687
 03/07  20:00:00,370.28751425,72.6827508872,0.0,0.0,220.879908,53.238744,1025.3631037,1011.82224994,4.83426,8.70659376388
 03/07  21:00:00,370.512606296,72.6827508872,0.0,0.0,220.879908,53.238744,1059.94326005,1046.41540122,4.83426,8.69359883326
 03/07  22:00:00,117.371326248,0.0,0.0,0.0,43.513341876,52.539744,22.2023340381,0.0,4.83426,17.3680740381
 03/07  23:00:00,117.46649896,0.0,0.0,0.0,43.513341876,52.539744,13.4857989346,0.0,4.83426,8.65153893464
 03/07  24:00:00,118.562140729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,117.541572916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.524121556,0.0,0.0,0.0,43.513341876,52.539744,13.4563852747,0.0,4.83426,8.62212527468
 03/08  03:00:00,117.507706029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.500620289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,117.922031592,0.0,0.0,0.0,43.513341876,52.539744,13.4566657075,0.0,4.83426,8.62240570749
 03/08  06:00:00,117.887907069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,194.574705913,72.6827508872,0.0,0.0,43.513341876,53.238744,1873.91042175,1869.05616175,4.83426,0.02
 03/08  08:00:00,353.778777576,72.6827508872,0.0,0.0,220.879908,53.238744,1657.45982655,1617.36061969,4.83426,35.264946859
 03/08  09:00:00,445.753048317,72.6827508872,0.00145814980083,0.0,220.879908,145.652643033,1303.45840829,1231.6408736,36.25695,35.5605846864
 03/08  10:00:00,444.940592916,72.6827508872,0.00185632550688,0.0,220.879908,145.652643033,1139.56282541,1058.2791487,36.25695,45.0267267088
 03/08  11:00:00,451.030773101,72.6827508872,0.0011784030619,0.0,220.879908,151.653867033,1189.02150752,1086.56297799,48.3426,54.1159295309
 03/08  12:00:00,451.739765103,72.6827508872,0.0,0.0,220.879908,151.653867033,1074.08585641,971.380170182,48.3426,54.3630862279
 03/08  13:00:00,450.623755105,72.6827508872,0.0,0.0,220.879908,151.653867033,1075.43635535,963.439537357,48.3426,63.6542179906
 03/08  14:00:00,444.594448294,72.6827508872,0.0,0.0,220.879908,145.652643033,1056.98557037,972.54200963,24.1713,60.2722607414
 03/08  15:00:00,444.460098489,72.6827508872,0.0,0.0,220.879908,145.652643033,1011.58238495,938.876861208,24.1713,48.5342237438
 03/08  16:00:00,436.341770348,72.6827508872,0.0,0.0,220.879908,137.835547516,847.366206098,788.362619195,4.83426,54.1693269032
 03/08  17:00:00,431.349833308,72.6827508872,0.0,0.0,220.879908,133.019064,768.833914569,719.270000212,4.83426,44.7296543574
 03/08  18:00:00,351.914690377,72.6827508872,0.0,0.0,220.879908,53.238744,976.656885671,927.098079004,4.83426,44.7245466661
 03/08  19:00:00,364.021122936,72.6827508872,0.0,0.0,220.879908,53.238744,1005.1023756,955.334230963,4.83426,44.9338846317
 03/08  20:00:00,371.06215954,72.6827508872,0.0,0.0,220.879908,53.238744,1096.78621958,1083.24567437,4.83426,8.70628521021
 03/08  21:00:00,371.175885278,72.6827508872,0.0,0.0,220.879908,53.238744,1093.43790367,1071.23589295,4.83426,17.367750727
 03/08  22:00:00,117.646287318,0.0,0.0,0.0,43.513341876,52.539744,13.5277297935,0.0,4.83426,8.69346979352
 03/08  23:00:00,117.435629317,0.0,0.0,0.0,43.513341876,52.539744,13.4855252457,0.0,4.83426,8.65126524567
 03/08  24:00:00,118.543792243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.504419839,0.0,0.0,0.0,43.513341876,52.539744,13.456344764,0.0,4.83426,8.62208476397
 03/09  02:00:00,117.513046708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.506053638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,117.498379606,0.0,0.0,0.0,43.513341876,52.539744,13.4566173477,0.0,4.83426,8.62235734768
 03/09  05:00:00,118.967302276,1.04523054776,0.0,0.0,43.513341876,52.539744,5.08319521991,0.228935219906,4.83426,0.02
 03/09  06:00:00,119.84821482,1.95853317625,0.0,0.0,43.513341876,52.539744,5.3913277046,0.537067704598,4.83426,0.02
 03/09  07:00:00,191.826773407,72.6827508872,0.0,0.0,43.513341876,53.238744,2035.41898581,2021.96247511,4.83426,8.62225069998
 03/09  08:00:00,353.84454212,72.6827508872,0.0,0.0,220.879908,53.238744,1715.05555908,1683.76873617,4.83426,26.4525629138
 03/09  09:00:00,445.775469631,72.6827508872,0.00156092152459,0.0,220.879908,145.652643033,1324.67877357,1252.86456238,36.25695,35.5572611832
 03/09  10:00:00,444.941079379,72.6827508872,0.00189293836405,0.0,220.879908,145.652643033,1145.05711948,1062.52717087,36.25695,46.2729986072
