Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  11:00:00,450.586366727,72.6940712447,0.00126804750829,0.0,220.879908,151.653867033,1067.24809304,966.043122392,48.3426,52.8623706464
 03/09  12:00:00,451.57841444,72.9133993386,0.0,0.0,220.879908,151.653867033,954.580935591,851.868732584,48.3426,54.3696030079
 03/09  13:00:00,451.367864943,73.6861387817,0.0,0.0,220.879908,151.653867033,940.78420516,828.799750625,48.3426,63.6418545352
 03/09  14:00:00,446.181873528,74.3844906541,0.0,0.0,220.879908,145.652643033,953.197383678,865.24273818,24.1713,63.7833454983
 03/09  15:00:00,446.234984484,74.5856601382,0.0,0.0,220.879908,145.652643033,873.846128042,804.627220566,24.1713,45.0476074758
 03/09  16:00:00,437.864555562,74.0835832325,0.0,0.0,220.879908,137.835547516,834.212820529,775.207339945,4.83426,54.1712205844
 03/09  17:00:00,431.709812846,72.9117139731,0.0,0.0,220.879908,133.019064,770.195862241,720.634260447,4.83426,44.7273417943
 03/09  18:00:00,351.740274884,72.6856176624,0.0,0.0,220.879908,53.238744,869.786754467,820.22781701,4.83426,44.7246774578
 03/09  19:00:00,364.111010358,72.6827508872,0.0,0.0,220.879908,53.238744,990.960425451,941.19695026,4.83426,44.9292151905
 03/09  20:00:00,371.32383096,72.6827508872,0.0,0.0,220.879908,53.238744,1082.78897466,1060.56365554,4.83426,17.3910591167
 03/09  21:00:00,371.768590191,72.6827508872,0.0,0.0,220.879908,53.238744,1169.70990137,1156.18194582,4.83426,8.69369554719
 03/09  22:00:00,117.625597254,0.0,0.0,0.0,43.513341876,52.539744,13.5271746394,0.0,4.83426,8.69291463939
 03/09  23:00:00,117.425449008,0.0,0.0,0.0,43.513341876,52.539744,13.485697113,0.0,4.83426,8.65143711305
 03/09  24:00:00,118.538622233,0.0,0.0,0.0,43.513341876,52.539744,7.90664696364,0.0,4.83426,3.07238696364
 03/10  01:00:00,117.499673968,0.0,0.0,0.0,43.513341876,52.539744,10.4082827995,0.0,4.83426,5.57402279955
 03/10  02:00:00,117.511657426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.505830623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,118.545253963,1.04523054776,0.0,0.0,43.513341876,52.539744,13.6533344736,0.196805649187,4.83426,8.62226882445
 03/10  05:00:00,124.179998828,4.55683239043,0.0,0.0,43.513341876,52.539744,5.79357644311,0.939316443111,4.83426,0.02
 03/10  06:00:00,124.585362853,5.30187740079,0.0,0.0,43.513341876,52.539744,7.37073981472,2.51647981472,4.83426,0.02
 03/10  07:00:00,192.724910519,72.6827508872,0.0,0.0,43.513341876,53.238744,2324.64468488,2311.18817579,4.83426,8.62224909303
 03/10  08:00:00,353.904017192,72.6827508872,0.0,0.0,220.879908,53.238744,1981.14221593,1949.85288207,4.83426,26.4550738561
 03/10  09:00:00,445.726742394,72.6827508872,0.0014704221183,0.0,220.879908,145.652643033,1389.13989941,1317.32337428,36.25695,35.5595751293
 03/10  10:00:00,444.5834262,72.6827508872,0.00212784335563,0.0,220.879908,145.652643033,1082.13594837,991.862695943,36.25695,54.016302428
 03/10  11:00:00,450.307926938,72.7701908508,0.00138452933537,0.0,220.879908,151.653867033,943.103941687,849.663817326,48.3426,45.0975243604
 03/10  12:00:00,451.570638883,73.1688379417,0.0,0.0,220.879908,151.653867033,861.703195465,756.963595752,48.3426,56.3969997129
 03/10  13:00:00,451.383162553,73.9830675898,0.0,0.0,220.879908,151.653867033,821.629197603,711.687937638,48.3426,61.5986599651
 03/10  14:00:00,446.199620991,74.7808061613,0.0,0.0,220.879908,145.652643033,798.076398671,710.130753948,24.1713,63.7743447233
 03/10  15:00:00,446.673971653,75.3200084036,0.0,0.0,220.879908,145.652643033,730.400824035,661.190822581,24.1713,45.0387014532
 03/10  16:00:00,438.92824574,75.4786159983,0.0,0.0,220.879908,137.835547516,638.297794827,579.291330703,4.83426,54.1722041248
 03/10  17:00:00,431.696045347,73.3484200952,0.0,0.0,220.879908,133.019064,541.763999008,492.202901651,4.83426,44.726837357
 03/10  18:00:00,351.343738514,72.7250445443,0.0,0.0,220.879908,53.238744,699.099764704,649.539327612,4.83426,44.7261770925
 03/10  19:00:00,363.536505004,72.6850524837,0.0,0.0,220.879908,53.238744,855.666620357,805.906855916,4.83426,44.9255044406
 03/10  20:00:00,369.666627112,72.6827508872,0.0,0.0,220.879908,53.238744,888.19251271,865.966349984,4.83426,17.3919027257
 03/10  21:00:00,370.080420775,72.6827508872,0.0,0.0,220.879908,53.238744,993.471416989,979.943004533,4.83426,8.69415245661
 03/10  22:00:00,117.368269119,0.0,0.0,0.0,43.513341876,52.539744,13.5276073739,0.0,4.83426,8.69334737393
 03/10  23:00:00,117.468209329,0.0,0.0,0.0,43.513341876,52.539744,13.4853156662,0.0,4.83426,8.6510556662
 03/10  24:00:00,118.564416404,0.0,0.0,0.0,43.513341876,52.539744,13.473301788,0.0,4.83426,8.63904178796
 03/11  01:00:00,117.536314637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.544435272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.538146734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.544193029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,117.988819476,0.0,0.0,0.0,43.513341876,52.539744,13.4480964192,0.0,4.83426,8.61383641919
 03/11  06:00:00,117.965322933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,115.001374203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,99.9207590035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,99.9075806022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,99.9298407871,0.0,0.0,0.0,43.513341876,52.539744,13.4562857374,0.0,4.83426,8.62202573739
 03/11  11:00:00,99.9294770811,0.0,0.0,0.0,43.513341876,52.539744,22.3075680766,0.0,4.83426,17.4733080766
 03/11  12:00:00,100.843008521,0.0,0.0,0.0,43.513341876,52.539744,13.4994322898,0.0,4.83426,8.66517228984
 03/11  13:00:00,99.8872059374,0.0,0.0,0.0,43.513341876,52.539744,13.49897311,0.0,4.83426,8.66471310997
 03/11  14:00:00,100.005261162,0.0,0.0,0.0,43.513341876,52.539744,13.4904697022,0.0,4.83426,8.65620970218
 03/11  15:00:00,100.060148007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  16:00:00,100.04774849,0.0,0.0,0.0,43.513341876,52.539744,13.491087073,0.0,4.83426,8.65682707302
 03/11  17:00:00,99.8160066784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,99.7457893319,0.0,0.0,0.0,43.513341876,52.539744,13.4481780181,0.0,4.83426,8.6139180181
 03/11  19:00:00,111.651048035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.022180714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,117.984889836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,118.200256328,0.419209760707,0.0,0.0,43.513341876,52.539744,40.3627861129,0.130006019309,4.83426,35.3985200936
 03/11  23:00:00,121.760424248,4.31463330998,0.0,0.0,43.513341876,52.539744,5.99058532089,1.13632532089,4.83426,0.02
 03/11  24:00:00,122.679472462,4.24509042183,0.0,0.0,43.513341876,52.539744,6.53717798246,1.68291798246,4.83426,0.02
 03/12  01:00:00,123.8464449,6.40332693911,0.0,0.0,43.513341876,52.539744,9.47970347587,4.62544347587,4.83426,0.02
 03/12  02:00:00,126.047637991,8.60433671003,0.0,0.0,43.513341876,52.539744,19.3497328667,5.9015271678,4.83426,8.61394569891
 03/12  03:00:00,128.209441286,10.7625732273,0.0,0.0,43.513341876,52.539744,13.2525573306,8.39829733064,4.83426,0.02
 03/12  04:00:00,127.201225164,9.31766792083,0.0,0.0,43.513341876,52.539744,17.1308049836,12.2765449836,4.83426,0.02
 03/12  05:00:00,131.493277045,13.6301723151,0.0,0.0,43.513341876,52.539744,25.5847336128,20.7304736128,4.83426,0.02
 03/12  06:00:00,132.791055768,14.8943480496,0.0,0.0,43.513341876,52.539744,27.8189670778,22.9647070778,4.83426,0.02
 03/12  07:00:00,125.611389085,10.8418322507,0.0,0.0,43.513341876,52.539744,36.822271572,23.3740711782,4.83426,8.61394039377
 03/12  08:00:00,105.660260812,5.83027089027,0.0,0.0,43.513341876,52.539744,24.221875314,19.367615314,4.83426,0.02
 03/12  09:00:00,104.679978327,4.81814647068,0.0,0.0,43.513341876,52.539744,23.901060104,19.046800104,4.83426,0.02
 03/12  10:00:00,104.08710187,4.24509042183,0.0,0.0,43.513341876,52.539744,40.826993541,18.5206240298,4.83426,17.4721095112
 03/12  11:00:00,105.59882236,4.81814647068,0.0,0.0,43.513341876,52.539744,34.2717005195,20.7721884616,4.83426,8.66525205792
 03/12  12:00:00,104.015788932,4.24509042183,0.0,0.0,43.513341876,52.539744,33.3178562232,19.8182711067,4.83426,8.66532511645
 03/12  13:00:00,104.6639916,4.81814647068,0.0,0.0,43.513341876,52.539744,37.2312990706,23.731736208,4.83426,8.66530286261
 03/12  14:00:00,104.10472841,4.24509042183,0.0,0.0,43.513341876,52.539744,35.3256396,21.8344227392,4.83426,8.65695686077
 03/12  15:00:00,104.655283214,4.81814647068,0.0,0.0,43.513341876,52.539744,39.2043863861,25.7132725099,4.83426,8.65685387621
 03/12  16:00:00,103.876985255,4.24509042183,0.0,0.0,43.513341876,52.539744,30.3293809763,25.4751209763,4.83426,0.02
 03/12  17:00:00,104.455075101,4.81814647068,0.0,0.0,43.513341876,52.539744,36.4239538001,31.5696938001,4.83426,0.02
 03/12  18:00:00,108.099119066,8.47223833766,0.0,0.0,43.513341876,52.539744,34.9127855049,30.0585255049,4.83426,0.02
 03/12  19:00:00,120.406889722,8.38480252466,0.0,0.0,43.513341876,52.539744,57.286468206,43.8382615251,4.83426,8.61394668098
 03/12  20:00:00,126.183203786,8.20804159292,0.0,0.0,43.513341876,52.539744,56.3631854847,51.5089254847,4.83426,0.02
 03/12  21:00:00,137.348455461,19.5238885376,0.0,0.0,43.513341876,52.539744,122.603755087,91.2145664375,4.83426,26.55492865
 03/12  22:00:00,145.397382029,27.9021598048,0.0,0.0,43.513341876,52.539744,112.006204785,98.5580252002,4.83426,8.61391958515
 03/12  23:00:00,143.101381602,24.5930570404,0.0,0.0,43.513341876,52.539744,123.779591139,118.925331139,4.83426,0.02
 03/12  24:00:00,147.11331808,29.5817257903,0.0,0.0,43.513341876,52.539744,133.464662358,128.610402358,4.83426,0.02
 03/13  01:00:00,154.724179397,37.1635802113,0.0,0.0,43.513341876,52.539744,155.813331804,150.959071804,4.83426,0.02
 03/13  02:00:00,149.736063808,32.1732822516,0.0,0.0,43.513341876,52.539744,159.481385411,146.024855029,4.83426,8.622270382
 03/13  03:00:00,151.654703236,34.0777629559,0.0,0.0,43.513341876,52.539744,160.924712917,156.070452917,4.83426,0.02
 03/13  04:00:00,148.823221156,30.8107523598,0.0,0.0,43.513341876,52.539744,159.828511088,154.974251088,4.83426,0.02
 03/13  05:00:00,157.275062447,39.2608758784,0.0,0.0,43.513341876,52.539744,189.055182815,175.59863883,4.83426,8.6222839848
 03/13  06:00:00,196.752586988,72.6827508872,0.0,0.0,43.513341876,53.238744,3115.97203001,3111.11777001,4.83426,0.02
 03/13  07:00:00,370.726062662,72.6827508872,0.0,0.0,220.879908,53.238744,2588.46774461,2557.18517883,4.83426,26.4483057813
 03/13  08:00:00,446.588868105,72.6827508872,0.0,0.0,220.879908,145.652643033,2178.96328451,2107.15316094,36.25695,35.5531735681
 03/13  09:00:00,446.438118338,72.6827508872,0.0,0.0,220.879908,145.652643033,1963.83623977,1873.56531342,36.25695,54.0139763459
 03/13  10:00:00,452.305146463,72.6827508872,0.0,0.0,220.879908,151.653867033,1762.0235245,1668.60658044,48.3426,45.074344058
 03/13  11:00:00,453.236675643,72.6827508872,0.0,0.0,220.879908,151.653867033,1552.43413487,1440.69997226,48.3426,63.3915626118
 03/13  12:00:00,452.151181611,72.6827508872,0.0,0.0,220.879908,151.653867033,1386.7999371,1283.92937293,48.3426,54.527964163
 03/13  13:00:00,446.160916171,72.6827508872,0.0,0.0,220.879908,145.652643033,1332.09069717,1244.16271988,24.1713,63.756677284
 03/13  14:00:00,445.796080585,72.6992512384,0.0,0.0,220.879908,145.652643033,1203.14195302,1133.94409945,24.1713,45.0265535638
 03/13  15:00:00,437.638593655,72.8824024942,0.0,0.0,220.879908,137.835547516,1080.87705268,1021.87809076,4.83426,54.1647019182
 03/13  16:00:00,431.997809512,72.6934770012,0.0,0.0,220.879908,133.019064,890.814799751,841.26268827,4.83426,44.7178514804
 03/13  17:00:00,352.281479176,72.6827508872,0.0,0.0,220.879908,53.238744,1006.69507021,957.144409143,4.83426,44.7164010712
 03/13  18:00:00,352.957590956,72.6827508872,0.0,0.0,220.879908,53.238744,1108.40074906,1058.64907151,4.83426,44.9174175462
 03/13  19:00:00,365.810863869,72.6827508872,0.0,0.0,220.879908,53.238744,1148.82763119,1126.60238664,4.83426,17.3909845483
 03/13  20:00:00,371.771586093,72.6827508872,0.0,0.0,220.879908,53.238744,1222.4371129,1208.90915654,4.83426,8.69369636007
 03/13  21:00:00,117.5914978,0.0,0.0,0.0,43.513341876,52.539744,13.5271340038,0.0,4.83426,8.69287400381
 03/13  22:00:00,117.386782217,0.0,0.0,0.0,43.513341876,52.539744,13.4858327894,0.0,4.83426,8.65157278937
 03/13  23:00:00,118.503643609,0.0,0.0,0.0,43.513341876,52.539744,13.4729765217,0.0,4.83426,8.63871652169
 03/13  24:00:00,117.464029051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,118.872966218,1.39364073035,0.0,0.0,43.513341876,52.539744,5.1172007389,0.262940738897,4.83426,0.02
 03/14  02:00:00,119.043602809,1.56784582164,0.0,0.0,43.513341876,52.539744,13.7323459435,0.275992179972,4.83426,8.6220937635
 03/14  03:00:00,118.515201109,1.04523054776,0.0,0.0,43.513341876,52.539744,5.10459741823,0.25033741823,4.83426,0.02
 03/14  04:00:00,121.346173149,1.74205091293,0.0,0.0,43.513341876,52.539744,5.24913754511,0.394877545105,4.83426,0.02
 03/14  05:00:00,120.666287254,1.39364073035,0.0,0.0,43.513341876,52.539744,13.7674922568,0.311090803016,4.83426,8.62214145374
 03/14  06:00:00,194.497462053,72.6827508872,0.0,0.0,43.513341876,53.238744,1682.50546277,1677.65120277,4.83426,0.02
 03/14  07:00:00,367.860315432,72.6827508872,0.0,0.0,220.879908,53.238744,1514.96136259,1483.67508888,4.83426,26.4520137092
 03/14  08:00:00,444.901067646,72.6827508872,0.00154584875756,0.0,220.879908,145.652643033,1245.32705561,1173.51689834,36.25695,35.5532072656
 03/14  09:00:00,444.766604053,72.6827508872,0.00185899051324,0.0,220.879908,145.652643033,1184.96012213,1094.70075465,36.25695,54.002417481
 03/14  10:00:00,450.590929335,72.6827508872,0.00142272131419,0.0,220.879908,151.653867033,1113.03442444,1019.60168963,48.3426,45.0901348127
 03/14  11:00:00,451.48748921,72.6827508872,0.0,0.0,220.879908,151.653867033,1042.20468159,939.508732522,48.3426,54.3533490695
 03/14  12:00:00,450.497928109,72.6827508872,0.0,0.0,220.879908,151.653867033,1053.55494235,941.597002491,48.3426,63.6153398642
 03/14  13:00:00,444.394566235,72.6827508872,0.0,0.0,220.879908,145.652643033,1001.92864554,913.998413785,24.1713,63.7589317585
 03/14  14:00:00,444.184342787,72.6827508872,0.0,0.0,220.879908,145.652643033,896.369029752,827.162209045,24.1713,45.0355207073
 03/14  15:00:00,436.17915631,72.6827508872,0.0,0.0,220.879908,137.835547516,755.975223289,696.991382789,4.83426,54.1495805006
 03/14  16:00:00,431.022782692,72.6827508872,0.0,0.0,220.879908,133.019064,544.402023869,494.853507814,4.83426,44.7142560555
 03/14  17:00:00,351.183168789,72.6827508872,0.0,0.0,220.879908,53.238744,585.07496417,535.530111736,4.83426,44.7105924347
 03/14  18:00:00,351.211226743,72.6827508872,0.0,0.0,220.879908,53.238744,643.093071053,593.341885858,4.83426,44.9169251953
 03/14  19:00:00,360.437173052,72.6827508872,0.0,0.0,220.879908,53.238744,827.780841066,814.241391735,4.83426,8.70518933098
 03/14  20:00:00,369.651511341,72.6827508872,0.0,0.0,220.879908,53.238744,941.133510615,918.933667523,4.83426,17.365583092
 03/14  21:00:00,117.371437329,0.0,0.0,0.0,43.513341876,52.539744,13.5265864678,0.0,4.83426,8.69232646785
 03/14  22:00:00,117.463656809,0.0,0.0,0.0,43.513341876,52.539744,13.485490633,0.0,4.83426,8.65123063304
 03/14  23:00:00,118.546810025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.526246335,0.0,0.0,0.0,43.513341876,52.539744,13.4563767427,0.0,4.83426,8.62211674266
 03/15  01:00:00,117.528516839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.523860812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.504495893,0.0,0.0,0.0,43.513341876,52.539744,13.4562159693,0.0,4.83426,8.62195596934
 03/15  04:00:00,117.917280096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,118.930582539,1.04523054776,0.0,0.0,43.513341876,52.539744,5.23496478501,0.380704785005,4.83426,0.02
 03/15  06:00:00,194.602211039,72.6827508872,0.0,0.0,43.513341876,53.238744,1914.01274077,1900.5562996,4.83426,8.62218116901
 03/15  07:00:00,365.751993181,72.6827508872,0.0,0.0,220.879908,53.238744,1678.43042013,1647.15153956,4.83426,26.4446205711
 03/15  08:00:00,446.084808992,72.6827508872,0.000874016545524,0.0,220.879908,145.652643033,1413.51749796,1341.70797772,36.25695,35.5525702389
 03/15  09:00:00,445.177558106,72.6827508872,0.00199911144206,0.0,220.879908,145.652643033,1178.63402951,1097.36999029,36.25695,45.0070892272
 03/15  10:00:00,450.559099466,72.6827508872,0.00125314030777,0.0,220.879908,151.653867033,1070.87849682,968.443723875,48.3426,54.0921729446
 03/15  11:00:00,451.438908976,72.6827508872,0.0,0.0,220.879908,151.653867033,1011.18998144,908.512629169,48.3426,54.3347522735
 03/15  12:00:00,450.637389356,72.8449028889,0.0,0.0,220.879908,151.653867033,1015.32440997,903.356198298,48.3426,63.6256116731
 03/15  13:00:00,445.199083893,73.5471574828,0.0,0.0,220.879908,145.652643033,906.421105943,827.610880773,24.1713,54.6389251696
 03/15  14:00:00,445.783491058,74.1416932822,0.0,0.0,220.879908,145.652643033,900.989584706,822.780244888,24.1713,54.0380398184
 03/15  15:00:00,438.172385695,74.4120674504,0.0,0.0,220.879908,137.835547516,814.581506853,755.611307456,4.83426,54.1359393977
 03/15  16:00:00,431.838380057,73.3255530342,0.0,0.0,220.879908,133.019064,618.876038851,578.269678417,4.83426,35.7721004347
 03/15  17:00:00,351.596179177,72.726621155,0.0,0.0,220.879908,53.238744,806.583018377,757.037274319,4.83426,44.7114840573
 03/15  18:00:00,351.901167218,72.6828678028,0.0,0.0,220.879908,53.238744,932.060851022,882.320589868,4.83426,44.9060011541
 03/15  19:00:00,362.349031287,72.6827508872,0.0,0.0,220.879908,53.238744,1096.73924217,1074.51271585,4.83426,17.3922663182
 03/15  20:00:00,371.755930841,72.6827508872,0.0,0.0,220.879908,53.238744,1177.2509533,1163.72367716,4.83426,8.69301614104
 03/15  21:00:00,117.627525105,0.0,0.0,0.0,43.513341876,52.539744,22.2004786026,0.0,4.83426,17.3662186026
 03/15  22:00:00,117.427515098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  23:00:00,118.542933367,0.0,0.0,0.0,43.513341876,52.539744,13.4728650848,0.0,4.83426,8.63860508476
 03/15  24:00:00,117.502804551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.515922413,0.0,0.0,0.0,43.513341876,52.539744,13.4562362328,0.0,4.83426,8.62197623282
 03/16  02:00:00,117.512319528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,117.505033324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,117.926594888,0.0,0.0,0.0,43.513341876,52.539744,13.4564510146,0.0,4.83426,8.62219101456
 03/16  05:00:00,118.939352772,1.04523054776,0.0,0.0,43.513341876,52.539744,5.01528877958,0.161028779581,4.83426,0.02
 03/16  06:00:00,194.541694846,72.6827508872,0.0,0.0,43.513341876,53.238744,1933.42734386,1928.57308386,4.83426,0.02
 03/16  07:00:00,365.734820612,72.6827508872,0.0,0.0,220.879908,53.238744,1761.02198956,1729.73953266,4.83426,26.4481969017
 03/16  08:00:00,446.094006764,72.6827508872,0.0,0.0,220.879908,145.652643033,1557.11700778,1485.30865811,36.25695,35.5513996753
 03/16  09:00:00,446.149539852,72.6827508872,0.0,0.0,220.879908,145.652643033,1528.55116293,1438.28510167,36.25695,54.0091112598
 03/16  10:00:00,452.165253031,72.6827508872,0.000993142052287,0.0,220.879908,151.653867033,1526.27614258,1423.85745023,48.3426,54.0760923451
 03/16  11:00:00,453.207470706,72.6827508872,0.0,0.0,220.879908,151.653867033,1484.76798813,1382.11368983,48.3426,54.3116982992
 03/16  12:00:00,452.178530231,72.6827508872,0.0,0.0,220.879908,151.653867033,1474.90242042,1372.04128141,48.3426,54.5185390051
 03/16  13:00:00,446.211652859,72.6827508872,0.0,0.0,220.879908,145.652643033,1485.4473048,1397.53406864,24.1713,63.7419361521
 03/16  14:00:00,446.193891595,72.6827508872,0.0,0.0,220.879908,145.652643033,1465.06714879,1395.87773398,24.1713,45.0181148064
 03/16  15:00:00,438.324161736,72.6827508872,0.0,0.0,220.879908,137.835547516,1397.68676035,1338.69935803,4.83426,54.1531423193
 03/16  16:00:00,433.285344518,72.6827508872,0.0,0.0,220.879908,133.019064,1292.57903291,1243.03385183,4.83426,44.7109210815
 03/16  17:00:00,353.533004628,72.6827508872,0.0,0.0,220.879908,53.238744,1403.20984794,1353.66888819,4.83426,44.7066997434
 03/16  18:00:00,353.557488739,72.6827508872,0.0,0.0,220.879908,53.238744,1463.46060998,1413.72021656,4.83426,44.9061334153
 03/16  19:00:00,362.931933649,72.6827508872,0.0,0.0,220.879908,53.238744,1480.73176879,1458.50848492,4.83426,17.3890238636
 03/16  20:00:00,371.869776093,72.6827508872,0.0,0.0,220.879908,53.238744,1486.71200952,1473.18505861,4.83426,8.69269090669
 03/16  21:00:00,118.483922933,0.871025456467,0.0,0.0,43.513341876,52.539744,13.7225440125,0.194827652447,4.83426,8.69345636001
 03/16  22:00:00,118.657260867,1.21943563905,0.0,0.0,43.513341876,52.539744,13.8512090032,0.3658097738,4.83426,8.65113922935
 03/16  23:00:00,120.287334507,1.74205091293,0.0,0.0,43.513341876,52.539744,5.38596091109,0.531700911092,4.83426,0.02
 03/16  24:00:00,118.889863817,1.39364073035,0.0,0.0,43.513341876,52.539744,14.1841179108,0.7277552362,4.83426,8.62210267457
 03/17  01:00:00,120.925555712,3.43164341559,0.0,0.0,43.513341876,52.539744,6.47168060429,1.61742060429,4.83426,0.02
 03/17  02:00:00,121.511514528,4.02096530699,0.0,0.0,43.513341876,52.539744,7.28968958942,2.43542958942,4.83426,0.02
 03/17  03:00:00,122.310595888,4.82273287259,0.0,0.0,43.513341876,52.539744,17.0012935684,3.54485596065,4.83426,8.62217760775
 03/17  04:00:00,124.648948891,5.03309425414,0.0,0.0,43.513341876,52.539744,12.0720125463,7.21775254629,4.83426,0.02
 03/17  05:00:00,127.669691015,8.38938892657,0.0,0.0,43.513341876,52.539744,12.724318841,7.87005884104,4.83426,0.02
 03/17  06:00:00,196.218048158,72.6827508872,0.0,0.0,43.513341876,53.238744,2389.98594405,2376.52951967,4.83426,8.62216438448
 03/17  07:00:00,366.024968784,72.6827508872,0.0,0.0,220.879908,53.238744,2041.62734474,2010.34679165,4.83426,26.4462930935
 03/17  08:00:00,446.193350534,72.6827508872,0.0,0.0,220.879908,145.652643033,1794.07595259,1722.27363609,36.25695,35.545366507
 03/17  09:00:00,446.214017946,72.6827508872,0.0,0.0,220.879908,145.652643033,1693.71137683,1612.46182324,36.25695,44.9926035896
 03/17  10:00:00,452.190776454,72.6827508872,0.0,0.0,220.879908,151.653867033,1611.08487239,1508.65201494,48.3426,54.0902574558
 03/17  11:00:00,453.201156258,72.6827508872,0.0,0.0,220.879908,151.653867033,1489.76774529,1387.09373062,48.3426,54.3314146658
 03/17  12:00:00,452.152509562,72.6827508872,0.0,0.0,220.879908,151.653867033,1371.23191575,1259.27859125,48.3426,63.6107244972
 03/17  13:00:00,446.182622426,72.6827508872,0.0,0.0,220.879908,145.652643033,1337.43246458,1258.62757901,24.1713,54.6335855682
 03/17  14:00:00,446.269311887,72.7881008462,0.0,0.0,220.879908,145.652643033,1308.75451973,1230.55034176,24.1713,54.032877973
 03/17  15:00:00,438.564737039,72.9490528099,0.0,0.0,220.879908,137.835547516,1242.48115556,1183.51802976,4.83426,54.1288658044
 03/17  16:00:00,433.231965833,72.6827508872,0.0,0.0,220.879908,133.019064,1122.21486921,1081.61251052,4.83426,35.7680986913
 03/17  17:00:00,353.444276977,72.6827508872,0.0,0.0,220.879908,53.238744,1182.49316029,1132.95236761,4.83426,44.7065326777
 03/17  18:00:00,353.463177207,72.6827508872,0.0,0.0,220.879908,53.238744,1237.75444789,1188.02031927,4.83426,44.8998686181
 03/17  19:00:00,362.411736528,72.6827508872,0.0,0.0,220.879908,53.238744,1287.91456919,1265.68874002,4.83426,17.39156917
 03/17  20:00:00,371.381731846,72.6827508872,0.0,0.0,220.879908,53.238744,1305.10599415,1291.57905577,4.83426,8.6926783879
 03/17  21:00:00,117.304529981,0.0,0.0,0.0,43.513341876,52.539744,22.1998856368,0.0,4.83426,17.3656256368
 03/17  22:00:00,117.40962928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.522748375,0.0,0.0,0.0,43.513341876,52.539744,13.4726256976,0.0,4.83426,8.63836569755
 03/17  24:00:00,117.485240363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,118.541373698,1.04523054776,0.0,0.0,43.513341876,52.539744,5.0584919042,0.204231904202,4.83426,0.02
 03/18  02:00:00,118.535086979,1.04523054776,0.0,0.0,43.513341876,52.539744,13.6791844643,0.231163410334,4.83426,8.61376105397
 03/18  03:00:00,119.226050415,1.74205091293,0.0,0.0,43.513341876,52.539744,5.21310021648,0.358840216482,4.83426,0.02
 03/18  04:00:00,119.299480158,1.39364073035,0.0,0.0,43.513341876,52.539744,5.23815786254,0.383897862535,4.83426,0.02
 03/18  05:00:00,121.449426172,3.57324257183,0.0,0.0,43.513341876,52.539744,5.73486385248,0.880603852477,4.83426,0.02
 03/18  06:00:00,122.225841616,4.32252595391,0.0,0.0,43.513341876,52.539744,6.27361433097,1.41935433096,4.83426,0.02
 03/18  07:00:00,115.733443634,3.93871483061,0.0,0.0,43.513341876,52.539744,14.5920912774,1.14418554198,4.83426,8.61364573546
 03/18  08:00:00,103.220038355,3.36948914676,0.0,0.0,43.513341876,52.539744,5.98889445528,1.13463445528,4.83426,0.02
 03/18  09:00:00,102.13732759,2.2478220697,0.0,0.0,43.513341876,52.539744,5.68873210793,0.834472107928,4.83426,0.02
 03/18  10:00:00,101.268284044,1.39364073035,0.0,0.0,43.513341876,52.539744,22.7710050756,0.468815716056,4.83426,17.4679293595
 03/18  11:00:00,101.85716783,1.04523054776,0.0,0.0,43.513341876,52.539744,13.7072378127,0.208879096215,4.83426,8.66409871646
 03/18  12:00:00,99.8407837918,0.0,0.0,0.0,43.513341876,52.539744,13.4989428201,0.0,4.83426,8.66468282012
 03/18  13:00:00,99.9349843119,0.0,0.0,0.0,43.513341876,52.539744,13.4906951115,0.0,4.83426,8.65643511145
 03/18  14:00:00,99.9660998227,0.0,0.0,0.0,43.513341876,52.539744,13.4902973535,0.0,4.83426,8.65603735347
 03/18  15:00:00,99.9407459617,0.0,0.0,0.0,43.513341876,52.539744,13.4899034186,0.0,4.83426,8.65564341859
 03/18  16:00:00,99.7276908295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.7172156571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.7126235778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,109.086682253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,117.996312903,0.0,0.0,0.0,43.513341876,52.539744,13.4479277618,0.0,4.83426,8.61366776183
 03/18  21:00:00,117.783834463,0.0,0.0,0.0,43.513341876,52.539744,31.3758237957,0.0,4.83426,26.5415637957
 03/18  22:00:00,117.443668951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.780300174,0.348410182587,0.0,0.0,43.513341876,52.539744,13.5726677119,0.124786070818,4.83426,8.61362164106
 03/18  24:00:00,118.830910475,1.39364073035,0.0,0.0,43.513341876,52.539744,5.22924895078,0.374988950776,4.83426,0.02
 03/19  01:00:00,121.871123896,4.43357209871,0.0,0.0,43.513341876,52.539744,6.01530389913,1.16104389913,4.83426,0.02
 03/19  02:00:00,121.81315421,4.37651546815,0.0,0.0,43.513341876,52.539744,6.78413329491,1.92987329491,4.83426,0.02
 03/19  03:00:00,122.127106675,4.68672142436,0.0,0.0,43.513341876,52.539744,8.64054437942,3.78628437942,4.83426,0.02
 03/19  04:00:00,124.359988861,6.49008942606,0.0,0.0,43.513341876,52.539744,20.6270132089,7.17895482258,4.83426,8.61379838627
 03/19  05:00:00,127.294616597,9.44226282967,0.0,0.0,43.513341876,52.539744,16.821303068,11.967043068,4.83426,0.02
 03/19  06:00:00,129.692249329,11.8037246072,0.0,0.0,43.513341876,52.539744,21.7504202858,16.8961602858,4.83426,0.02
 03/19  07:00:00,126.157944264,14.3848707711,0.0,0.0,43.513341876,52.539744,20.590725889,15.736465889,4.83426,0.02
 03/19  08:00:00,104.204532467,4.37651546815,0.0,0.0,43.513341876,52.539744,26.1886068389,12.732294766,4.83426,8.62205207283
 03/19  09:00:00,104.559030688,4.68672142436,0.0,0.0,43.513341876,52.539744,17.4542715053,12.6000115053,4.83426,0.02
 03/19  10:00:00,104.238078932,4.37651546815,0.0,0.0,43.513341876,52.539744,31.2587411523,8.95568289149,4.83426,17.4687982608
 03/19  11:00:00,105.158093232,4.35741335496,0.0,0.0,43.513341876,52.539744,19.3260959969,5.82716640214,4.83426,8.66466959471
 03/19  12:00:00,100.495759534,0.658616138803,0.0,0.0,43.513341876,52.539744,14.068918006,0.569984564137,4.83426,8.66467344188
 03/19  13:00:00,99.9476818871,0.0,0.0,0.0,43.513341876,52.539744,13.4989090242,0.0,4.83426,8.66464902419
 03/19  14:00:00,99.9917510934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,99.976466912,0.0,0.0,0.0,43.513341876,52.539744,13.490281101,0.0,4.83426,8.65602110098
 03/19  16:00:00,99.7765168353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,99.7628857515,0.0,0.0,0.0,43.513341876,52.539744,13.4480312568,0.0,4.83426,8.61377125676
 03/19  18:00:00,99.7384983162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,109.104920108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.01563186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.806070886,0.0,0.0,0.0,43.513341876,52.539744,40.2181038061,0.0,4.83426,35.3838438061
 03/19  22:00:00,117.454241023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.422288175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,118.485198596,1.04523054776,0.0,0.0,43.513341876,52.539744,5.52801883091,0.673758830908,4.83426,0.02
 03/20  01:00:00,118.953154779,1.49984009753,0.0,0.0,43.513341876,52.539744,14.555719712,1.09952170698,4.83426,8.621938005
 03/20  02:00:00,121.01877639,3.54140103709,0.0,0.0,43.513341876,52.539744,7.24231379611,2.38805379611,4.83426,0.02
 03/20  03:00:00,120.957837357,3.47112673361,0.0,0.0,43.513341876,52.539744,8.14527436904,3.29101436904,4.83426,0.02
 03/20  04:00:00,122.508338145,4.59120740346,0.0,0.0,43.513341876,52.539744,18.491407133,5.03522208637,4.83426,8.62192504666
 03/20  05:00:00,122.134452651,4.25733755373,0.0,0.0,43.513341876,52.539744,11.1085384589,6.25427845894,4.83426,0.02
 03/20  06:00:00,193.894102548,72.6827508872,0.000671407584635,0.0,43.513341876,53.238744,1933.93063658,1929.07637658,4.83426,0.02
 03/20  07:00:00,364.399384466,72.6827508872,0.0,0.0,220.879908,53.238744,1461.22185348,1421.91043752,4.83426,34.4771559642
 03/20  08:00:00,444.488468655,72.6827508872,0.0028600226791,0.0,220.879908,145.652643033,1226.73615592,1154.16497153,36.25695,36.3142343894
 03/20  09:00:00,444.51064725,72.6827508872,0.00246182613109,0.0,220.879908,145.652643033,1167.1876327,1085.93143545,36.25695,44.9992472473
 03/20  10:00:00,450.382048803,72.6827508872,0.00172322665388,0.0,220.879908,151.653867033,1100.33842577,997.935569506,48.3426,54.0602562652
 03/20  11:00:00,451.065686812,72.6827508872,0.0,0.0,220.879908,151.653867033,900.53255891,797.892797393,48.3426,54.2971615173
 03/20  12:00:00,449.949791431,72.6827508872,0.0,0.0,220.879908,151.653867033,772.29200313,669.448177304,48.3426,54.5012258259
 03/20  13:00:00,443.956287172,72.6827508872,0.0,0.0,220.879908,145.652643033,762.764682495,674.875122962,24.1713,63.7182595334
 03/20  14:00:00,443.907453613,72.6827508872,0.0,0.0,220.879908,145.652643033,695.713983966,626.53603309,24.1713,45.0066508751
 03/20  15:00:00,435.968170437,72.6827508872,0.0,0.0,220.879908,137.835547516,456.540073474,397.573446788,4.83426,54.132366686
 03/20  16:00:00,436.436192893,72.6827508872,5.44029621577,0.0,220.879908,133.019064,155.40261422,105.871433173,4.83426,44.6969210476
 03/20  17:00:00,386.74012478,72.6827508872,35.0502596934,0.0,220.879908,53.238744,147.78443661,98.2541274807,4.83426,44.6960491289
 03/20  18:00:00,383.151216366,72.6827508872,31.5776339216,0.0,220.879908,53.238744,151.813951033,102.082612391,4.83426,44.8970786416
 03/20  19:00:00,361.658702822,72.6827508872,1.24195490581,0.0,220.879908,53.238744,244.766596411,231.227966187,4.83426,8.70437022354
 03/20  20:00:00,369.358220851,72.6827508872,0.0,0.0,220.879908,53.238744,443.696434006,421.49818038,4.83426,17.3639936257
 03/20  21:00:00,117.767992212,0.0,0.0,0.0,43.513341876,52.539744,13.5257091085,0.0,4.83426,8.69144910848
 03/20  22:00:00,117.512504704,0.0,0.0,0.0,43.513341876,52.539744,13.48491543,0.0,4.83426,8.65065543004
 03/20  23:00:00,118.542992037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.535460829,0.0,0.0,0.0,43.513341876,52.539744,13.4559996318,0.0,4.83426,8.62173963181
 03/21  01:00:00,117.53456451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.507769619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.491737264,0.0,0.0,0.0,43.513341876,52.539744,13.4561567868,0.0,4.83426,8.62189678675
 03/21  04:00:00,119.609592251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,119.270260079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,195.268621635,72.6827508872,0.0,0.0,43.513341876,53.238744,2067.44837707,2056.32146537,4.83426,6.2926517017
 03/21  07:00:00,362.773430685,72.6827508872,0.0,0.0,220.879908,53.238744,1744.78039074,1711.12513691,4.83426,28.8209938278
 03/21  08:00:00,446.10965983,72.6827508872,0.0,0.0,220.879908,145.652643033,1544.00053365,1472.20562713,36.25695,35.5379565153
 03/21  09:00:00,446.161714219,72.6827508872,0.00167900444831,0.0,220.879908,145.652643033,1447.68706894,1366.44031686,36.25695,44.9898020776
 03/21  10:00:00,452.161985567,72.6827508872,0.00102692990782,0.0,220.879908,151.653867033,1407.33886722,1304.93671698,48.3426,54.0595502344
 03/21  11:00:00,453.191411686,72.6827508872,0.0,0.0,220.879908,151.653867033,1355.89184965,1253.25292883,48.3426,54.2963208218
 03/21  12:00:00,452.200885632,72.7292755881,0.0,0.0,220.879908,151.653867033,1306.02467458,1203.18192404,48.3426,54.5001505395
 03/21  13:00:00,446.559621396,73.2173120528,0.0,0.0,220.879908,145.652643033,1211.80780483,1123.92908226,24.1713,63.7074225647
 03/21  14:00:00,447.009556786,73.6773064177,0.0,0.0,220.879908,145.652643033,1191.098285,1121.92506496,24.1713,45.0019200409
 03/21  15:00:00,439.355315438,73.7422836675,0.0,0.0,220.879908,137.835547516,1151.92629146,1092.96168134,4.83426,54.1303501144
 03/21  16:00:00,433.377046516,72.8554118778,0.0,0.0,220.879908,133.019064,1006.60759408,957.078860347,4.83426,44.6944737303
 03/21  17:00:00,353.443370742,72.6827508872,0.0,0.0,220.879908,53.238744,1111.2527425,1061.72551137,4.83426,44.6929711293
 03/21  18:00:00,353.446069194,72.6827508872,0.0,0.0,220.879908,53.238744,1179.86858184,1130.14398515,4.83426,44.8903366861
 03/21  19:00:00,362.390011674,72.6827508872,0.0,0.0,220.879908,53.238744,1262.3920386,1248.85344182,4.83426,8.7043367842
 03/21  20:00:00,371.370350775,72.6827508872,0.0,0.0,220.879908,53.238744,1393.83528226,1371.63708289,4.83426,17.3639393731
 03/21  21:00:00,117.295330788,0.0,0.0,0.0,43.513341876,52.539744,13.5256650945,0.0,4.83426,8.69140509448
 03/21  22:00:00,117.404769498,0.0,0.0,0.0,43.513341876,52.539744,13.4849287623,0.0,4.83426,8.65066876229
 03/21  23:00:00,118.523614459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.483896339,0.0,0.0,0.0,43.513341876,52.539744,13.456048491,0.0,4.83426,8.62178849103
 03/22  01:00:00,118.544015477,1.04523054776,0.0,0.0,43.513341876,52.539744,5.07016992214,0.21590992214,4.83426,0.02
 03/22  02:00:00,118.540358356,1.04523054776,0.0,0.0,43.513341876,52.539744,5.12646553161,0.272205531609,4.83426,0.02
 03/22  03:00:00,121.538539393,4.04491419779,0.0,0.0,43.513341876,52.539744,14.5079302713,1.05173078481,4.83426,8.62193948645
 03/22  04:00:00,124.717717583,6.80029538228,0.0,0.0,43.513341876,52.539744,7.98659336252,3.13233336252,4.83426,0.02
 03/22  05:00:00,127.817520073,9.92464710767,0.0,0.0,43.513341876,52.539744,10.0823608561,5.22810085613,4.83426,0.02
 03/22  06:00:00,195.372054143,72.6827508872,0.0,0.0,43.513341876,53.238744,2499.69362108,2486.23764509,4.83426,8.62171599198
 03/22  07:00:00,363.010746096,72.6827508872,0.0,0.0,220.879908,53.238744,2222.15238457,2190.88258603,4.83426,26.4355385373
 03/22  08:00:00,446.177421447,72.6827508872,0.0,0.0,220.879908,145.652643033,1889.5407846,1817.74782084,36.25695,35.5360137629
 03/22  09:00:00,446.195351965,72.6827508872,0.0,0.0,220.879908,145.652643033,1710.89672637,1629.65372504,36.25695,44.986051334
 03/22  10:00:00,452.172009493,72.6827508872,0.0,0.0,220.879908,151.653867033,1573.33998295,1470.94281214,48.3426,54.0545708111
 03/22  11:00:00,453.191077796,72.6827508872,0.0,0.0,220.879908,151.653867033,1409.54712766,1306.91409066,48.3426,54.2904370001
 03/22  12:00:00,452.201531671,72.7429980121,0.0,0.0,220.879908,151.653867033,1324.05003282,1221.21422609,48.3426,54.4932067239
 03/22  13:00:00,446.579351885,73.0934396834,0.0,0.0,220.879908,145.652643033,1265.30920452,1177.43187424,24.1713,63.706030286
 03/22  14:00:00,447.033282825,73.5694854497,0.0,0.0,220.879908,145.652643033,1217.8798983,1148.70905867,24.1713,44.9995396276
 03/22  15:00:00,439.011832892,73.9392356084,0.0,0.0,220.879908,137.835547516,1058.72780987,999.770961016,4.83426,54.1225888502
 03/22  16:00:00,432.136888761,72.9267706331,0.0,0.0,220.879908,133.019064,844.099203256,794.570324257,4.83426,44.6946189991
 03/22  17:00:00,352.281166756,72.6838945548,0.0,0.0,220.879908,53.238744,980.859685502,931.337089521,4.83426,44.6883359812
 03/22  18:00:00,352.936029831,72.6827508872,0.0,0.0,220.879908,53.238744,1074.81421059,1025.09034229,4.83426,44.8896082976
 03/22  19:00:00,362.810250137,72.6827508872,0.0,0.0,220.879908,53.238744,1107.43292574,1093.89606401,4.83426,8.70260172811
 03/22  20:00:00,371.751634273,72.6827508872,0.0,0.0,220.879908,53.238744,1195.61164337,1173.4135669,4.83426,17.3638164647
 03/22  21:00:00,117.599066283,0.0,0.0,0.0,43.513341876,52.539744,13.5263484793,0.0,4.83426,8.69208847934
 03/22  22:00:00,117.402037753,0.0,0.0,0.0,43.513341876,52.539744,13.4849980192,0.0,4.83426,8.65073801919
 03/22  23:00:00,118.528213445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.48647503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.502427444,0.0,0.0,0.0,43.513341876,52.539744,13.4560434144,0.0,4.83426,8.62178341445
 03/23  02:00:00,117.851237077,0.348410182587,0.0,0.0,43.513341876,52.539744,4.94148185017,0.0872218501661,4.83426,0.02
 03/23  03:00:00,118.89137207,1.39364073035,0.0,0.0,43.513341876,52.539744,5.0793738642,0.225113864203,4.83426,0.02
 03/23  04:00:00,119.13897394,1.21943563905,0.0,0.0,43.513341876,52.539744,13.6741557708,0.217965303215,4.83426,8.6219304676
 03/23  05:00:00,119.628072316,1.74205091293,0.0,0.0,43.513341876,52.539744,5.23562706332,0.381367063317,4.83426,0.02
 03/23  06:00:00,194.637436149,72.6827508872,0.0,0.0,43.513341876,53.238744,1909.47642492,1904.62216492,4.83426,0.02
 03/23  07:00:00,362.762452058,72.6827508872,0.0,0.0,220.879908,53.238744,1721.09739022,1683.52488869,4.83426,32.7382415308
 03/23  08:00:00,446.073947286,72.6827508872,0.000834711914402,0.0,220.879908,145.652643033,1416.84903539,1342.53190756,36.25695,38.0601778265
 03/23  09:00:00,444.910720006,72.6827508872,0.00202388344893,0.0,220.879908,145.652643033,1128.36270305,1047.11769242,36.25695,44.9880606313
 03/23  10:00:00,450.299657107,72.6827508872,0.00120197733328,0.0,220.879908,151.653867033,1006.30109825,903.911045663,48.3426,54.0474525844
 03/23  11:00:00,451.013119819,72.6892881218,0.0,0.0,220.879908,151.653867033,839.203232343,736.582661752,48.3426,54.2779705905
 03/23  12:00:00,450.182783624,73.0483891808,0.0,0.0,220.879908,151.653867033,631.077025503,528.255835621,48.3426,54.4785898821
 03/23  13:00:00,445.023786158,73.9202090533,0.0,0.0,220.879908,145.652643033,505.377440711,417.505038942,24.1713,63.7011017694
 03/23  14:00:00,445.735533718,74.6687050847,0.0,0.0,220.879908,145.652643033,367.736824397,298.560645564,24.1713,45.0048788325
 03/23  15:00:00,438.318755231,75.1125577489,0.0,0.0,220.879908,137.835547516,281.790081889,222.846837155,4.83426,54.1089847341
 03/23  16:00:00,431.664763077,73.5286840165,0.0,0.0,220.879908,133.019064,151.757985046,102.235027022,4.83426,44.6886980236
 03/23  17:00:00,351.182356253,72.8443610208,0.0,0.0,220.879908,53.238744,218.925999817,178.340913466,4.83426,35.7508263513
 03/23  18:00:00,351.107726797,72.7613638893,0.0,0.0,220.879908,53.238744,302.938158302,244.25133778,4.83426,53.8525605222
 03/23  19:00:00,357.465461214,72.7278350609,0.0,0.0,220.879908,53.238744,338.901688851,325.364914958,4.83426,8.7025138927
 03/23  20:00:00,369.660483069,72.6873234913,0.0,0.0,220.879908,53.238744,706.02162993,692.495387023,4.83426,8.69198290601
 03/23  21:00:00,117.713435166,0.0,0.0,0.0,43.513341876,52.539744,22.1981497084,0.0,4.83426,17.3638897084
 03/23  22:00:00,117.469341088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,118.563276193,0.0,0.0,0.0,43.513341876,52.539744,13.4722513603,0.0,4.83426,8.63799136027
 03/23  24:00:00,117.524321706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.535168902,0.0,0.0,0.0,43.513341876,52.539744,13.4561184037,0.0,4.83426,8.62185840366
 03/24  02:00:00,117.528910523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.520326157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.6358852,0.0,0.0,0.0,43.513341876,52.539744,13.4558772139,0.0,4.83426,8.62161721391
 03/24  05:00:00,119.297468362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,194.49538977,72.6827508872,0.00118958547114,0.0,43.513341876,53.238744,1765.74498373,1760.89072373,4.83426,0.02
 03/24  07:00:00,361.11922778,72.6827508872,0.0,0.0,220.879908,53.238744,1280.3914713,1249.11993649,4.83426,26.4372748112
 03/24  08:00:00,444.160439679,72.6827508872,0.00176009742221,0.0,220.879908,145.652643033,1009.39180605,937.603131956,36.25695,35.5317240917
 03/24  09:00:00,444.092059754,72.6827508872,0.0024464618523,0.0,220.879908,145.652643033,937.586463595,847.362201215,36.25695,53.9673123805
 03/24  10:00:00,450.049910934,72.6827508872,0.0018953028683,0.0,220.879908,151.653867033,883.017911743,789.627594311,48.3426,45.0477174322
 03/24  11:00:00,450.915365959,72.6827508872,0.0,0.0,220.879908,151.653867033,767.606252768,664.958819161,48.3426,54.3048336073
 03/24  12:00:00,449.932719918,72.6827508872,0.0,0.0,220.879908,151.653867033,739.455355505,627.549594368,48.3426,63.5631611365
 03/24  13:00:00,443.970151151,72.6827508872,0.0,0.0,220.879908,145.652643033,737.392437521,658.623887829,24.1713,54.597249692
 03/24  14:00:00,443.970412004,72.6879291781,0.0,0.0,220.879908,145.652643033,734.765320942,656.593374375,24.1713,54.0006465671
 03/24  15:00:00,436.161738507,72.6981112714,0.0,0.0,220.879908,137.835547516,713.721601418,654.795094347,4.83426,54.0922470709
 03/24  16:00:00,431.072042213,72.6827508872,0.0,0.0,220.879908,133.019064,562.99309755,522.407228638,4.83426,35.7516089127
 03/24  17:00:00,351.260032365,72.6827508872,0.0,0.0,220.879908,53.238744,611.795265632,562.279461825,4.83426,44.6815438068
 03/24  18:00:00,351.31052345,72.6827508872,0.0,0.0,220.879908,53.238744,667.908471476,618.195844599,4.83426,44.8783668769
 03/24  19:00:00,357.198900547,72.6827508872,0.0,0.0,220.879908,53.238744,583.106039686,560.883499274,4.83426,17.3882804118
 03/24  20:00:00,369.113288245,72.6827508872,0.0,0.0,220.879908,53.238744,517.679097419,504.153970799,4.83426,8.69086662017
 03/24  21:00:00,117.587765155,0.0,0.0,0.0,43.513341876,52.539744,13.5257319386,0.0,4.83426,8.69147193865
 03/24  22:00:00,117.63692429,0.0,0.0,0.0,43.513341876,52.539744,13.4850166887,0.0,4.83426,8.65075668867
 03/24  23:00:00,118.643397877,0.0,0.0,0.0,43.513341876,52.539744,13.4722657393,0.0,4.83426,8.63800573928
 03/24  24:00:00,117.704743596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.730723506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.742999012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.757440929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.181332886,0.0,0.0,0.0,43.513341876,52.539744,13.4477821224,0.0,4.83426,8.61352212236
 03/25  05:00:00,118.133196424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.145653809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,109.058387691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.153390855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.235584476,0.0,0.0,0.0,43.513341876,52.539744,13.4561533696,0.0,4.83426,8.62189336958
 03/25  10:00:00,100.276912502,0.0,0.0,0.0,43.513341876,52.539744,22.3011587929,0.0,4.83426,17.4668987929
 03/25  11:00:00,101.13191685,0.0,0.0,0.0,43.513341876,52.539744,13.4978714487,0.0,4.83426,8.66361144866
 03/25  12:00:00,100.321652614,0.0,0.0,0.0,43.513341876,52.539744,13.4983418656,0.0,4.83426,8.66408186562
 03/25  13:00:00,100.42472878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,100.512011807,0.0,0.0,0.0,43.513341876,52.539744,13.4897293085,0.0,4.83426,8.65546930854
 03/25  15:00:00,100.493759144,0.0,0.0,0.0,43.513341876,52.539744,13.4892579783,0.0,4.83426,8.65499797831
 03/25  16:00:00,100.305342491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,100.294931167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,100.246228319,0.0,0.0,0.0,43.513341876,52.539744,13.4478935266,0.0,4.83426,8.61363352663
 03/25  19:00:00,106.607725749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.428354625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.192464444,0.0,0.0,0.0,43.513341876,52.539744,40.2041555412,0.0,4.83426,35.3698955412
 03/25  22:00:00,117.817461827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.656214493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.787078578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,117.796595142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.776074018,0.0,0.0,0.0,43.513341876,52.539744,13.4462539329,0.0,4.83426,8.61199393287
 03/26  03:00:00,117.762046241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.197644075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.189566342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,118.208678246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,109.080115181,0.0,0.0,0.0,43.513341876,52.539744,13.4478918567,0.0,4.83426,8.61363185672
 03/26  08:00:00,100.168640711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.290803331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.289042251,0.0,0.0,0.0,43.513341876,52.539744,22.2974527588,0.0,4.83426,17.4631927588
 03/26  11:00:00,101.103961998,0.0,0.0,0.0,43.513341876,52.539744,13.4976775819,0.0,4.83426,8.66341758187
 03/26  12:00:00,100.270022961,0.0,0.0,0.0,43.513341876,52.539744,13.4981296898,0.0,4.83426,8.66386968983
 03/26  13:00:00,100.379846878,0.0,0.0,0.0,43.513341876,52.539744,13.4975163107,0.0,4.83426,8.66325631074
