Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  14:00:00,100.434028796,0.0,0.0,0.0,43.513341876,52.539744,13.4893135856,0.0,4.83426,8.65505358562
 03/26  15:00:00,100.421882462,0.0,0.0,0.0,43.513341876,52.539744,13.4897562608,0.0,4.83426,8.65549626078
 03/26  16:00:00,100.22178451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,100.201938591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,100.186527325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,106.629352211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.504936017,0.0,0.0,0.0,43.513341876,52.539744,13.4478358325,0.0,4.83426,8.61357583253
 03/26  21:00:00,118.260711368,0.0,0.0,0.0,43.513341876,52.539744,31.3652960068,0.0,4.83426,26.5310360068
 03/26  22:00:00,117.873227134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.662837672,0.0,0.0,0.0,43.513341876,52.539744,13.447878761,0.0,4.83426,8.61361876099
 03/26  24:00:00,117.764712409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.764470952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.744915307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,117.730487233,0.0,0.0,0.0,43.513341876,52.539744,13.4558204672,0.0,4.83426,8.62156046723
 03/27  04:00:00,118.144091896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.104809146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,191.654784062,72.6827508872,0.0,0.0,43.513341876,53.238744,781.636995697,768.181076491,4.83426,8.62165920512
 03/27  07:00:00,357.314796132,72.6827508872,0.0,0.0,220.879908,53.238744,690.580327345,659.313707379,4.83426,26.432359966
 03/27  08:00:00,443.786405242,72.6827508872,0.00256832716542,0.0,220.879908,145.652643033,603.685368012,531.902787693,36.25695,35.5256303192
 03/27  09:00:00,443.848735255,72.6827508872,0.00328220805303,0.0,220.879908,145.652643033,602.362911612,521.141151883,36.25695,44.9648097286
 03/27  10:00:00,449.837820151,72.6827508872,0.00241985185084,0.0,220.879908,151.653867033,522.436224755,420.062207314,48.3426,54.0314174416
 03/27  11:00:00,450.790345748,72.7359215216,0.0,0.0,220.879908,151.653867033,417.552659271,314.946948204,48.3426,54.2631110678
 03/27  12:00:00,450.227281825,73.0805851274,0.0,0.0,220.879908,151.653867033,405.833071898,303.029514013,48.3426,54.4609578859
 03/27  13:00:00,444.917383094,73.7335376015,0.0,0.0,220.879908,145.652643033,409.91076344,322.064818149,24.1713,63.674645291
 03/27  14:00:00,445.103530568,73.9285181332,0.0,0.0,220.879908,145.652643033,436.194870868,367.035390002,24.1713,44.9881808658
 03/27  15:00:00,437.48623268,74.1674567636,0.0,0.0,220.879908,137.835547516,407.275904547,348.353987666,4.83426,54.0876568814
 03/27  16:00:00,431.075406064,72.8195129097,0.0,0.0,220.879908,133.019064,313.304881866,263.79830155,4.83426,44.6723203162
 03/27  17:00:00,351.147355362,72.6832473836,0.0,0.0,220.879908,53.238744,411.330171247,370.753732879,4.83426,35.7421783682
 03/27  18:00:00,351.140152422,72.6827508872,0.0,0.0,220.879908,53.238744,377.387615059,327.690925802,4.83426,44.8624292571
 03/27  19:00:00,357.521021823,72.6827508872,0.0,0.0,220.879908,53.238744,372.964869361,350.743846156,4.83426,17.3867632055
 03/27  20:00:00,369.543504541,72.6827508872,0.0,0.0,220.879908,53.238744,567.388187744,553.863567806,4.83426,8.69035993766
 03/27  21:00:00,117.841002383,0.0,0.0,0.0,43.513341876,52.539744,13.5251920217,0.0,4.83426,8.69093202166
 03/27  22:00:00,117.59160198,0.0,0.0,0.0,43.513341876,52.539744,13.4845014314,0.0,4.83426,8.65024143142
 03/27  23:00:00,118.630037131,0.0,0.0,0.0,43.513341876,52.539744,13.472190521,0.0,4.83426,8.63793052099
 03/27  24:00:00,117.650512155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.655988088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.659355695,0.0,0.0,0.0,43.513341876,52.539744,13.4559571488,0.0,4.83426,8.62169714885
 03/28  03:00:00,117.653656051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.769952902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.449032012,0.0,0.0,0.0,43.513341876,52.539744,13.456042173,0.0,4.83426,8.621782173
 03/28  06:00:00,192.542450678,72.6827508872,0.00156205073766,0.0,43.513341876,53.238744,1093.47992129,1088.62566129,4.83426,0.02
 03/28  07:00:00,357.480322937,72.6827508872,0.0,0.0,220.879908,53.238744,972.455974163,941.192997715,4.83426,26.4287164482
 03/28  08:00:00,443.943042735,72.6827508872,0.00214828861893,0.0,220.879908,145.652643033,863.388983582,791.607684387,36.25695,35.5243491951
 03/28  09:00:00,443.95571966,72.6827508872,0.00284952683252,0.0,220.879908,145.652643033,795.988180101,714.777800238,36.25695,44.9534298635
 03/28  10:00:00,449.943881578,72.6827508872,0.00200251663075,0.0,220.879908,151.653867033,770.323424088,667.943878322,48.3426,54.0369457665
 03/28  11:00:00,450.87821191,72.7081219051,0.0,0.0,220.879908,151.653867033,676.518050462,573.907438127,48.3426,54.2680123353
 03/28  12:00:00,449.983179932,72.7897404506,0.0,0.0,220.879908,151.653867033,591.999234101,489.190006803,48.3426,54.466627298
 03/28  13:00:00,444.238661194,73.0258736992,0.0,0.0,220.879908,145.652643033,570.927416082,483.096296214,24.1713,63.6598198676
 03/28  14:00:00,444.792096474,73.6011658306,0.0,0.0,220.879908,145.652643033,502.328904607,433.181664096,24.1713,44.9759405119
 03/28  15:00:00,438.007183637,74.6982832514,0.0,0.0,220.879908,137.835547516,309.758128545,250.833063838,4.83426,54.0908047075
 03/28  16:00:00,468.365003083,73.2446276886,36.2076055653,0.0,220.879908,133.019064,90.261314525,40.756939901,4.83426,44.670114624
 03/28  17:00:00,374.558164046,72.7704350744,22.860730393,0.0,220.879908,53.238744,140.838040498,100.267531032,4.83426,35.7362494661
 03/28  18:00:00,351.231356604,72.769581819,0.0,0.0,220.879908,53.238744,239.062639116,180.398240089,4.83426,53.8301390267
 03/28  19:00:00,357.155287678,72.7390000959,0.0,0.0,220.879908,53.238744,309.365687555,295.830007866,4.83426,8.70141968937
 03/28  20:00:00,369.076507777,72.705373558,0.0,0.0,220.879908,53.238744,387.347531799,373.822201841,4.83426,8.69106995838
 03/28  21:00:00,117.63899395,0.0,0.0,0.0,43.513341876,52.539744,22.1946354336,0.0,4.83426,17.3603754336
 03/28  22:00:00,117.728193658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.701907682,0.0,0.0,0.0,43.513341876,52.539744,13.4722882779,0.0,4.83426,8.63802827791
 03/28  24:00:00,117.77523961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.767684523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.762170321,0.0,0.0,0.0,43.513341876,52.539744,13.4559721113,0.0,4.83426,8.62171211126
 03/29  03:00:00,117.757027645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.167838358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,118.168607072,0.0,0.0,0.0,43.513341876,52.539744,13.455674386,0.0,4.83426,8.62141438596
 03/29  06:00:00,191.529842036,72.6827508872,0.0,0.0,43.513341876,53.238744,576.288534153,571.434274153,4.83426,0.02
 03/29  07:00:00,357.226067162,72.6827508872,0.0,0.0,220.879908,53.238744,557.706998206,526.443811409,4.83426,26.4289267969
 03/29  08:00:00,443.735932842,72.6827508872,0.00221283582177,0.0,220.879908,145.652643033,515.881419585,444.10181306,36.25695,35.5226565249
 03/29  09:00:00,443.856545522,72.7266065616,0.00296497722206,0.0,220.879908,145.652643033,526.550990488,436.584348624,36.25695,53.709691864
 03/29  10:00:00,449.996858072,72.8356609466,0.00229268479579,0.0,220.879908,151.653867033,523.520326562,429.919095459,48.3426,45.2586311035
 03/29  11:00:00,451.049562961,72.9761922168,0.0,0.0,220.879908,151.653867033,498.750251192,396.142472025,48.3426,54.2651791675
 03/29  12:00:00,450.441623474,73.2780254225,0.0,0.0,220.879908,151.653867033,449.123946925,346.31808116,48.3426,54.4632657656
 03/29  13:00:00,444.602824797,73.4073241931,0.0,0.0,220.879908,145.652643033,430.10587918,342.291829008,24.1713,63.6427501727
 03/29  14:00:00,444.84843618,73.6744485055,0.0,0.0,220.879908,145.652643033,364.910304335,295.768641929,24.1713,44.970362406
 03/29  15:00:00,437.242348161,73.9327846275,0.0,0.0,220.879908,137.835547516,314.431264796,255.510503483,4.83426,54.0865013123
 03/29  16:00:00,430.987755736,72.7259378732,0.0,0.0,220.879908,133.019064,258.046834054,208.545875752,4.83426,44.6666983022
 03/29  17:00:00,351.154546772,72.6827508872,0.0,0.0,220.879908,53.238744,354.630128421,314.063541166,4.83426,35.7323272549
 03/29  18:00:00,351.176300496,72.6827508872,0.0,0.0,220.879908,53.238744,423.839948893,365.180866374,4.83426,53.8248225197
 03/29  19:00:00,357.563433189,72.6827508872,0.0,0.0,220.879908,53.238744,420.615557678,407.077536993,4.83426,8.70376068526
 03/29  20:00:00,369.48481291,72.6827508872,0.0,0.0,220.879908,53.238744,429.878019923,416.352981051,4.83426,8.69077887154
 03/29  21:00:00,117.942653043,0.0,0.0,0.0,43.513341876,52.539744,22.1959555763,0.0,4.83426,17.3616955763
 03/29  22:00:00,117.681542658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,118.66700695,0.0,0.0,0.0,43.513341876,52.539744,13.4720634144,0.0,4.83426,8.63780341435
 03/29  24:00:00,117.719043854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.725789848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.72789741,0.0,0.0,0.0,43.513341876,52.539744,13.4557666282,0.0,4.83426,8.62150662821
 03/30  03:00:00,117.711610454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.124465568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.077274557,0.0,0.0,0.0,43.513341876,52.539744,13.4558262639,0.0,4.83426,8.62156626388
 03/30  06:00:00,191.844135224,72.6827508872,0.00161351327951,0.0,43.513341876,53.238744,1098.62521002,1093.77095002,4.83426,0.02
 03/30  07:00:00,357.422630268,72.6827508872,0.0,0.0,220.879908,53.238744,922.455143769,891.193993627,4.83426,26.4268901419
 03/30  08:00:00,443.824546082,72.6827508872,0.0022080278887,0.0,220.879908,145.652643033,732.448923861,660.67154563,36.25695,35.520428231
 03/30  09:00:00,443.847439756,72.6827508872,0.00306323946691,0.0,220.879908,145.652643033,642.958154738,561.755008449,36.25695,44.9461962893
 03/30  10:00:00,449.853594322,72.6827508872,0.00216628128545,0.0,220.879908,151.653867033,623.604292616,521.234268712,48.3426,54.0274239039
 03/30  11:00:00,450.774604394,72.6827508872,0.0,0.0,220.879908,151.653867033,585.32153949,482.722692089,48.3426,54.256247401
 03/30  12:00:00,449.861565523,72.6890101351,0.0,0.0,220.879908,151.653867033,578.151445467,475.356050049,48.3426,54.4527954184
 03/30  13:00:00,443.893237061,72.6922542188,0.0,0.0,220.879908,145.652643033,592.240631064,504.426721995,24.1713,63.6426090682
 03/30  14:00:00,443.962813122,72.7720796125,0.0,0.0,220.879908,145.652643033,571.726373757,502.586252873,24.1713,44.9688208835
 03/30  15:00:00,436.281054102,72.9490042825,0.0,0.0,220.879908,137.835547516,509.230919957,450.320940692,4.83426,54.0757192655
 03/30  16:00:00,430.954067341,72.6827508872,0.0,0.0,220.879908,133.019064,382.046818831,332.551898856,4.83426,44.6606599752
 03/30  17:00:00,351.171934331,72.6827508872,0.0,0.0,220.879908,53.238744,446.863647303,406.294998842,4.83426,35.7343884606
 03/30  18:00:00,351.223900167,72.6827508872,0.0,0.0,220.879908,53.238744,549.384517896,499.699978769,4.83426,44.8502791266
 03/30  19:00:00,357.642021617,72.6827508872,0.0,0.0,220.879908,53.238744,605.146766849,582.927041757,4.83426,17.3854650916
 03/30  20:00:00,369.563395657,72.6827508872,0.0,0.0,220.879908,53.238744,602.573625645,589.048126929,4.83426,8.69123871687
 03/30  21:00:00,117.882367591,0.0,0.0,0.0,43.513341876,52.539744,13.5245161796,0.0,4.83426,8.69025617963
 03/30  22:00:00,117.649631952,0.0,0.0,0.0,43.513341876,52.539744,13.4840248023,0.0,4.83426,8.64976480229
 03/30  23:00:00,118.642223925,0.0,0.0,0.0,43.513341876,52.539744,13.4717481,0.0,4.83426,8.63748810003
 03/30  24:00:00,117.680710227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.677996394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.670662145,0.0,0.0,0.0,43.513341876,52.539744,13.4559399208,0.0,4.83426,8.62167992078
 03/31  03:00:00,117.666079412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.782876781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.448610678,0.0,0.0,0.0,43.513341876,52.539744,13.455618414,0.0,4.83426,8.62135841396
 03/31  06:00:00,192.597639069,72.6827508872,0.0,0.0,43.513341876,53.238744,1112.88558429,1108.03132429,4.83426,0.02
 03/31  07:00:00,357.487202662,72.6827508872,0.0,0.0,220.879908,53.238744,1000.01672927,968.750775223,4.83426,26.431694046
 03/31  08:00:00,443.863679121,72.6827508872,0.00197067878064,0.0,220.879908,145.652643033,821.9121835,750.140700781,36.25695,35.5145327198
 03/31  09:00:00,443.942548436,72.6827508872,0.0025516303351,0.0,220.879908,145.652643033,812.689507959,731.48909683,36.25695,44.9434611289
 03/31  10:00:00,450.140513619,72.6827508872,0.00150973345538,0.0,220.879908,151.653867033,980.014886952,877.657647592,48.3426,54.0146393594
 03/31  11:00:00,451.14484765,72.6827508872,0.0,0.0,220.879908,151.653867033,938.027729113,835.442244629,48.3426,54.2428844839
 03/31  12:00:00,450.107064447,72.6827508872,0.0,0.0,220.879908,151.653867033,880.339318839,777.559577761,48.3426,54.4371410775
 03/31  13:00:00,444.135812401,72.6827508872,0.0,0.0,220.879908,145.652643033,888.545447533,800.730912863,24.1713,63.6432346694
 03/31  14:00:00,444.218298277,72.6827508872,0.0,0.0,220.879908,145.652643033,922.284373852,853.143654616,24.1713,44.9694192361
 03/31  15:00:00,436.430405466,72.6827508872,0.0,0.0,220.879908,137.835547516,891.690851666,832.792828098,4.83426,54.0637635674
 03/31  16:00:00,431.371613862,72.6827508872,0.0,0.0,220.879908,133.019064,749.845323484,709.284088843,4.83426,35.7269746407
 03/31  17:00:00,351.711956567,72.6827508872,0.0,0.0,220.879908,53.238744,891.800773022,842.30811343,4.83426,44.6583995922
 03/31  18:00:00,351.816054297,72.6827508872,0.0,0.0,220.879908,53.238744,925.240393137,875.556653681,4.83426,44.8494794556
 03/31  19:00:00,354.7721379,72.6827508872,0.0,0.0,220.879908,53.238744,898.617307645,876.398113794,4.83426,17.3849338506
 03/31  20:00:00,369.880111896,72.6827508872,0.0,0.0,220.879908,53.238744,959.117649619,945.592656206,4.83426,8.6907334136
 03/31  21:00:00,117.404434242,0.0,0.0,0.0,43.513341876,52.539744,13.5240073137,0.0,4.83426,8.68974731369
 03/31  22:00:00,117.494966011,0.0,0.0,0.0,43.513341876,52.539744,13.4837379255,0.0,4.83426,8.64947792546
 03/31  23:00:00,118.567148456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.544335068,0.0,0.0,0.0,43.513341876,52.539744,13.4558360928,0.0,4.83426,8.62157609278
 04/01  01:00:00,117.539529005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.522728378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.510081455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,117.931205014,0.0,0.0,0.0,43.513341876,52.539744,13.447780844,0.0,4.83426,8.61352084403
 04/01  05:00:00,117.896376274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,117.918423332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,102.85008111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,99.8643475207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,99.9116973026,0.0,0.0,0.0,43.513341876,52.539744,13.4557588755,0.0,4.83426,8.6214988755
 04/01  10:00:00,99.932730369,0.0,0.0,0.0,43.513341876,52.539744,22.294928777,0.0,4.83426,17.460668777
 04/01  11:00:00,100.864271771,0.0,0.0,0.0,43.513341876,52.539744,13.4968934327,0.0,4.83426,8.6626334327
 04/01  12:00:00,99.9239766604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,100.028452028,0.0,0.0,0.0,43.513341876,52.539744,13.4891014932,0.0,4.83426,8.65484149319
 04/01  14:00:00,100.081080216,0.0,0.0,0.0,43.513341876,52.539744,13.488537552,0.0,4.83426,8.65427755205
 04/01  15:00:00,100.065343211,0.0,0.0,0.0,43.513341876,52.539744,13.4888895266,0.0,4.83426,8.65462952664
 04/01  16:00:00,99.851709503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,99.8331039149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,99.816063101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,103.186118747,0.0,0.0,0.0,43.513341876,52.539744,13.4476226162,0.0,4.83426,8.61336261617
 04/01  20:00:00,118.04571741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,117.818035124,0.0,0.0,0.0,43.513341876,52.539744,31.3554004671,0.0,4.83426,26.5211404671
 04/01  22:00:00,117.460905547,0.0,0.0,0.0,43.513341876,52.539744,13.4477998699,0.0,4.83426,8.6135398699
 04/01  23:00:00,118.445182118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.447259225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,121.082380366,3.63283268069,0.0,0.0,43.513341876,52.539744,6.27615971751,1.42189971751,4.83426,0.02
 04/02  02:00:00,122.483251156,5.03513160695,0.0,0.0,43.513341876,52.539744,7.3124551245,2.4581951245,4.83426,0.02
 04/02  03:00:00,124.643981163,7.19846622243,0.0,0.0,43.513341876,52.539744,18.4481607356,5.00039628008,4.83426,8.61350445554
 04/02  04:00:00,126.083638914,8.20549254382,0.0,0.0,43.513341876,52.539744,10.1263377256,5.27207772565,4.83426,0.02
 04/02  05:00:00,127.031712462,9.17994180798,0.0,0.0,43.513341876,52.539744,14.3982117187,9.54395171867,4.83426,0.02
 04/02  06:00:00,128.470981776,10.5832632465,0.0,0.0,43.513341876,52.539744,17.2759467417,12.4216867417,4.83426,0.02
 04/02  07:00:00,108.417923819,5.613285754,0.0,0.0,43.513341876,52.539744,14.2565544123,9.40229441233,4.83426,0.02
 04/02  08:00:00,108.02693237,8.20549254382,0.0,0.0,43.513341876,52.539744,23.4469419302,9.99109745502,4.83426,8.62158447523
 04/02  09:00:00,103.872714427,4.02810528556,0.0,0.0,43.513341876,52.539744,12.9817300642,8.12747006417,4.83426,0.02
 04/02  10:00:00,104.905208244,5.03513160695,0.0,0.0,43.513341876,52.539744,32.4743313135,10.1805076092,4.83426,17.4595637044
 04/02  11:00:00,103.818346697,3.02107896417,0.0,0.0,43.513341876,52.539744,18.3604834406,4.863784322,4.83426,8.66243911865
 04/02  12:00:00,102.869022597,3.02107896417,0.0,0.0,43.513341876,52.539744,16.5175378988,3.02049409125,4.83426,8.66278380759
 04/02  13:00:00,99.9288689919,0.0,0.0,0.0,43.513341876,52.539744,13.4963440572,0.0,4.83426,8.66208405717
 04/02  14:00:00,99.9644597373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,99.9512796286,0.0,0.0,0.0,43.513341876,52.539744,13.4888022278,0.0,4.83426,8.6545422278
 04/02  16:00:00,99.7578414927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,99.7356248964,0.0,0.0,0.0,43.513341876,52.539744,13.4460688129,0.0,4.83426,8.61180881291
 04/02  18:00:00,99.7169306431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,103.108648108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,117.987355611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,120.943954593,3.17388874132,0.0,0.0,43.513341876,52.539744,42.8860511636,2.69499550323,4.83426,35.3567956604
 04/02  22:00:00,121.766346115,4.33831124178,0.0,0.0,43.513341876,52.539744,10.4858362946,5.63157629457,4.83426,0.02
 04/02  23:00:00,122.792708656,4.37651546815,0.0,0.0,43.513341876,52.539744,12.8529057334,7.99864573341,4.83426,0.02
 04/02  24:00:00,122.12271428,4.68672142436,0.0,0.0,43.513341876,52.539744,16.9658857595,12.1116257595,4.83426,0.02
 04/03  01:00:00,121.81242694,4.37651546815,0.0,0.0,43.513341876,52.539744,29.2373936638,15.7816120614,4.83426,8.62152160246
 04/03  02:00:00,122.126621469,4.68672142436,0.0,0.0,43.513341876,52.539744,26.5923480944,21.7380880944,4.83426,0.02
 04/03  03:00:00,124.599217758,7.15058128791,0.0,0.0,43.513341876,52.539744,31.8258785596,26.9716185596,4.83426,0.02
 04/03  04:00:00,125.738042897,7.85708236123,0.0,0.0,43.513341876,52.539744,48.8256084119,35.3700699849,4.83426,8.62127842703
 04/03  05:00:00,127.31526568,9.44909296714,0.0,0.0,43.513341876,52.539744,51.097687021,46.243427021,4.83426,0.02
 04/03  06:00:00,196.062358497,72.6827508872,0.0,0.0,43.513341876,53.238744,2410.70315147,2405.84889147,4.83426,0.02
 04/03  07:00:00,356.283440196,72.6827508872,0.0,0.0,220.879908,53.238744,1641.38801365,1610.1303601,4.83426,26.4233935555
 04/03  08:00:00,444.854022025,72.6827508872,0.00250542799162,0.0,220.879908,145.652643033,1335.9491469,1264.18886239,36.25695,35.5033345173
 04/03  09:00:00,444.666865209,72.6827508872,0.00210073626882,0.0,220.879908,145.652643033,1236.25019425,1150.34656158,36.25695,49.6466826716
 04/03  10:00:00,450.215461251,72.6827508872,0.00162781571464,0.0,220.879908,151.653867033,1016.45371925,918.834594551,48.3426,49.2765247015
 04/03  11:00:00,450.936291735,72.6827508872,0.0,0.0,220.879908,151.653867033,834.11955494,731.547186965,48.3426,54.2297679747
 04/03  12:00:00,449.836629379,72.6827508872,0.0,0.0,220.879908,151.653867033,670.469000608,567.704654639,48.3426,54.421745969
 04/03  13:00:00,443.797682545,72.6827508872,0.0,0.0,220.879908,145.652643033,538.380863379,450.590813382,24.1713,63.6187499971
 04/03  14:00:00,443.771346152,72.6848770866,0.0,0.0,220.879908,145.652643033,422.574764405,353.448051776,24.1713,44.9554126296
 04/03  15:00:00,436.001147037,72.7766559784,0.0,0.0,220.879908,137.835547516,320.995626338,262.118368176,4.83426,54.0429981619
 04/03  16:00:00,430.850259581,72.6827508872,0.0,0.0,220.879908,133.019064,207.26865199,166.716172455,4.83426,35.718219535
 04/03  17:00:00,351.052452211,72.6827508872,0.0,0.0,220.879908,53.238744,301.146656289,251.669437236,4.83426,44.6429590524
 04/03  18:00:00,351.076609607,72.6827508872,0.0,0.0,220.879908,53.238744,375.270936722,325.598790139,4.83426,44.8378865829
 04/03  19:00:00,354.543607848,72.6827508872,0.0,0.0,220.879908,53.238744,514.432707251,500.895747248,4.83426,8.70270000281
 04/03  20:00:00,369.572376651,72.6827508872,0.0,0.0,220.879908,53.238744,676.53828193,654.344712988,4.83426,17.3593089417
 04/03  21:00:00,117.769057586,0.0,0.0,0.0,43.513341876,52.539744,13.523860505,0.0,4.83426,8.68960050497
 04/03  22:00:00,117.526407568,0.0,0.0,0.0,43.513341876,52.539744,13.4839782343,0.0,4.83426,8.64971823427
 04/03  23:00:00,118.570472211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,117.567116983,0.0,0.0,0.0,43.513341876,52.539744,13.4556456747,0.0,4.83426,8.62138567471
 04/04  01:00:00,117.566617856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.548487857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.545099061,0.0,0.0,0.0,43.513341876,52.539744,13.455627802,0.0,4.83426,8.621367802
 04/04  04:00:00,119.66135418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.318684259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,193.837749064,72.6827508872,0.0,0.0,43.513341876,53.238744,1665.4834915,1660.6292315,4.83426,0.02
 04/04  07:00:00,355.515468974,72.6827508872,0.0,0.0,220.879908,53.238744,1407.60845447,1370.81167695,4.83426,31.9625175214
 04/04  08:00:00,444.892467999,72.6827508872,0.00160873024377,0.0,220.879908,145.652643033,1215.90424441,1149.7262444,36.25695,29.9210500108
 04/04  09:00:00,444.953574287,72.6827508872,0.00200406821098,0.0,220.879908,145.652643033,1188.58418849,1098.41250359,36.25695,53.9147348952
 04/04  10:00:00,451.118490995,72.6827508872,0.00132499505617,0.0,220.879908,151.653867033,1208.37619784,1115.03346886,48.3426,45.0001289855
 04/04  11:00:00,452.246613531,72.6827508872,0.0,0.0,220.879908,151.653867033,1182.40012909,1079.82430067,48.3426,54.2332284154
 04/04  12:00:00,451.232621575,72.6827508872,0.0,0.0,220.879908,151.653867033,1163.58579889,1060.81756586,48.3426,54.4256330233
 04/04  13:00:00,445.103749051,72.6827508872,0.0,0.0,220.879908,145.652643033,1152.7310956,1064.96575091,24.1713,63.5940446919
 04/04  14:00:00,444.986462772,72.6827508872,0.0,0.0,220.879908,145.652643033,1118.61262472,1049.49445602,24.1713,44.9468687032
 04/04  15:00:00,437.486299088,72.6827508872,0.0,0.0,220.879908,137.835547516,1113.20106653,1054.32264383,4.83426,54.0441627083
 04/04  16:00:00,433.175548581,72.6827508872,0.0,0.0,220.879908,133.019064,1057.88290986,1017.33065089,4.83426,35.7179989677
 04/04  17:00:00,353.493003195,72.6827508872,0.0,0.0,220.879908,53.238744,1186.94199785,1137.46825727,4.83426,44.6394805871
 04/04  18:00:00,353.498432847,72.6827508872,0.0,0.0,220.879908,53.238744,1213.42168577,1163.75511083,4.83426,44.8323149327
 04/04  19:00:00,356.459357868,72.6827508872,0.0,0.0,220.879908,53.238744,1220.1642604,1197.94678754,4.83426,17.38321286
 04/04  20:00:00,371.397935515,72.6827508872,0.0,0.0,220.879908,53.238744,1272.13463677,1258.61048745,4.83426,8.68988931477
 04/04  21:00:00,117.312990345,0.0,0.0,0.0,43.513341876,52.539744,13.5224717986,0.0,4.83426,8.68821179863
 04/04  22:00:00,117.422775548,0.0,0.0,0.0,43.513341876,52.539744,13.4839629147,0.0,4.83426,8.64970291467
 04/04  23:00:00,118.526850221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.492548207,0.0,0.0,0.0,43.513341876,52.539744,13.4554117275,0.0,4.83426,8.62115172746
 04/05  01:00:00,117.501731411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,118.542400127,1.04523054776,0.0,0.0,43.513341876,52.539744,5.05968414861,0.205424148613,4.83426,0.02
 04/05  03:00:00,118.535458968,1.04523054776,0.0,0.0,43.513341876,52.539744,13.6651122688,0.210701481655,4.83426,8.62015078712
 04/05  04:00:00,120.983254364,3.06539502153,0.0,0.0,43.513341876,52.539744,5.57322598923,0.718965989233,4.83426,0.02
 04/05  05:00:00,121.581618445,3.69599162719,0.0,0.0,43.513341876,52.539744,5.87237203543,1.01811203543,4.83426,0.02
 04/05  06:00:00,194.948634819,72.6827508872,0.0,0.0,43.513341876,53.238744,2081.25397384,2067.79968053,4.83426,8.6200333051
 04/05  07:00:00,356.878770397,72.6827508872,0.0,0.0,220.879908,53.238744,1861.82021308,1830.56951063,4.83426,26.4164424542
 04/05  08:00:00,446.127222036,72.6827508872,0.0,0.0,220.879908,145.652643033,1560.06040762,1488.30374846,36.25695,35.4997091639
 04/05  09:00:00,446.172579357,72.6827508872,0.00167654717123,0.0,220.879908,145.652643033,1401.08892364,1319.90194354,36.25695,44.9300301044
 04/05  10:00:00,451.953424058,72.6827508872,0.00110216726466,0.0,220.879908,151.653867033,1276.62778336,1183.29740935,48.3426,44.9877740121
 04/05  11:00:00,452.030333914,72.6827508872,0.0,0.0,220.879908,151.653867033,1102.65458173,1000.07996775,48.3426,54.2320139812
 04/05  12:00:00,450.526227566,72.7051597836,0.0,0.0,220.879908,151.653867033,1001.54439373,889.974348968,48.3426,63.2274447578
 04/05  13:00:00,444.646685514,72.9371606231,0.0,0.0,220.879908,145.652643033,942.588839011,863.652935384,24.1713,54.7646036269
 04/05  14:00:00,444.828205591,73.2887686985,0.0,0.0,220.879908,145.652643033,859.097163059,789.98203748,24.1713,44.9438255786
 04/05  15:00:00,437.100723643,73.4441986069,0.0,0.0,220.879908,137.835547516,796.111495964,737.236573583,4.83426,54.040662381
 04/05  16:00:00,431.334185183,72.7186885956,0.0,0.0,220.879908,133.019064,700.663192669,654.385725644,4.83426,41.4432070257
 04/05  17:00:00,351.612396291,72.6827508872,0.0,0.0,220.879908,53.238744,818.821637512,775.082975791,4.83426,38.9044017214
 04/05  18:00:00,351.832304641,72.6827508872,0.0,0.0,220.879908,53.238744,903.435729352,853.772619876,4.83426,44.8288494768
 04/05  19:00:00,356.042197721,72.6827508872,0.0,0.0,220.879908,53.238744,1046.93001423,1024.71265394,4.83426,17.3831002897
 04/05  20:00:00,371.761961269,72.6827508872,0.0,0.0,220.879908,53.238744,1135.57693817,1122.05283327,4.83426,8.68984489698
 04/05  21:00:00,117.62825012,0.0,0.0,0.0,43.513341876,52.539744,13.5230574467,0.0,4.83426,8.68879744668
 04/05  22:00:00,117.427488405,0.0,0.0,0.0,43.513341876,52.539744,13.4831519984,0.0,4.83426,8.64889199839
 04/05  23:00:00,118.541624393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.502820481,0.0,0.0,0.0,43.513341876,52.539744,13.4554783062,0.0,4.83426,8.62121830624
 04/06  01:00:00,117.514868567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.510602423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.5024223,0.0,0.0,0.0,43.513341876,52.539744,13.4554351847,0.0,4.83426,8.62117518466
 04/06  04:00:00,119.390210323,1.46444030847,0.0,0.0,43.513341876,52.539744,5.14300036749,0.288740367487,4.83426,0.02
 04/06  05:00:00,122.306915266,4.41038645657,0.0,0.0,43.513341876,52.539744,5.72966925876,0.875409258757,4.83426,0.02
 04/06  06:00:00,194.922787665,72.6827508872,0.0,0.0,43.513341876,53.238744,2261.14046857,2247.68506718,4.83426,8.62114139203
 04/06  07:00:00,356.87179481,72.6827508872,0.0,0.0,220.879908,53.238744,1981.73900534,1950.48976467,4.83426,26.4149806716
 04/06  08:00:00,446.11678798,72.6827508872,0.0,0.0,220.879908,145.652643033,1615.65702672,1543.90319186,36.25695,35.4968848596
 04/06  09:00:00,446.153298135,72.6827508872,0.00158808677082,0.0,220.879908,145.652643033,1418.98323683,1337.80155677,36.25695,44.9247300636
 04/06  10:00:00,451.950158302,72.6827508872,0.00119687880987,0.0,220.879908,151.653867033,1294.71626853,1201.38900115,48.3426,44.9846673808
 04/06  11:00:00,452.194429143,72.6827508872,0.0,0.0,220.879908,151.653867033,1158.77885149,1056.21257009,48.3426,54.2236814018
 04/06  12:00:00,450.487563676,72.6827508872,0.0,0.0,220.879908,151.653867033,1001.9812611,899.224529823,48.3426,54.4141312762
 04/06  13:00:00,444.298226959,72.6929791042,0.0,0.0,220.879908,145.652643033,946.070630352,858.323519329,24.1713,63.5758110237
 04/06  14:00:00,444.356474743,72.6993561102,0.0,0.0,220.879908,145.652643033,963.571650926,894.462606901,24.1713,44.9377440248
 04/06  15:00:00,436.542183624,72.7082082652,0.0,0.0,220.879908,137.835547516,917.997384436,859.132193481,4.83426,54.030930955
 04/06  16:00:00,431.620827365,72.6827508872,0.0,0.0,220.879908,133.019064,831.271540166,790.72744587,4.83426,35.709834296
 04/06  17:00:00,351.970091997,72.6827508872,0.0,0.0,220.879908,53.238744,950.983232381,901.515291753,4.83426,44.6336806281
 04/06  18:00:00,352.444507042,72.6827508872,0.0,0.0,220.879908,53.238744,1055.35192239,1005.69789113,4.83426,44.8197712602
 04/06  19:00:00,356.790604548,72.6827508872,0.0,0.0,220.879908,53.238744,1148.04288981,1134.50805939,4.83426,8.700570412
 04/06  20:00:00,371.776428419,72.6827508872,0.0,0.0,220.879908,53.238744,1260.34298905,1238.15025958,4.83426,17.3584694669
 04/06  21:00:00,117.616030131,0.0,0.0,0.0,43.513341876,52.539744,13.5233783649,0.0,4.83426,8.6891183649
 04/06  22:00:00,117.419110511,0.0,0.0,0.0,43.513341876,52.539744,13.4837197909,0.0,4.83426,8.64945979087
 04/06  23:00:00,118.531524372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.489651695,0.0,0.0,0.0,43.513341876,52.539744,13.4555320741,0.0,4.83426,8.62127207407
 04/07  01:00:00,118.547278272,1.04523054776,0.0,0.0,43.513341876,52.539744,5.06163694094,0.207376940938,4.83426,0.02
 04/07  02:00:00,120.074370685,2.57486155973,0.0,0.0,43.513341876,52.539744,5.49018670837,0.635926708369,4.83426,0.02
 04/07  03:00:00,121.873764647,4.37651546815,0.0,0.0,43.513341876,52.539744,14.8316711848,1.37607406439,4.83426,8.62133712039
 04/07  04:00:00,126.94633558,7.32868887176,0.0,0.0,43.513341876,52.539744,8.41516425418,3.56090425418,4.83426,0.02
 04/07  05:00:00,129.209996751,9.92464710767,0.0,0.0,43.513341876,52.539744,10.4839982169,5.62973821686,4.83426,0.02
 04/07  06:00:00,196.183178327,72.6827508872,0.0,0.0,43.513341876,53.238744,2506.70897831,2501.85471831,4.83426,0.02
 04/07  07:00:00,354.038057218,72.6827508872,0.0,0.0,220.879908,53.238744,2108.42617192,2077.17118483,4.83426,26.4207270877
 04/07  08:00:00,446.157027183,72.6827508872,0.0,0.0,220.879908,145.652643033,1688.07604092,1616.32110364,36.25695,35.4979872827
 04/07  09:00:00,446.178838477,72.6827508872,0.00180698379833,0.0,220.879908,145.652643033,1470.04889236,1379.89794098,36.25695,53.8940013779
 04/07  10:00:00,452.1578975,72.6827508872,0.00109489222702,0.0,220.879908,151.653867033,1351.99031061,1258.65998528,48.3426,44.9877253316
 04/07  11:00:00,452.529484144,72.6827508872,0.0,0.0,220.879908,151.653867033,1210.22454476,1107.67527474,48.3426,54.2066700134
 04/07  12:00:00,451.158773315,72.6827508872,0.0,0.0,220.879908,151.653867033,1163.7632957,1061.02596946,48.3426,54.3947262388
 04/07  13:00:00,445.031882332,72.6856148682,0.0,0.0,220.879908,145.652643033,1135.54300272,1047.78607588,24.1713,63.5856268403
 04/07  14:00:00,445.271868396,72.6827508872,0.0,0.0,220.879908,145.652643033,1165.22837114,1096.1182082,24.1713,44.9388629315
 04/07  15:00:00,437.049690568,72.7100442711,0.0,0.0,220.879908,137.835547516,1002.098521,943.248173998,4.83426,54.0160869996
 04/07  16:00:00,432.671088353,72.6827508872,0.0,0.0,220.879908,133.019064,1016.94863286,976.410240346,4.83426,35.7041325111
 04/07  17:00:00,353.476416024,72.6827508872,0.0,0.0,220.879908,53.238744,1162.81463943,1113.35402739,4.83426,44.6263520379
 04/07  18:00:00,353.487304671,72.6827508872,0.0,0.0,220.879908,53.238744,1194.07238601,1144.42276833,4.83426,44.8153576805
 04/07  19:00:00,356.45962775,72.6827508872,0.0,0.0,220.879908,53.238744,1242.00587282,1228.47024459,4.83426,8.701368231
 04/07  20:00:00,371.39719602,72.6827508872,0.0,0.0,220.879908,53.238744,1290.44769219,1276.92473748,4.83426,8.68869470953
 04/07  21:00:00,117.307021516,0.0,0.0,0.0,43.513341876,52.539744,22.1935266366,0.0,4.83426,17.3592666366
 04/07  22:00:00,117.417048266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.526349071,0.0,0.0,0.0,43.513341876,52.539744,13.4714436786,0.0,4.83426,8.63718367865
 04/07  24:00:00,117.835035601,0.348410182587,0.0,0.0,43.513341876,52.539744,4.96207230535,0.107812305348,4.83426,0.02
 04/08  01:00:00,119.237273647,1.74205091293,0.0,0.0,43.513341876,52.539744,5.22393460836,0.369674608362,4.83426,0.02
 04/08  02:00:00,121.300353424,3.80703777199,0.0,0.0,43.513341876,52.539744,14.6169750781,1.16938633604,4.83426,8.61332874207
 04/08  03:00:00,122.525711184,5.03513160695,0.0,0.0,43.513341876,52.539744,6.92064381881,2.06638381881,4.83426,0.02
 04/08  04:00:00,126.703098004,8.78364669087,0.0,0.0,43.513341876,52.539744,9.3748343384,4.5205743384,4.83426,0.02
 04/08  05:00:00,126.892824247,8.99808277804,0.0,0.0,43.513341876,52.539744,12.350378699,7.496118699,4.83426,0.02
 04/08  06:00:00,126.314946675,8.38735157376,0.0,0.0,43.513341876,52.539744,14.8838598886,10.0295998886,4.83426,0.02
 04/08  07:00:00,109.6507913,9.79067301226,0.0,0.0,43.513341876,52.539744,20.5854181967,7.13798468468,4.83426,8.61317351198
 04/08  08:00:00,103.887847218,4.02810528556,0.0,0.0,43.513341876,52.539744,11.6431816278,6.78892162775,4.83426,0.02
 04/08  09:00:00,104.930603793,5.03513160695,0.0,0.0,43.513341876,52.539744,11.8942334609,7.03997346095,4.83426,0.02
 04/08  10:00:00,103.920507518,4.02810528556,0.0,0.0,43.513341876,52.539744,27.4590620591,5.16689610676,4.83426,17.4579059523
 04/08  11:00:00,105.356712827,4.53161844625,0.0,0.0,43.513341876,52.539744,17.1561548625,3.65974607866,4.83426,8.66214878385
 04/08  12:00:00,100.855654749,1.04523054776,0.0,0.0,43.513341876,52.539744,14.1409278805,0.64461635185,4.83426,8.66205152865
 04/08  13:00:00,102.441712516,2.5664694144,0.0,0.0,43.513341876,52.539744,14.4845844328,0.996328454199,4.83426,8.6539959786
 04/08  14:00:00,100.889021474,0.985606385668,0.0,0.0,43.513341876,52.539744,5.17122404252,0.316964042524,4.83426,0.02
 04/08  15:00:00,99.9036469108,0.0,0.0,0.0,43.513341876,52.539744,13.4878625962,0.0,4.83426,8.65360259623
 04/08  16:00:00,99.7040537026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,99.6948114212,0.0,0.0,0.0,43.513341876,52.539744,13.447585107,0.0,4.83426,8.61332510697
 04/08  18:00:00,99.6762901131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,103.06874943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,119.01341651,1.04523054776,0.0,0.0,43.513341876,52.539744,5.31228280655,0.45802280655,4.83426,0.02
 04/08  21:00:00,120.257720453,2.48776430573,0.0,0.0,43.513341876,52.539744,41.7376331517,1.55961223748,4.83426,35.3437609142
 04/08  22:00:00,121.739624283,4.30418708939,0.0,0.0,43.513341876,52.539744,8.46046197409,3.60620197409,4.83426,0.02
 04/08  23:00:00,123.118553122,4.68672142436,0.0,0.0,43.513341876,52.539744,11.5337060087,6.67944600865,4.83426,0.02
 04/08  24:00:00,121.815992451,4.37651546815,0.0,0.0,43.513341876,52.539744,13.7070930589,8.85283305894,4.83426,0.02
 04/09  01:00:00,122.138244796,4.68672142436,0.0,0.0,43.513341876,52.539744,20.6994014675,15.8451414675,4.83426,0.02
 04/09  02:00:00,125.793777268,8.33946663924,0.0,0.0,43.513341876,52.539744,34.9462842469,21.4987105729,4.83426,8.61331367403
 04/09  03:00:00,131.243031654,13.7670447784,0.0,0.0,43.513341876,52.539744,40.2999509327,35.4456909327,4.83426,0.02
 04/09  04:00:00,129.184851649,11.2863247505,0.0,0.0,43.513341876,52.539744,41.5057162807,36.6514562807,4.83426,0.02
 04/09  05:00:00,136.165746721,18.2641305097,0.0,0.0,43.513341876,52.539744,64.6530775832,59.7988175832,4.83426,0.02
 04/09  06:00:00,142.73825133,24.8243610697,0.0,0.0,43.513341876,52.539744,60.2073507379,55.3530907379,4.83426,0.02
 04/09  07:00:00,119.848293598,19.9661544725,0.0,0.0,43.513341876,52.539744,80.8659670702,67.4201578287,4.83426,8.61154924146
 04/09  08:00:00,104.240973008,4.37651546815,0.0,0.0,43.513341876,52.539744,54.0290327366,49.1747727366,4.83426,0.02
 04/09  09:00:00,104.584226759,4.68672142436,0.0,0.0,43.513341876,52.539744,44.5870629102,39.7328029102,4.83426,0.02
 04/09  10:00:00,104.27670143,4.37651546815,0.0,0.0,43.513341876,52.539744,46.7512900096,24.4628625478,4.83426,17.4541674618
 04/09  11:00:00,105.037353867,4.22369510769,0.0,0.0,43.513341876,52.539744,28.2893263723,14.7942851795,4.83426,8.6607811928
 04/09  12:00:00,102.98074261,3.17618194228,0.0,0.0,43.513341876,52.539744,21.2408741857,7.74468891788,4.83426,8.66192526784
 04/09  13:00:00,101.846384659,1.97584841641,0.0,0.0,43.513341876,52.539744,17.4364697864,3.94108420075,4.83426,8.66112558564
 04/09  14:00:00,99.9009925752,0.0,0.0,0.0,43.513341876,52.539744,13.4879835727,0.0,4.83426,8.65372357267
 04/09  15:00:00,99.8865987129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  16:00:00,99.6908122345,0.0,0.0,0.0,43.513341876,52.539744,13.447541215,0.0,4.83426,8.61328121496
 04/09  17:00:00,99.6814998321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,99.6734854588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,100.092840042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,121.584021116,3.61168937886,0.0,0.0,43.513341876,52.539744,10.8793509345,6.02509093446,4.83426,0.02
 04/09  21:00:00,121.789106392,4.02810528556,0.0,0.0,43.513341876,52.539744,55.7120070863,15.5389168696,4.83426,35.3388302167
 04/09  22:00:00,122.473278786,5.03513160695,0.0,0.0,43.513341876,52.539744,30.3908407878,25.5365807878,4.83426,0.02
 04/09  23:00:00,122.455409713,4.02810528556,0.0,0.0,43.513341876,52.539744,29.6006597646,24.7463997646,4.83426,0.02
 04/09  24:00:00,122.492429473,5.03513160695,0.0,0.0,43.513341876,52.539744,43.1621842787,38.3079242787,4.83426,0.02
 04/10  01:00:00,121.473265342,4.02810528556,0.0,0.0,43.513341876,52.539744,51.258466522,37.803012871,4.83426,8.62119365096
 04/10  02:00:00,122.503842641,5.03513160695,0.0,0.0,43.513341876,52.539744,63.4324858086,58.5782258086,4.83426,0.02
 04/10  03:00:00,124.975534979,7.51550231612,0.0,0.0,43.513341876,52.539744,62.1667885762,57.3125285762,4.83426,0.02
 04/10  04:00:00,127.702564768,9.79067301226,0.0,0.0,43.513341876,52.539744,91.1424791828,77.6870293683,4.83426,8.62118981446
 04/10  05:00:00,132.091444539,14.2205154264,0.0,0.0,43.513341876,52.539744,76.1580044126,71.3037444126,4.83426,0.02
 04/10  06:00:00,196.436229392,72.6827508872,0.0,0.0,43.513341876,53.238744,2643.4172263,2638.5629663,4.83426,0.02
 04/10  07:00:00,354.647573441,72.6827508872,0.0,0.0,220.879908,53.238744,1853.88526213,1822.63959547,4.83426,26.4114066628
 04/10  08:00:00,445.46838985,72.6827508872,0.0023580514082,0.0,220.879908,145.652643033,1415.69380764,1343.9489934,36.25695,35.4878642418
 04/10  09:00:00,444.510487758,72.6827508872,0.00241613946833,0.0,220.879908,145.652643033,1119.13630291,1037.98184943,36.25695,44.8975034768
 04/10  10:00:00,450.024672498,72.6827508872,0.00151985386053,0.0,220.879908,151.653867033,894.990335031,792.69510924,48.3426,53.9526257911
 04/10  11:00:00,450.785314391,72.6827508872,0.0,0.0,220.879908,151.653867033,687.178661503,584.665975672,48.3426,54.1700858309
 04/10  12:00:00,449.739635862,72.6827508872,0.0,0.0,220.879908,151.653867033,543.097668966,440.403090446,48.3426,54.3519785199
 04/10  13:00:00,443.738221811,72.6827508872,0.0,0.0,220.879908,145.652643033,435.717140547,357.070082476,24.1713,54.4757580711
 04/10  14:00:00,443.728442153,72.6853345837,0.0,0.0,220.879908,145.652643033,363.77405698,292.56561256,24.1713,47.0371444197
 04/10  15:00:00,438.832297038,72.760025737,2.83231079634,0.0,220.879908,137.835547516,238.304276049,181.58238508,4.83426,51.8876309691
 04/10  16:00:00,441.438519932,72.6827508872,10.4092022725,0.0,220.879908,133.019064,102.570228349,53.4728789831,4.83426,44.263089366
 04/10  17:00:00,354.960978149,72.6827508872,3.86944675739,0.0,220.879908,53.238744,170.435139767,129.559007361,4.83426,36.0418724057
 04/10  18:00:00,351.008105504,72.6827508872,0.0,0.0,220.879908,53.238744,212.875268905,163.239532802,4.83426,44.8014761031
 04/10  19:00:00,351.42102221,72.6827508872,0.0,0.0,220.879908,53.238744,309.756986961,296.222941824,4.83426,8.69978513741
 04/10  20:00:00,369.34070037,72.6827508872,0.0,0.0,220.879908,53.238744,423.711594314,401.520390564,4.83426,17.35694375
 04/10  21:00:00,117.7927584,0.0,0.0,0.0,43.513341876,52.539744,13.5225206103,0.0,4.83426,8.68826061027
 04/10  22:00:00,117.549721447,0.0,0.0,0.0,43.513341876,52.539744,13.4831754838,0.0,4.83426,8.64891548381
 04/10  23:00:00,118.600494876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.609541274,0.0,0.0,0.0,43.513341876,52.539744,13.4551920004,0.0,4.83426,8.62093200037
 04/11  01:00:00,117.601418737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.575884017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.551774142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,119.66339763,0.0,0.0,0.0,43.513341876,52.539744,13.4554314406,0.0,4.83426,8.62117144062
 04/11  05:00:00,119.340744011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,193.468802035,72.6827508872,0.0,0.0,43.513341876,53.238744,1603.05925449,1598.20499449,4.83426,0.02
 04/11  07:00:00,351.713477839,72.6827508872,0.000735028024638,0.0,220.879908,53.238744,1112.02860063,1080.7815409,4.83426,26.4127997293
 04/11  08:00:00,443.7492055,72.6827508872,0.00182257504266,0.0,220.879908,145.652643033,706.133896117,634.39153811,36.25695,35.4854080068
 04/11  09:00:00,443.705489285,72.6827508872,0.00259605531474,0.0,220.879908,145.652643033,472.717751196,387.32829454,36.25695,49.1325066563
 04/11  10:00:00,455.227430606,72.6827508872,5.37784771607,0.0,220.879908,151.653867033,347.469533093,249.424146354,48.3426,49.7027867393
 04/11  11:00:00,521.31203826,72.7525098947,69.2725365733,0.0,220.879908,151.653867033,174.437593376,71.9068472814,48.3426,54.1881460947
 04/11  12:00:00,644.938435622,73.4428832102,191.931078299,0.0,220.879908,151.653867033,102.693718246,0.0,48.3426,54.3511182459
 04/11  13:00:00,777.890066178,74.3603608254,329.143733271,0.0,220.879908,145.652643033,78.652961481,0.0068248989718,24.1713,54.474836582
 04/11  14:00:00,950.757081884,75.8202096729,499.924844712,0.0,220.879908,145.652643033,78.0639853452,0.0,24.1713,53.8926853452
 04/11  15:00:00,1063.803087,76.6613253158,619.687161849,0.0,220.879908,137.835547516,49.8429438755,0.0,4.83426,45.0086838755
 04/11  16:00:00,1099.88698723,74.4603956933,662.889868929,0.0,220.879908,133.019064,49.4544819171,0.0111457289866,4.83426,44.6090761881
 04/11  17:00:00,898.10001804,73.2647560092,542.292369317,0.0,220.879908,53.238744,40.5253715018,0.0,4.83426,35.6911115018
 04/11  18:00:00,805.844980364,73.1668751013,450.350364625,0.0,220.879908,53.238744,49.6328227123,0.0,4.83426,44.7985627123
 04/11  19:00:00,726.828488803,73.0571225278,371.869689994,0.0,220.879908,53.238744,22.2136931757,0.0,4.83426,17.3794331757
 04/11  20:00:00,686.922265372,72.9504023478,314.460278121,0.0,220.879908,53.238744,13.5222805433,0.0,4.83426,8.68802054334
 04/11  21:00:00,117.976426169,0.0,0.0,0.0,43.513341876,52.539744,13.5226194098,0.0,4.83426,8.68835940977
 04/11  22:00:00,118.023286378,0.0,0.0,0.0,43.513341876,52.539744,13.4825365229,0.0,4.83426,8.64827652286
 04/11  23:00:00,118.917423112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,118.012276996,0.0,0.0,0.0,43.513341876,52.539744,13.4554217991,0.0,4.83426,8.62116179911
 04/12  01:00:00,118.05058106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,118.037317815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,118.006866303,0.0,0.0,0.0,43.513341876,52.539744,13.4552852953,0.0,4.83426,8.62102529532
 04/12  04:00:00,118.433120077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.307168347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,191.513587869,72.6827508872,0.00266517287622,0.0,43.513341876,53.238744,599.661865484,594.807605484,4.83426,0.02
 04/12  07:00:00,351.273517459,72.6827508872,0.0,0.0,220.879908,53.238744,673.724338077,642.478323195,4.83426,26.411754882
 04/12  08:00:00,443.875074636,72.793679413,0.00182165609623,0.0,220.879908,145.652643033,610.499444745,538.762237267,36.25695,35.4802574784
 04/12  09:00:00,444.221704269,73.1138811865,0.0026956613658,0.0,220.879908,145.652643033,498.461116166,412.217083939,36.25695,49.9870822268
 04/12  10:00:00,450.583806854,73.4348549539,0.00178339864725,0.0,220.879908,151.653867033,521.665813426,424.488160439,48.3426,48.8350529864
 04/12  11:00:00,451.897702671,73.8119698704,0.0,0.0,220.879908,151.653867033,487.639150963,385.134976351,48.3426,54.1615746119
 04/12  12:00:00,451.458433261,74.3085694286,0.0,0.0,220.879908,151.653867033,399.805630558,297.120867612,48.3426,54.3421629457
 04/12  13:00:00,445.892568127,74.7003485951,0.0,0.0,220.879908,145.652643033,410.197358137,331.56201862,24.1713,54.4640395169
 04/12  14:00:00,446.161864384,74.9619159007,0.0,0.0,220.879908,145.652643033,452.686906498,374.631405624,24.1713,53.8842008738
