Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/12  15:00:00,438.337756701,74.9232400305,0.0,0.0,220.879908,137.835547516,510.496418323,460.658931394,4.83426,45.0032269293
 04/12  16:00:00,431.295136976,72.8665526795,0.0,0.0,220.879908,133.019064,565.923641023,519.789038196,4.83426,41.3003428267
 04/12  17:00:00,351.418907478,72.6827508872,0.0,0.0,220.879908,53.238744,734.598962278,690.778941941,4.83426,38.9857603375
 04/12  18:00:00,351.341821423,72.6827508872,0.0,0.0,220.879908,53.238744,659.018757129,609.395007228,4.83426,44.7894899006
 04/12  19:00:00,351.648350623,72.6827508872,0.0,0.0,220.879908,53.238744,524.020036708,510.485255986,4.83426,8.7005207218
 04/12  20:00:00,369.544672291,72.6827508872,0.0,0.0,220.879908,53.238744,536.491912114,514.301101309,4.83426,17.3565508044
 04/12  21:00:00,117.900251224,0.0,0.0,0.0,43.513341876,52.539744,13.5215507821,0.0,4.83426,8.68729078206
 04/12  22:00:00,117.648495988,0.0,0.0,0.0,43.513341876,52.539744,13.4823580586,0.0,4.83426,8.64809805857
 04/12  23:00:00,118.663381355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.704848021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.701725086,0.0,0.0,0.0,43.513341876,52.539744,13.4551865604,0.0,4.83426,8.62092656036
 04/13  02:00:00,117.685816613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.683912368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.105038852,0.0,0.0,0.0,43.513341876,52.539744,13.4550456335,0.0,4.83426,8.6207856335
 04/13  05:00:00,118.066300311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,188.871495198,72.6827508872,0.00190218938125,0.0,43.513341876,53.238744,1053.87281842,1049.01855842,4.83426,0.02
 04/13  07:00:00,351.519539378,72.6827508872,0.0,0.0,220.879908,53.238744,972.747742654,941.506421045,4.83426,26.4070616086
 04/13  08:00:00,444.016455164,72.6827508872,0.00194723055549,0.0,220.879908,145.652643033,928.624950109,856.89096952,36.25695,35.4770305893
 04/13  09:00:00,444.100123539,72.6827508872,0.00237518272705,0.0,220.879908,145.652643033,929.827959602,848.68860187,36.25695,44.8824077319
 04/13  10:00:00,450.114505373,72.6827508872,0.0016410970703,0.0,220.879908,151.653867033,937.783363539,835.507629311,48.3426,53.9331342276
 04/13  11:00:00,451.044324704,72.6827508872,0.0,0.0,220.879908,151.653867033,865.446588346,764.640866918,48.3426,52.4631214282
 04/13  12:00:00,449.954714648,72.6886573343,0.0,0.0,220.879908,151.653867033,729.935635606,625.576178371,48.3426,56.0168572343
 04/13  13:00:00,443.911807266,72.6953996424,0.0,0.0,220.879908,145.652643033,589.503344278,510.886703019,24.1713,54.445341259
 04/13  14:00:00,443.949404873,72.7825380726,0.0,0.0,220.879908,145.652643033,455.680262271,386.606522315,24.1713,44.9024399565
 04/13  15:00:00,436.374987774,73.0907632148,0.0,0.0,220.879908,137.835547516,384.582732245,325.763860832,4.83426,53.9846114132
 04/13  16:00:00,430.919468388,72.6827508872,0.0,0.0,220.879908,133.019064,351.508586215,310.993497085,4.83426,35.6808291299
 04/13  17:00:00,351.176598963,72.6827508872,0.0,0.0,220.879908,53.238744,543.055560815,493.626228396,4.83426,44.5950724188
 04/13  18:00:00,351.226726677,72.6827508872,0.0,0.0,220.879908,53.238744,615.965047275,566.344321195,4.83426,44.7864660802
 04/13  19:00:00,351.669452974,72.6827508872,0.0,0.0,220.879908,53.238744,632.631481931,619.097278815,4.83426,8.69994311567
 04/13  20:00:00,369.703419457,72.6827508872,0.0,0.0,220.879908,53.238744,755.642221538,742.120603843,4.83426,8.68735769491
 04/13  21:00:00,117.773662165,0.0,0.0,0.0,43.513341876,52.539744,22.1904148137,0.0,4.83426,17.3561548137
 04/13  22:00:00,117.522279988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.576333706,0.0,0.0,0.0,43.513341876,52.539744,13.4705654337,0.0,4.83426,8.63630543366
 04/13  24:00:00,117.551540454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.551912248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.538352668,0.0,0.0,0.0,43.513341876,52.539744,13.4552111705,0.0,4.83426,8.62095117051
 04/14  03:00:00,117.526019739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.641199631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.303939356,0.0,0.0,0.0,43.513341876,52.539744,13.4550559193,0.0,4.83426,8.62079591933
 04/14  06:00:00,192.0610867,72.6827508872,0.00125568968354,0.0,43.513341876,53.238744,1874.42490586,1869.57064586,4.83426,0.02
 04/14  07:00:00,353.731706118,72.6827508872,0.0,0.0,220.879908,53.238744,1526.4330838,1495.198118,4.83426,26.400705803
 04/14  08:00:00,445.753278014,72.6827508872,0.00144357100376,0.0,220.879908,145.652643033,1294.26942171,1222.54131688,36.25695,35.4711548253
 04/14  09:00:00,445.197143426,72.6827508872,0.0020152380842,0.0,220.879908,145.652643033,1185.34791414,1104.21225523,36.25695,44.8787089063
 04/14  10:00:00,450.707209526,72.6827508872,0.00145598149758,0.0,220.879908,151.653867033,1087.41568447,994.130321191,48.3426,44.9427632742
 04/14  11:00:00,451.179451015,72.6827508872,0.0,0.0,220.879908,151.653867033,882.929721615,780.419400265,48.3426,54.1677213495
 04/14  12:00:00,450.085071768,72.7349478477,0.0,0.0,220.879908,151.653867033,816.350286614,713.659363917,48.3426,54.3483226977
 04/14  13:00:00,444.252975898,72.9260636783,0.0,0.0,220.879908,145.652643033,773.221190405,685.529263227,24.1713,63.5206271779
 04/14  14:00:00,444.417217711,73.2329683076,0.0,0.0,220.879908,145.652643033,625.605009976,556.534244508,24.1713,44.8994654685
 04/14  15:00:00,436.762022367,73.4217513971,0.0,0.0,220.879908,137.835547516,554.530910525,504.715067848,4.83426,44.9815826774
 04/14  16:00:00,431.013004851,72.6960844693,0.0,0.0,220.879908,133.019064,519.740734717,470.310949611,4.83426,44.5955251053
 04/14  17:00:00,351.232970009,72.6827508872,0.0,0.0,220.879908,53.238744,625.619483888,585.107190685,4.83426,35.6780332032
 04/14  18:00:00,351.357197193,72.6827508872,0.0,0.0,220.879908,53.238744,733.7664678,684.14872011,4.83426,44.78348769
 04/14  19:00:00,351.561122162,72.6827508872,0.0,0.0,220.879908,53.238744,838.009442399,815.796755855,4.83426,17.3784265437
 04/14  20:00:00,369.761520217,72.6827508872,0.0,0.0,220.879908,53.238744,928.56545063,915.044266441,4.83426,8.68692418892
 04/14  21:00:00,117.395970113,0.0,0.0,0.0,43.513341876,52.539744,13.5214704597,0.0,4.83426,8.68721045974
 04/14  22:00:00,117.500331804,0.0,0.0,0.0,43.513341876,52.539744,13.4822926276,0.0,4.83426,8.64803262757
 04/14  23:00:00,118.58168068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,117.561240456,0.0,0.0,0.0,43.513341876,52.539744,13.455072833,0.0,4.83426,8.620812833
 04/15  01:00:00,117.585342316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.590439565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.591612883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.01975238,0.0,0.0,0.0,43.513341876,52.539744,13.4473073587,0.0,4.83426,8.61304735871
 04/15  05:00:00,117.986569199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,115.022195345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,99.9556852021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,99.9555678228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.012713628,0.0,0.0,0.0,43.513341876,52.539744,13.4549668575,0.0,4.83426,8.62070685754
 04/15  10:00:00,100.014213121,0.0,0.0,0.0,43.513341876,52.539744,22.2834722018,0.0,4.83426,17.4492122018
 04/15  11:00:00,100.929335489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,99.998311892,0.0,0.0,0.0,43.513341876,52.539744,13.4946016788,0.0,4.83426,8.66034167884
 04/15  13:00:00,100.042018839,0.0,0.0,0.0,43.513341876,52.539744,13.4867070991,0.0,4.83426,8.65244709908
 04/15  14:00:00,100.075471902,0.0,0.0,0.0,43.513341876,52.539744,13.4868179774,0.0,4.83426,8.65255797736
 04/15  15:00:00,100.069082168,0.0,0.0,0.0,43.513341876,52.539744,13.4869295542,0.0,4.83426,8.65266955415
 04/15  16:00:00,99.8860157495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,99.9088126442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,99.9271150701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,100.333545635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.206657312,0.0,0.0,0.0,43.513341876,52.539744,13.4472022795,0.0,4.83426,8.61294227953
 04/15  21:00:00,117.977256529,0.0,0.0,0.0,43.513341876,52.539744,31.3282502089,0.0,4.83426,26.4939902089
 04/15  22:00:00,117.602267404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.51057519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.546705063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,117.530373561,0.0,0.0,0.0,43.513341876,52.539744,13.4473344943,0.0,4.83426,8.61307449426
 04/16  02:00:00,117.514457768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.498251222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,117.910511484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,117.879396289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,115.34906472,0.424797468721,0.0,0.0,43.513341876,52.539744,13.6209581601,0.173739055564,4.83426,8.6129591045
 04/16  07:00:00,100.76440283,0.900095538876,0.0,0.0,43.513341876,52.539744,5.11423001319,0.259970013194,4.83426,0.02
 04/16  08:00:00,100.511161773,0.637196203081,0.0,0.0,43.513341876,52.539744,5.06254980496,0.208289804963,4.83426,0.02
 04/16  09:00:00,99.9175536263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,99.9179162755,0.0,0.0,0.0,43.513341876,52.539744,22.2858745952,0.0,4.83426,17.4516145952
 04/16  11:00:00,100.817429127,0.0,0.0,0.0,43.513341876,52.539744,13.494359865,0.0,4.83426,8.66009986497
 04/16  12:00:00,99.855526896,0.0,0.0,0.0,43.513341876,52.539744,13.4944612296,0.0,4.83426,8.66020122959
 04/16  13:00:00,99.9462044673,0.0,0.0,0.0,43.513341876,52.539744,13.4945639399,0.0,4.83426,8.66030393995
 04/16  14:00:00,99.9846355413,0.0,0.0,0.0,43.513341876,52.539744,13.4869809133,0.0,4.83426,8.65272091326
 04/16  15:00:00,99.9733358481,0.0,0.0,0.0,43.513341876,52.539744,13.4865080864,0.0,4.83426,8.65224808639
 04/16  16:00:00,99.7842392812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,99.7550291407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,99.7387917677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,100.161681446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.051967327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,117.850804649,0.0,0.0,0.0,43.513341876,52.539744,40.1504730162,0.0,4.83426,35.3162130162
 04/16  22:00:00,117.506389634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.449749408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,118.581018528,1.09566073942,0.0,0.0,43.513341876,52.539744,5.30055314633,0.44629314633,4.83426,0.02
 04/17  01:00:00,120.983786667,3.50778321263,0.0,0.0,43.513341876,52.539744,14.9368055112,1.48172745769,4.83426,8.62081805349
 04/17  02:00:00,121.351466905,3.89209383733,0.0,0.0,43.513341876,52.539744,6.83209269663,1.97783269663,4.83426,0.02
 04/17  03:00:00,121.931079564,4.47432269,0.0,0.0,43.513341876,52.539744,8.06355206063,3.20929206063,4.83426,0.02
 04/17  04:00:00,122.112995966,4.24050401992,0.0,0.0,43.513341876,52.539744,17.9712653992,4.51763965659,4.83426,8.61936574264
 04/17  05:00:00,122.66492106,4.82273287259,0.0,0.0,43.513341876,52.539744,12.6213578303,7.76709783025,4.83426,0.02
 04/17  06:00:00,192.711089065,72.6827508872,0.0,0.0,43.513341876,53.238744,2164.43211222,2159.57785222,4.83426,0.02
 04/17  07:00:00,353.707995196,72.6827508872,0.0,0.0,220.879908,53.238744,1663.18892415,1631.95612248,4.83426,26.3985416645
 04/17  08:00:00,444.665556437,72.6827508872,0.00264997310816,0.0,220.879908,145.652643033,1206.48373551,1134.75936874,36.25695,35.4674167699
 04/17  09:00:00,444.109070425,72.6827508872,0.00248388306065,0.0,220.879908,145.652643033,943.343980064,862.225781673,36.25695,44.8612483913
 04/17  10:00:00,449.891905784,72.6827508872,0.00157146670852,0.0,220.879908,151.653867033,790.303822583,697.041584097,48.3426,44.9196384856
 04/17  11:00:00,450.71050692,72.6827508872,0.0,0.0,220.879908,151.653867033,591.462031504,488.971112559,48.3426,54.1483189446
 04/17  12:00:00,449.734072813,72.6827508872,0.0,0.0,220.879908,151.653867033,490.024246832,387.356954529,48.3426,54.3246923026
 04/17  13:00:00,443.766695716,72.6827508872,0.0,0.0,220.879908,145.652643033,490.020375319,402.353776218,24.1713,63.4952991007
 04/17  14:00:00,443.744042357,72.6827743299,0.0,0.0,220.879908,145.652643033,415.769634678,346.712253245,24.1713,44.8860814336
 04/17  15:00:00,435.929980297,72.7299697197,0.0,0.0,220.879908,137.835547516,263.441869585,213.636958369,4.83426,44.970651216
 04/17  16:00:00,463.88260264,72.6827508872,32.6421664069,0.0,220.879908,133.019064,94.1071958531,44.690093454,4.83426,44.5828423991
 04/17  17:00:00,365.676768733,72.6827508872,14.4525929791,0.0,220.879908,53.238744,160.849972599,120.347182402,4.83426,35.6685301964
 04/17  18:00:00,351.041214034,72.6827508872,0.0,0.0,220.879908,53.238744,266.079608392,216.48092166,4.83426,44.7644267322
 04/17  19:00:00,351.498861677,72.6827508872,0.0,0.0,220.879908,53.238744,391.850406235,378.316849658,4.83426,8.69929657688
 04/17  20:00:00,369.516424541,72.6827508872,0.0,0.0,220.879908,53.238744,595.669128365,573.480708781,4.83426,17.3541595834
 04/17  21:00:00,117.773548132,0.0,0.0,0.0,43.513341876,52.539744,13.5216833485,0.0,4.83426,8.68742334851
 04/17  22:00:00,117.547896577,0.0,0.0,0.0,43.513341876,52.539744,13.4822710964,0.0,4.83426,8.64801109644
 04/17  23:00:00,118.610571065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.59972848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.560558109,0.0,0.0,0.0,43.513341876,52.539744,13.4549139722,0.0,4.83426,8.62065397219
 04/18  02:00:00,117.547170876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.565466529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.707377962,0.0,0.0,0.0,43.513341876,52.539744,13.4550478541,0.0,4.83426,8.62078785408
 04/18  05:00:00,119.375411868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,190.304941765,72.6827508872,0.0,0.0,43.513341876,53.238744,1509.53979081,1504.68553081,4.83426,0.02
 04/18  07:00:00,351.767435375,72.6827508872,0.000949489179222,0.0,220.879908,53.238744,1121.8476869,1090.61788002,4.83426,26.3955468885
 04/18  08:00:00,443.888761235,72.6827508872,0.00223410528656,0.0,220.879908,145.652643033,787.482687905,715.761767038,36.25695,35.4639708669
 04/18  09:00:00,443.858561585,72.6827508872,0.00303737558981,0.0,220.879908,145.652643033,640.568175179,559.456280777,36.25695,44.8549444024
 04/18  10:00:00,449.822580182,72.6959885786,0.0020773354625,0.0,220.879908,151.653867033,487.599753248,394.344193568,48.3426,44.9129596799
 04/18  11:00:00,470.470846433,72.7393600806,19.4158356577,0.0,220.879908,151.653867033,297.978659529,195.49780413,48.3426,54.1382553986
 04/18  12:00:00,518.90119773,72.8508960604,67.9212845172,0.0,220.879908,151.653867033,204.682172487,102.025965477,48.3426,54.3136070101
 04/18  13:00:00,557.358872674,73.1235047358,111.525127745,0.0,220.879908,145.652643033,125.072610334,40.5545225736,24.1713,60.3467877602
 04/18  14:00:00,665.421743242,73.7792115961,217.96782558,0.0,220.879908,145.652643033,72.1694220291,0.0,24.1713,47.9981220291
 04/18  15:00:00,735.895640798,74.3825323895,295.291204027,0.0,220.879908,137.835547516,49.8028113127,0.0,4.83426,44.9685513127
 04/18  16:00:00,732.512326394,72.9840170642,298.362938403,0.0,220.879908,133.019064,49.4194140058,0.0109602232274,4.83426,44.5741937826
 04/18  17:00:00,605.111704912,72.7413687065,251.165332562,0.0,220.879908,53.238744,40.5000745899,0.0,4.83426,35.6658145899
 04/18  18:00:00,525.316617145,72.7234458638,172.039622358,0.0,220.879908,53.238744,54.4506653225,4.8568329568,4.83426,44.7595723657
 04/18  19:00:00,480.502785028,72.7050787179,127.726981141,0.0,220.879908,53.238744,38.409157574,24.8769260769,4.83426,8.6979714971
 04/18  20:00:00,437.203542412,72.6864572551,70.2066888555,0.0,220.879908,53.238744,84.9718857503,71.4505341572,4.83426,8.68709159314
 04/18  21:00:00,117.756757322,0.0,0.0,0.0,43.513341876,52.539744,22.1876822063,0.0,4.83426,17.3534222063
 04/18  22:00:00,117.830627838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.773908378,0.0,0.0,0.0,43.513341876,52.539744,13.4700955381,0.0,4.83426,8.6358355381
 04/18  24:00:00,117.854492034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.892178534,0.0,0.0,0.0,43.513341876,52.539744,13.4547614084,0.0,4.83426,8.62050140841
 04/19  02:00:00,117.898767864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.877191711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.298769115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,118.228802369,0.0,0.0,0.0,43.513341876,52.539744,13.4548789658,0.0,4.83426,8.62061896581
 04/19  06:00:00,185.600037321,72.6827508872,0.00236094650347,0.0,43.513341876,53.238744,597.6547016,592.8004416,4.83426,0.02
 04/19  07:00:00,369.113721189,72.6827508872,17.5417476301,0.0,220.879908,53.238744,410.551912807,379.325306988,4.83426,26.3923458188
 04/19  08:00:00,540.971876544,72.7418328343,95.5871500004,0.0,220.879908,145.652643033,169.516854042,97.8042056408,36.25695,35.4556984009
 04/19  09:00:00,623.638748895,73.0827994663,176.556769348,0.0,220.879908,145.652643033,87.0671328872,5.9616795082,36.25695,44.848503379
 04/19  10:00:00,733.764678847,73.8733084027,278.111395313,0.0,220.879908,151.653867033,93.2586736402,0.0,48.3426,44.9160736402
 04/19  11:00:00,848.671460331,75.1500485534,391.822220218,0.0,220.879908,151.653867033,102.463329219,0.0,48.3426,54.1207292195
 04/19  12:00:00,995.35791086,76.101965489,538.123570079,0.0,220.879908,151.653867033,102.637294481,0.0,48.3426,54.2946944813
 04/19  13:00:00,1055.53475304,77.3867570807,602.017887502,0.0,220.879908,145.652643033,78.5862928503,0.0100677057342,24.1713,54.4049251446
 04/19  14:00:00,1076.16878031,78.5967804821,622.025734928,0.0,220.879908,145.652643033,69.0401085026,0.0,24.1713,44.8688085026
 04/19  15:00:00,1077.60418747,80.2272092573,629.640940269,0.0,220.879908,137.835547516,58.781207822,0.0,4.83426,53.946947822
 04/19  16:00:00,1095.99883442,76.3480107092,657.073425756,0.0,220.879908,133.019064,40.5066483427,0.0114241172934,4.83426,35.6609642254
 04/19  17:00:00,917.16985249,74.1811782908,560.485765394,0.0,220.879908,53.238744,49.4031278154,0.0,4.83426,44.5688678154
 04/19  18:00:00,806.933829439,73.9030892305,450.857624904,0.0,220.879908,53.238744,49.5893791533,0.0,4.83426,44.7551191533
 04/19  19:00:00,645.03654009,73.5862555366,289.701522261,0.0,220.879908,53.238744,13.5790961922,0.0461276596909,4.83426,8.69870853248
 04/19  20:00:00,529.601744935,73.2661901087,160.654320098,0.0,220.879908,53.238744,24.0884707136,10.5682358592,4.83426,8.68597485443
 04/19  21:00:00,118.203707098,0.0,0.0,0.0,43.513341876,52.539744,13.5211988571,0.0,4.83426,8.68693885712
 04/19  22:00:00,117.908021834,0.0,0.0,0.0,43.513341876,52.539744,13.4815115449,0.0,4.83426,8.64725154489
 04/19  23:00:00,118.866955538,0.0,0.0,0.0,43.513341876,52.539744,13.4701073635,0.0,4.83426,8.63584736355
 04/19  24:00:00,117.924220014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.917071285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.92530366,0.0,0.0,0.0,43.513341876,52.539744,13.4548304347,0.0,4.83426,8.62057043472
 04/20  03:00:00,117.926623537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.346633309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.280747973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,190.552340385,72.6827508872,4.90770267446,0.0,43.513341876,53.238744,430.436253936,416.981318401,4.83426,8.62067553553
 04/20  07:00:00,371.371369862,72.6827508872,19.7713289078,0.0,220.879908,53.238744,361.331298588,330.105533764,4.83426,26.3915048244
 04/20  08:00:00,483.978039091,72.9218828342,39.3421206891,0.0,220.879908,145.652643033,252.374021595,189.524289275,36.25695,26.5927823199
 04/20  09:00:00,581.515007385,73.8021284371,134.604648353,0.0,220.879908,145.652643033,161.553902089,71.4867881467,36.25695,53.810163942
 04/20  10:00:00,745.622108735,74.6451825702,290.300338493,0.0,220.879908,151.653867033,94.5493990265,1.29527613462,48.3426,44.9115228919
 04/20  11:00:00,869.27894522,75.9970862351,410.976448863,0.0,220.879908,151.653867033,101.281972564,0.0116668308844,48.3426,52.9277057333
 04/20  12:00:00,991.945162787,78.1673035884,532.048000155,0.0,220.879908,151.653867033,103.808394476,0.0,48.3426,55.4657944755
 04/20  13:00:00,1059.03476344,81.3358982621,601.339554365,0.0,220.879908,145.652643033,78.5608868746,0.0102199409762,24.1713,54.3793669336
 04/20  14:00:00,1056.6962112,83.6624686871,595.249933973,0.0,220.879908,145.652643033,69.0366291962,0.0,24.1713,44.8653291962
 04/20  15:00:00,1053.98755167,85.3233808947,599.739148992,0.0,220.879908,137.835547516,49.7829626516,0.0,4.83426,44.9487026516
 04/20  16:00:00,1069.39723246,79.3624778393,627.831687335,0.0,220.879908,133.019064,49.410966845,0.0115326974572,4.83426,44.5651741475
 04/20  17:00:00,841.080432287,76.1080169232,483.089046798,0.0,220.879908,53.238744,40.488889746,0.0,4.83426,35.654629746
 04/20  18:00:00,638.590962725,74.971930596,282.662331043,0.0,220.879908,53.238744,49.5843212362,0.0,4.83426,44.7500612362
 04/20  19:00:00,502.337423533,74.1528397402,147.706348806,0.0,220.879908,53.238744,29.321634475,15.7902199489,4.83426,8.69715452617
 04/20  20:00:00,446.358908436,73.5841305806,78.0272798463,0.0,220.879908,53.238744,83.1651353861,60.9776933048,4.83426,17.3531820813
 04/20  21:00:00,118.136907472,0.0,0.0,0.0,43.513341876,52.539744,13.5192650853,0.0,4.83426,8.68500508526
 04/20  22:00:00,117.860466386,0.0,0.0,0.0,43.513341876,52.539744,13.4819666651,0.0,4.83426,8.64770666513
 04/20  23:00:00,118.815281941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,117.89341432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.877861235,0.0,0.0,0.0,43.513341876,52.539744,13.4547790784,0.0,4.83426,8.62051907838
 04/21  02:00:00,117.853925281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.840339977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.951992999,0.0,0.0,0.0,43.513341876,52.539744,13.4548608649,0.0,4.83426,8.6206008649
 04/21  05:00:00,119.61602214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,186.252377748,72.6827508872,0.00317850059629,0.0,43.513341876,53.238744,657.227110974,652.372850974,4.83426,0.02
 04/21  07:00:00,351.279330543,72.6827508872,0.0,0.0,220.879908,53.238744,618.826391723,587.600514759,4.83426,26.3916169632
 04/21  08:00:00,444.149021846,73.0808381763,0.00218289479363,0.0,220.879908,145.652643033,478.366963358,406.657358302,36.25695,35.4526550566
 04/21  09:00:00,444.944998916,73.8143317926,0.00278780700049,0.0,220.879908,145.652643033,416.799426657,335.701610552,36.25695,44.8408661053
 04/21  10:00:00,451.46892075,74.3311314409,0.0019446247099,0.0,220.879908,151.653867033,359.155853664,265.912380771,48.3426,44.9008728932
 04/21  11:00:00,478.629930068,75.4077175932,24.8506459237,0.0,220.879908,151.653867033,257.383003005,154.933329246,48.3426,54.1070737589
 04/21  12:00:00,516.782060879,76.0942181675,62.730696505,0.0,220.879908,151.653867033,206.754800109,104.133448555,48.3426,54.2787515542
 04/21  13:00:00,576.186543906,77.9853502184,125.642189348,0.0,220.879908,145.652643033,117.964500218,39.4031956004,24.1713,54.3900046178
 04/21  14:00:00,635.407098946,80.0826273273,182.49083204,0.0,220.879908,145.652643033,74.5731719255,5.54574677629,24.1713,44.8561251492
 04/21  15:00:00,700.705691398,81.726746503,253.633535939,0.0,220.879908,137.835547516,61.3135864941,2.54959365577,4.83426,53.9297328384
 04/21  16:00:00,684.245046438,77.4758015043,246.528792129,0.0,220.879908,133.019064,42.7110931242,2.22295187985,4.83426,35.6538812444
 04/21  17:00:00,519.542730731,74.6644980242,164.864681127,0.0,220.879908,53.238744,63.9874130555,15.1192373903,4.83426,44.0339156652
 04/21  18:00:00,459.654798905,74.3763363283,105.674083969,0.0,220.879908,53.238744,83.2682791037,42.1074856813,4.83426,36.3265334224
 04/21  19:00:00,388.619660056,73.8232065303,35.9419342265,0.0,220.879908,53.238744,102.755957673,80.5471246007,4.83426,17.3745730721
 04/21  20:00:00,366.697715326,73.3327873885,0.0,0.0,220.879908,53.238744,200.029989741,186.509880403,4.83426,8.68584933783
 04/21  21:00:00,117.689888915,0.0,0.0,0.0,43.513341876,52.539744,13.5202696377,0.0,4.83426,8.68600963767
 04/21  22:00:00,117.769497614,0.0,0.0,0.0,43.513341876,52.539744,13.4816983874,0.0,4.83426,8.64743838743
 04/21  23:00:00,118.733447938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,117.774174628,0.0,0.0,0.0,43.513341876,52.539744,13.4548616707,0.0,4.83426,8.62060167073
 04/22  01:00:00,117.763330828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.754961045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.740050912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.164163153,0.0,0.0,0.0,43.513341876,52.539744,13.4471272177,0.0,4.83426,8.61286721773
 04/22  05:00:00,118.142348975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,112.194773875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.116353473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.109071298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.127061616,0.0,0.0,0.0,43.513341876,52.539744,13.4548834753,0.0,4.83426,8.62062347532
 04/22  10:00:00,100.113945373,0.0,0.0,0.0,43.513341876,52.539744,13.5661061149,0.0,4.83426,8.73184611489
 04/22  11:00:00,100.976606469,0.0,0.0,0.0,43.513341876,52.539744,13.4940125639,0.0,4.83426,8.65975256391
 04/22  12:00:00,100.075201868,0.0,0.0,0.0,43.513341876,52.539744,13.4939972285,0.0,4.83426,8.65973722847
 04/22  13:00:00,100.161898628,0.0,0.0,0.0,43.513341876,52.539744,13.4859910574,0.0,4.83426,8.65173105743
 04/22  14:00:00,100.223691164,0.0,0.0,0.0,43.513341876,52.539744,13.4859673207,0.0,4.83426,8.65170732069
 04/22  15:00:00,100.27614818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,100.126786548,0.0,0.0,0.0,43.513341876,52.539744,13.4471889049,0.0,4.83426,8.61292890485
 04/22  17:00:00,100.1439412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,100.139116506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,100.561362122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,115.409973715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.138998078,0.0,0.0,0.0,43.513341876,52.539744,40.1325759652,0.0,4.83426,35.2983159652
 04/22  22:00:00,117.757102635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.612907098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.725000977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.725492794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.66666118,0.0,0.0,0.0,43.513341876,52.539744,13.4470567211,0.0,4.83426,8.6127967211
 04/23  03:00:00,117.611497229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,118.017328779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,117.979666528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,112.029327872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,99.9365151203,0.0,0.0,0.0,43.513341876,52.539744,13.4470562867,0.0,4.83426,8.61279628667
 04/23  08:00:00,99.9180724644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,99.9373596803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,99.9255504006,0.0,0.0,0.0,43.513341876,52.539744,22.2786818418,0.0,4.83426,17.4444218418
 04/23  11:00:00,100.840496473,0.0,0.0,0.0,43.513341876,52.539744,13.4930329356,0.0,4.83426,8.65877293562
 04/23  12:00:00,99.8523952314,0.0,0.0,0.0,43.513341876,52.539744,13.4916859673,0.0,4.83426,8.65742596732
 04/23  13:00:00,99.9428176632,0.0,0.0,0.0,43.513341876,52.539744,13.493955143,0.0,4.83426,8.65969514299
 04/23  14:00:00,99.9886476154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,99.9755390393,0.0,0.0,0.0,43.513341876,52.539744,13.4854488976,0.0,4.83426,8.6511888976
 04/23  16:00:00,99.7714683927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,99.7707861606,0.0,0.0,0.0,43.513341876,52.539744,13.447049262,0.0,4.83426,8.612789262
 04/23  18:00:00,99.7732227993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,100.191065403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,115.07907592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,117.845989634,0.0,0.0,0.0,43.513341876,52.539744,31.3099121862,0.0,4.83426,26.4756521862
 04/23  22:00:00,117.48004206,0.0,0.0,0.0,43.513341876,52.539744,13.4470256532,0.0,4.83426,8.61276565318
 04/23  23:00:00,118.441047492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.450226112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.453082855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,119.63978587,2.19437071672,0.0,0.0,43.513341876,52.539744,16.1043229921,2.64957129631,4.83426,8.62049169584
 04/24  03:00:00,120.73645148,3.29308069401,0.0,0.0,43.513341876,52.539744,9.46551105878,4.61125105878,4.83426,0.02
 04/24  04:00:00,125.014694653,7.14617607427,0.0,0.0,43.513341876,52.539744,11.5392662855,6.68500628548,4.83426,0.02
 04/24  05:00:00,126.496222159,8.64967259545,0.0,0.0,43.513341876,52.539744,17.1193927973,12.2651327973,4.83426,0.02
 04/24  06:00:00,189.453785772,72.6827508872,0.0,0.0,43.513341876,53.238744,2442.87886886,2429.42411998,4.83426,8.6204888789
 04/24  07:00:00,353.943977681,72.6827508872,0.0,0.0,220.879908,53.238744,1729.74300849,1698.52470391,4.83426,26.3840445786
 04/24  08:00:00,444.653003448,72.6827508872,0.00169619065264,0.0,220.879908,145.652643033,1156.69551288,1093.85575924,36.25695,26.582803633
 04/24  09:00:00,444.023636723,72.6827508872,0.00239048555839,0.0,220.879908,145.652643033,911.287302415,830.208322797,36.25695,44.8220296175
 04/24  10:00:00,449.876174909,72.6827508872,0.00168124647666,0.0,220.879908,151.653867033,783.133353146,680.932467775,48.3426,53.8582853705
 04/24  11:00:00,450.710531867,72.6827508872,0.0,0.0,220.879908,151.653867033,544.578142983,451.162882825,48.3426,45.072660158
 04/24  12:00:00,468.243308036,72.6827508872,18.2470563158,0.0,220.879908,151.653867033,331.325544679,228.714947112,48.3426,54.2679975673
 04/24  13:00:00,517.286556824,72.6827508872,72.4974889311,0.0,220.879908,145.652643033,212.472688729,133.927295249,24.1713,54.3740934801
 04/24  14:00:00,556.397481953,72.6877951742,111.063020167,0.0,220.879908,145.652643033,131.026311038,53.0479893935,24.1713,53.8070216448
 04/24  15:00:00,570.919994801,72.781596464,133.096601507,0.0,220.879908,137.835547516,62.9196831988,13.1547127886,4.83426,44.9307104101
 04/24  16:00:00,587.601347704,72.682759508,154.719590258,0.0,220.879908,133.019064,48.2966671963,7.82230429076,4.83426,35.6401029055
 04/24  17:00:00,536.129642907,72.6827508872,182.768235376,0.0,220.879908,53.238744,51.3343492908,1.95329907652,4.83426,44.5467902143
 04/24  18:00:00,524.410937738,72.6827508872,171.185960907,0.0,220.879908,53.238744,46.6557228761,6.03631833807,4.83426,35.785144538
 04/24  19:00:00,508.492438444,72.6827508872,154.974545917,0.0,220.879908,53.238744,36.0229000676,13.8151340068,4.83426,17.3735060608
 04/24  20:00:00,390.338698301,72.6827508872,23.5685713543,0.0,220.879908,53.238744,284.610394181,271.09026133,4.83426,8.68587285113
 04/24  21:00:00,117.809446878,0.0,0.0,0.0,43.513341876,52.539744,13.5196806184,0.0,4.83426,8.68542061842
 04/24  22:00:00,117.561820749,0.0,0.0,0.0,43.513341876,52.539744,13.4813808425,0.0,4.83426,8.64712084254
 04/24  23:00:00,118.588862023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,117.591967637,0.0,0.0,0.0,43.513341876,52.539744,13.4547157277,0.0,4.83426,8.62045572766
 04/25  01:00:00,117.614591444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.608657953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,117.602893101,0.0,0.0,0.0,43.513341876,52.539744,13.4547167965,0.0,4.83426,8.62045679645
 04/25  04:00:00,119.733903895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.423769913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,186.615612917,72.6827508872,0.0,0.0,43.513341876,53.238744,1053.72667467,1040.2738602,4.83426,8.61855446963
 04/25  07:00:00,351.432752244,72.6827508872,0.0,0.0,220.879908,53.238744,858.83072057,836.401142679,4.83426,17.595317891
 04/25  08:00:00,443.779937791,72.6827508872,0.00243001423727,0.0,220.879908,145.652643033,650.541948232,578.845809755,36.25695,35.4391884771
 04/25  09:00:00,454.86624922,72.6827508872,10.9302931424,0.0,220.879908,145.652643033,406.142668721,325.072688887,36.25695,44.8130298332
 04/25  10:00:00,520.401664423,72.6827508872,69.5783896874,0.0,220.879908,151.653867033,230.707212094,137.492344261,48.3426,44.8722678326
 04/25  11:00:00,547.933423919,72.6972806262,95.8232201439,0.0,220.879908,151.653867033,166.439987068,64.0174483728,48.3426,54.079938695
 04/25  12:00:00,621.961277474,72.9182861871,169.076014526,0.0,220.879908,151.653867033,121.612894341,19.024244321,48.3426,54.2460500197
 04/25  13:00:00,678.265822764,73.6751192868,229.072715154,0.0,220.879908,145.652643033,78.5303907295,0.00540619658019,24.1713,54.3536845329
 04/25  14:00:00,735.819658322,74.2790230894,285.428071671,0.0,220.879908,145.652643033,69.0061707273,0.0,24.1713,44.8348707273
 04/25  15:00:00,826.93586436,75.0771086745,382.796914779,0.0,220.879908,137.835547516,58.104578058,0.0,4.83426,53.270318058
 04/25  16:00:00,855.223250105,73.1913166822,417.44705862,0.0,220.879908,133.019064,41.0998713323,0.0108103662613,4.83426,36.2548009661
 04/25  17:00:00,738.155637919,72.8033679425,380.235446279,0.0,220.879908,53.238744,40.4687615715,0.0,4.83426,35.6345015715
 04/25  18:00:00,714.13438024,72.812190992,356.259870102,0.0,220.879908,53.238744,49.5558569275,0.0,4.83426,44.7215969275
 04/25  19:00:00,680.069043635,72.8029557867,322.904718508,0.0,220.879908,53.238744,13.5314139367,0.0,4.83426,8.69715393666
 04/25  20:00:00,472.41754001,72.7432537191,104.253600092,0.0,220.879908,53.238744,67.4467825611,45.2619358514,4.83426,17.3505867097
 04/25  21:00:00,117.800468854,0.0,0.0,0.0,43.513341876,52.539744,13.5193605947,0.0,4.83426,8.68510059467
 04/25  22:00:00,117.853951535,0.0,0.0,0.0,43.513341876,52.539744,11.2744379531,0.0,4.83426,6.44017795313
 04/25  23:00:00,118.809971762,0.0,0.0,0.0,43.513341876,52.539744,7.05636927814,0.0,4.83426,2.22210927814
 04/25  24:00:00,117.895476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.887319023,0.0,0.0,0.0,43.513341876,52.539744,13.4544817336,0.0,4.83426,8.62022173362
 04/26  02:00:00,117.869035383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.856792147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.269247159,0.0,0.0,0.0,43.513341876,52.539744,13.4544744989,0.0,4.83426,8.62021449891
 04/26  05:00:00,118.217583353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,182.58837165,72.6827508872,0.00238613189473,0.0,43.513341876,53.238744,548.346532369,543.492272369,4.83426,0.02
 04/26  07:00:00,351.27196398,72.6827508872,0.0,0.0,220.879908,53.238744,452.793865132,421.581147382,4.83426,26.37845775
 04/26  08:00:00,447.090363418,72.8056938225,3.15195852414,0.0,220.879908,145.652643033,312.820776933,241.127498832,36.25695,35.4363281012
 04/26  09:00:00,471.044413492,73.1057438109,26.2921633778,0.0,220.879908,145.652643033,255.865432159,174.800074185,36.25695,44.8084079744
 04/26  10:00:00,475.454240485,73.6197178632,24.2518471532,0.0,220.879908,151.653867033,270.187291821,176.967639015,48.3426,44.8770528055
 04/26  11:00:00,483.04238706,74.2640081008,30.196933138,0.0,220.879908,151.653867033,235.432998572,134.732822304,48.3426,52.3575762677
 04/26  12:00:00,531.966702217,75.4913290656,78.1802574961,0.0,220.879908,151.653867033,158.264127597,63.0183304084,48.3426,46.9031971889
 04/26  13:00:00,472.575699232,75.7591615614,25.2737608443,0.0,220.879908,145.652643033,324.866064777,237.296830455,24.1713,63.3979343221
 04/26  14:00:00,446.986247392,75.7696639796,0.0,0.0,220.879908,145.652643033,437.02951246,368.025581713,24.1713,44.8326307472
 04/26  15:00:00,439.187476175,75.7762282139,0.0,0.0,220.879908,137.835547516,512.23429587,462.480093657,4.83426,44.9199422134
 04/26  16:00:00,431.781892242,73.2581296998,0.0,0.0,220.879908,133.019064,642.684950261,602.217944261,4.83426,35.6327459996
 04/26  17:00:00,351.613091235,72.7322768067,0.0,0.0,220.879908,53.238744,828.875753234,779.507735678,4.83426,44.5337575563
 04/26  18:00:00,351.754759026,72.6883536502,0.0,0.0,220.879908,53.238744,872.261011885,831.65024832,4.83426,35.7765035656
 04/26  19:00:00,352.465584662,72.6827508872,0.0,0.0,220.879908,53.238744,936.40761916,914.200894665,4.83426,17.3724644947
 04/26  20:00:00,367.546660774,72.6827508872,0.0,0.0,220.879908,53.238744,955.595341722,942.076273191,4.83426,8.6848085309
 04/26  21:00:00,117.686537233,0.0,0.0,0.0,43.513341876,52.539744,13.5191283498,0.0,4.83426,8.68486834979
 04/26  22:00:00,117.469631962,0.0,0.0,0.0,43.513341876,52.539744,13.4810119553,0.0,4.83426,8.64675195535
 04/26  23:00:00,118.573147226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.54347279,0.0,0.0,0.0,43.513341876,52.539744,13.4544627414,0.0,4.83426,8.62020274138
 04/27  01:00:00,117.556689102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.553366409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.544777581,0.0,0.0,0.0,43.513341876,52.539744,13.4544274028,0.0,4.83426,8.62016740278
 04/27  04:00:00,117.965213915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,117.929778226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,185.316815785,72.6827508872,0.0,0.0,43.513341876,53.238744,1806.32982192,1792.87541743,4.83426,8.62014448884
 04/27  07:00:00,353.69497535,72.6827508872,0.0,0.0,220.879908,53.238744,1508.54028466,1486.11058402,4.83426,17.5954406415
 04/27  08:00:00,444.811755488,72.6827508872,0.00148260568798,0.0,220.879908,145.652643033,1122.11879537,1050.42811476,36.25695,35.433730613
 04/27  09:00:00,444.088957962,72.6827508872,0.00265606270247,0.0,220.879908,145.652643033,858.401740424,777.340781808,36.25695,44.804008617
 04/27  10:00:00,449.865921689,72.6836377853,0.00162507240001,0.0,220.879908,151.653867033,676.141660816,582.936603806,48.3426,44.8624570109
 04/27  11:00:00,450.820721414,72.7879034613,0.0,0.0,220.879908,151.653867033,509.906275822,407.506697511,48.3426,54.0569783109
 04/27  12:00:00,450.135857485,73.0700133653,0.0,0.0,220.879908,151.653867033,410.736449807,308.172769674,48.3426,54.221080133
 04/27  13:00:00,449.202472705,73.5516412172,4.49805697845,0.0,220.879908,145.652643033,316.269304655,237.7722948,24.1713,54.325709855
 04/27  14:00:00,446.072026449,74.0977064015,0.873400263542,0.0,220.879908,145.652643033,337.407666001,268.410570014,24.1713,44.8257959873
 04/27  15:00:00,441.783284422,74.4936198161,4.0190416329,0.0,220.879908,137.835547516,239.541789541,189.799264153,4.83426,44.9082653887
 04/27  16:00:00,437.969329931,72.9867351057,6.73861268833,0.0,220.879908,133.019064,98.1221202691,48.7571574062,4.83426,44.5307028629
 04/27  17:00:00,351.086546367,72.7363586466,0.0,0.0,220.879908,53.238744,182.250748585,141.788436323,4.83426,35.6280522622
 04/27  18:00:00,351.078393981,72.7281916405,0.0,0.0,220.879908,53.238744,227.768625278,178.22589908,4.83426,44.7084661983
 04/27  19:00:00,351.46732234,72.710375469,0.0,0.0,220.879908,53.238744,276.862702308,263.332864859,4.83426,8.6955774492
 04/27  20:00:00,363.441082102,72.6857622194,0.0,0.0,220.879908,53.238744,474.497151466,460.978266753,4.83426,8.68462471314
 04/27  21:00:00,117.795238739,0.0,0.0,0.0,43.513341876,52.539744,13.5189162765,0.0,4.83426,8.68465627653
 04/27  22:00:00,117.57566791,0.0,0.0,0.0,43.513341876,52.539744,13.480729222,0.0,4.83426,8.646469222
 04/27  23:00:00,118.62558575,0.0,0.0,0.0,43.513341876,52.539744,13.4694331767,0.0,4.83426,8.63517317672
 04/27  24:00:00,117.634795377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.656050054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.649850844,0.0,0.0,0.0,43.513341876,52.539744,13.4543550055,0.0,4.83426,8.62009500554
 04/28  03:00:00,117.616758433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.694072182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,119.342734058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,185.700786605,72.6827508872,0.00159858820329,0.0,43.513341876,53.238744,1773.01928601,1759.56479694,4.83426,8.62022906072
 04/28  07:00:00,352.526138072,72.6827508872,0.0,0.0,220.879908,53.238744,1258.47994512,1227.27127325,4.83426,26.374411878
 04/28  08:00:00,443.967317561,72.6827508872,0.0016358731634,0.0,220.879908,145.652643033,844.904536208,782.071130285,36.25695,26.576455923
 04/28  09:00:00,443.805007152,72.6827508872,0.00212481400914,0.0,220.879908,145.652643033,679.538391252,598.482895235,36.25695,44.7985460164
 04/28  10:00:00,449.772469235,72.6877091203,0.00157707318348,0.0,220.879908,151.653867033,586.840175295,493.642308829,48.3426,44.8552664664
 04/28  11:00:00,450.729262619,72.7525549937,0.0,0.0,220.879908,151.653867033,478.480830009,376.08322463,48.3426,54.0550053794
 04/28  12:00:00,450.018885316,72.9735258896,0.0,0.0,220.879908,151.653867033,414.215120443,311.654960484,48.3426,54.2175599591
 04/28  13:00:00,444.456367005,73.3751218675,0.0,0.0,220.879908,145.652643033,375.601765892,297.108966561,24.1713,54.3214993312
 04/28  14:00:00,444.902057466,73.8313329057,0.0,0.0,220.879908,145.652643033,321.844599193,252.856269038,24.1713,44.8170301549
 04/28  15:00:00,437.403603806,74.1968600482,0.0,0.0,220.879908,137.835547516,230.168643968,180.43487653,4.83426,44.8995074379
 04/28  16:00:00,430.862639218,72.7230536222,0.0,0.0,220.879908,133.019064,158.563228541,109.203263445,4.83426,44.5257050959
 04/28  17:00:00,351.027667895,72.6827508872,0.0,0.0,220.879908,53.238744,251.178045444,210.720427836,4.83426,35.6233576074
 04/28  18:00:00,351.037844804,72.6827508872,0.0,0.0,220.879908,53.238744,260.850764929,211.318090595,4.83426,44.6984143331
 04/28  19:00:00,351.05747586,72.6827508872,0.0,0.0,220.879908,53.238744,384.038622948,370.508914527,4.83426,8.69544842103
 04/28  20:00:00,363.10197965,72.6827508872,0.0,0.0,220.879908,53.238744,566.871779357,553.353009683,4.83426,8.68450967411
 04/28  21:00:00,117.513583421,0.0,0.0,0.0,43.513341876,52.539744,13.5187797366,0.0,4.83426,8.68451973657
 04/28  22:00:00,117.611629192,0.0,0.0,0.0,43.513341876,52.539744,13.4806853313,0.0,4.83426,8.64642533134
 04/28  23:00:00,118.659438337,0.0,0.0,0.0,43.513341876,52.539744,13.4694034015,0.0,4.83426,8.63514340153
 04/28  24:00:00,117.693562999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.700190376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.690038784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.67927646,0.0,0.0,0.0,43.513341876,52.539744,13.4467751215,0.0,4.83426,8.61251512154
 04/29  04:00:00,118.093744029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.046766411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,109.103508114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.018368804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.016805138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.050053725,0.0,0.0,0.0,43.513341876,52.539744,13.454201024,0.0,4.83426,8.61994102398
 04/29  10:00:00,100.051187161,0.0,0.0,0.0,43.513341876,52.539744,22.2734543557,0.0,4.83426,17.4391943557
 04/29  11:00:00,100.924593655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.011041014,0.0,0.0,0.0,43.513341876,52.539744,13.4923636269,0.0,4.83426,8.65810362694
 04/29  13:00:00,100.091845866,0.0,0.0,0.0,43.513341876,52.539744,13.4845008354,0.0,4.83426,8.65024083539
 04/29  14:00:00,100.122300791,0.0,0.0,0.0,43.513341876,52.539744,13.4851805511,0.0,4.83426,8.65092055113
 04/29  15:00:00,100.102528798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  16:00:00,99.8929868874,0.0,0.0,0.0,43.513341876,52.539744,13.4468967539,0.0,4.83426,8.61263675388
 04/29  17:00:00,99.8846094308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,99.8813553465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,100.298032293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,112.211264587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,117.976852252,0.0,0.0,0.0,43.513341876,52.539744,40.1116173625,0.0,4.83426,35.2773573625
 04/29  22:00:00,117.639537107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.560683595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.659566881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.646280934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,117.64615162,0.0,0.0,0.0,43.513341876,52.539744,13.4464294698,0.0,4.83426,8.61216946981
 04/30  03:00:00,117.655770216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
