Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/30  04:00:00,118.073130307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.036408344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,109.109492715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.022648062,0.0,0.0,0.0,43.513341876,52.539744,13.4468336868,0.0,4.83426,8.61257368682
 04/30  08:00:00,99.9991203665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,99.9965894836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,99.9630287058,0.0,0.0,0.0,43.513341876,52.539744,22.2732542386,0.0,4.83426,17.4389942386
 04/30  11:00:00,100.857795993,0.0,0.0,0.0,43.513341876,52.539744,13.4926537244,0.0,4.83426,8.65839372437
 04/30  12:00:00,99.9178844264,0.0,0.0,0.0,43.513341876,52.539744,13.4924724059,0.0,4.83426,8.65821240591
 04/30  13:00:00,99.9931249383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  14:00:00,100.03503122,0.0,0.0,0.0,43.513341876,52.539744,13.4847362261,0.0,4.83426,8.65047622605
 04/30  15:00:00,100.008694254,0.0,0.0,0.0,43.513341876,52.539744,13.4845486945,0.0,4.83426,8.65028869451
 04/30  16:00:00,99.8110020338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,99.8267700286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,99.8232013594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,100.237459218,0.0,0.0,0.0,43.513341876,52.539744,13.4451782012,0.0,4.83426,8.61091820117
 04/30  20:00:00,112.145281379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,117.905845343,0.0,0.0,0.0,43.513341876,52.539744,31.2957862419,0.0,4.83426,26.4615262419
 04/30  22:00:00,117.555531072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.486641174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.525032947,0.0,0.0,0.0,43.513341876,52.539744,13.4467601522,0.0,4.83426,8.61250015224
 05/01  01:00:00,117.510963915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.496475999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.482446335,0.0,0.0,0.0,43.513341876,52.539744,13.4542223194,0.0,4.83426,8.61996231942
 05/01  04:00:00,119.435659914,1.53575457792,0.0,0.0,43.513341876,52.539744,6.13506773396,1.28080773396,4.83426,0.02
 05/01  05:00:00,120.280503493,2.41364905395,0.0,0.0,43.513341876,52.539744,7.09068903533,2.23642903533,4.83426,0.02
 05/01  06:00:00,185.081415839,72.6827508872,0.0,0.0,43.513341876,53.238744,1942.56077619,1937.70651619,4.83426,0.02
 05/01  07:00:00,352.274918736,72.6827508872,0.000907333489959,0.0,220.879908,53.238744,1334.55405149,1303.34703435,4.83426,26.3727571456
 05/01  08:00:00,443.839985106,72.6827508872,0.00278344778536,0.0,220.879908,145.652643033,739.935573889,668.259702358,36.25695,35.4189215304
 05/01  09:00:00,443.76362148,72.6827508872,0.00286176534258,0.0,220.879908,145.652643033,490.540467817,409.506030649,36.25695,44.7774871674
 05/01  10:00:00,449.771807957,72.6827508872,0.00198937728548,0.0,220.879908,151.653867033,411.555404873,318.370456761,48.3426,44.8423481122
 05/01  11:00:00,462.160492714,72.6827508872,11.3026539365,0.0,220.879908,151.653867033,300.009328398,206.653318434,48.3426,45.0134099644
 05/01  12:00:00,490.63192656,72.6827508872,40.2320927969,0.0,220.879908,151.653867033,241.874846281,139.319955114,48.3426,54.2122911667
 05/01  13:00:00,495.604897645,72.8247751149,50.8613941494,0.0,220.879908,145.652643033,212.263897847,133.783215978,24.1713,54.3093818688
 05/01  14:00:00,513.56774081,73.2526642068,68.1806064952,0.0,220.879908,145.652643033,164.480760639,95.5106095317,24.1713,44.7988511076
 05/01  15:00:00,505.517169657,73.6062190354,67.697439435,0.0,220.879908,137.835547516,137.626246108,78.9394330299,4.83426,53.8525530779
 05/01  16:00:00,469.499504528,72.8337040281,37.9346925786,0.0,220.879908,133.019064,73.1697230238,32.7245929012,4.83426,35.6108701226
 05/01  17:00:00,358.358017798,72.6864946215,7.17006475802,0.0,220.879908,53.238744,148.076639299,107.630053339,4.83426,35.6123259596
 05/01  18:00:00,351.080631957,72.6827508872,0.0,0.0,220.879908,53.238744,224.711384193,175.192706912,4.83426,44.6844172812
 05/01  19:00:00,351.498437669,72.6827508872,0.0,0.0,220.879908,53.238744,223.777519244,210.24912267,4.83426,8.69413657388
 05/01  20:00:00,363.415799979,72.6827508872,0.0,0.0,220.879908,53.238744,238.247137697,224.729470851,4.83426,8.68340684665
 05/01  21:00:00,117.945216638,0.0,0.0,0.0,43.513341876,52.539744,22.1816736738,0.0,4.83426,17.3474136738
 05/01  22:00:00,117.706558246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  23:00:00,118.696198035,0.0,0.0,0.0,43.513341876,52.539744,13.4693407773,0.0,4.83426,8.63508077726
 05/01  24:00:00,117.748518684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.739417595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.748244906,0.0,0.0,0.0,43.513341876,52.539744,13.454271622,0.0,4.83426,8.62001162196
 05/02  03:00:00,117.740325357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.8325798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.489546185,0.0,0.0,0.0,43.513341876,52.539744,13.4541548514,0.0,4.83426,8.61989485143
 05/02  06:00:00,183.484561583,72.6827508872,0.00173320434802,0.0,43.513341876,53.238744,943.967420837,939.113160837,4.83426,0.02
 05/02  07:00:00,351.425774897,72.6827508872,0.0,0.0,220.879908,53.238744,864.975205564,833.772888732,4.83426,26.3680568323
 05/02  08:00:00,443.860078155,72.6827508872,0.00215699270344,0.0,220.879908,145.652643033,764.074259579,701.250379157,36.25695,26.5669304217
 05/02  09:00:00,443.884755062,72.6827508872,0.00290460665062,0.0,220.879908,145.652643033,710.15207128,629.121019474,36.25695,44.774101806
 05/02  10:00:00,449.876984002,72.6827508872,0.00201910398925,0.0,220.879908,151.653867033,675.565656431,582.3888349,48.3426,44.8342215308
 05/02  11:00:00,450.775164066,72.6981792504,0.0,0.0,220.879908,151.653867033,551.195684447,448.836901,48.3426,54.0161834463
 05/02  12:00:00,449.939313369,72.806917929,0.0,0.0,220.879908,151.653867033,481.628699189,379.112020046,48.3426,54.1740791435
 05/02  13:00:00,444.175520791,73.0038261698,0.0,0.0,220.879908,145.652643033,483.667559424,405.22343114,24.1713,54.2728282837
 05/02  14:00:00,444.673625271,73.5153800972,0.0,0.0,220.879908,145.652643033,421.7497344,352.78673515,24.1713,44.7916992507
 05/02  15:00:00,437.063421197,73.7774910724,0.0,0.0,220.879908,137.835547516,318.900374527,269.186014608,4.83426,44.8800999191
 05/02  16:00:00,430.956418794,72.7399788501,0.0,0.0,220.879908,133.019064,184.717221313,144.274333513,4.83426,35.6086277995
 05/02  17:00:00,351.099611492,72.6827508872,0.0,0.0,220.879908,53.238744,253.581581042,213.144479678,4.83426,35.6028413639
 05/02  18:00:00,351.105062932,72.6827508872,0.0,0.0,220.879908,53.238744,348.982105084,299.468543492,4.83426,44.6793015917
 05/02  19:00:00,351.134305539,72.6827508872,0.0,0.0,220.879908,53.238744,486.914962607,473.38670341,4.83426,8.69399919651
 05/02  20:00:00,363.160557868,72.6827508872,0.0,0.0,220.879908,53.238744,633.648937344,611.467734432,4.83426,17.3469429121
 05/02  21:00:00,117.5107481,0.0,0.0,0.0,43.513341876,52.539744,13.5176359173,0.0,4.83426,8.6833759173
 05/02  22:00:00,117.594664414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  23:00:00,118.620786025,0.0,0.0,0.0,43.513341876,52.539744,13.4691627244,0.0,4.83426,8.6349027244
 05/02  24:00:00,117.623212416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.638976337,0.0,0.0,0.0,43.513341876,52.539744,13.454180596,0.0,4.83426,8.61992059605
 05/03  02:00:00,117.644760078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.625575274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.038290892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,117.991560588,0.0,0.0,0.0,43.513341876,52.539744,13.4540439415,0.0,4.83426,8.61978394153
 05/03  06:00:00,180.585696535,72.6827508872,0.00161991094064,0.0,43.513341876,53.238744,1478.07046992,1473.21620992,4.83426,0.02
 05/03  07:00:00,351.714203836,72.6827508872,0.0,0.0,220.879908,53.238744,1086.71870789,1055.51497792,4.83426,26.3694699756
 05/03  08:00:00,444.002055737,72.6827508872,0.0016751202099,0.0,220.879908,145.652643033,887.077788866,820.998626709,36.25695,29.8222121563
 05/03  09:00:00,443.938700008,72.690097731,0.00218677311262,0.0,220.879908,145.652643033,769.691230193,691.965075694,36.25695,41.4692044985
 05/03  10:00:00,449.969130436,72.7679754145,0.00145602899782,0.0,220.879908,151.653867033,703.636395091,610.120304312,48.3426,45.1734907793
 05/03  11:00:00,450.993571592,72.9007172348,0.0,0.0,220.879908,151.653867033,579.909324893,477.89780204,48.3426,53.6689228537
 05/03  12:00:00,450.426884993,73.3291254345,0.0,0.0,220.879908,151.653867033,466.530764928,364.016566137,48.3426,54.1715987907
 05/03  13:00:00,445.279489208,74.1620983624,0.0,0.0,220.879908,145.652643033,391.173492128,312.732369555,24.1713,54.2698225723
 05/03  14:00:00,446.161887435,75.0582489265,0.0,0.0,220.879908,145.652643033,308.929469229,239.971968329,24.1713,44.7862008998
 05/03  15:00:00,452.552599488,75.9374025614,13.1611400317,0.0,220.879908,137.835547516,182.765376623,133.059769965,4.83426,44.8713466572
 05/03  16:00:00,456.938770927,74.0609986948,24.3028778891,0.0,220.879908,133.019064,72.7206896896,32.2846383168,4.83426,35.6017913728
 05/03  17:00:00,353.946739808,73.1430682015,2.36888022316,0.0,220.879908,53.238744,164.270065374,123.834709561,4.83426,35.6010958135
 05/03  18:00:00,351.429840467,73.0265681202,0.0,0.0,220.879908,53.238744,231.509414996,181.999579284,4.83426,44.6755757118
 05/03  19:00:00,351.723656947,72.9032144951,0.0,0.0,220.879908,53.238744,283.697039696,270.16870135,4.83426,8.69407834568
 05/03  20:00:00,363.608145903,72.7943709485,0.0,0.0,220.879908,53.238744,464.143517085,441.962126086,4.83426,17.3471309988
 05/03  21:00:00,117.856343663,0.0,0.0,0.0,43.513341876,52.539744,13.5176958192,0.0,4.83426,8.68343581925
 05/03  22:00:00,117.620864325,0.0,0.0,0.0,43.513341876,52.539744,13.4797844006,0.0,4.83426,8.6455244006
 05/03  23:00:00,118.671705772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.704916437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.703637793,0.0,0.0,0.0,43.513341876,52.539744,13.4540493146,0.0,4.83426,8.61978931457
 05/04  02:00:00,117.676582396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.634396971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.036929684,0.0,0.0,0.0,43.513341876,52.539744,10.0877326636,0.0,4.83426,5.25347266363
 05/04  05:00:00,117.989356794,0.0,0.0,0.0,43.513341876,52.539744,8.21886065181,0.0,4.83426,3.38460065181
 05/04  06:00:00,181.218879181,72.6827508872,0.0022583961069,0.0,43.513341876,53.238744,1614.98424059,1610.12998059,4.83426,0.02
 05/04  07:00:00,352.092718148,72.6827508872,0.0,0.0,220.879908,53.238744,1153.3288297,1122.12653756,4.83426,26.3680321368
 05/04  08:00:00,443.845667181,72.6827508872,0.00391538535186,0.0,220.879908,145.652643033,657.647882893,587.957646081,36.25695,33.4332868122
 05/04  09:00:00,443.892432346,72.796917754,0.00269859736422,0.0,220.879908,145.652643033,424.570303916,350.504396089,36.25695,37.808957827
 05/04  10:00:00,450.18248764,73.0684756913,0.00189404447078,0.0,220.879908,151.653867033,363.73647597,270.571944767,48.3426,44.821931203
 05/04  11:00:00,451.53200176,73.5048510049,0.0,0.0,220.879908,151.653867033,305.684612777,203.335461588,48.3426,54.0065511891
 05/04  12:00:00,479.834831717,74.5520028024,27.7223414291,0.0,220.879908,151.653867033,239.374509661,136.870821398,48.3426,54.1610882622
 05/04  13:00:00,505.447578071,75.8491576771,57.6158925816,0.0,220.879908,145.652643033,186.074252076,107.64486714,24.1713,54.258084936
 05/04  14:00:00,535.727982706,77.0887470182,86.4402791858,0.0,220.879908,145.652643033,139.359867831,70.4074613724,24.1713,44.7811064582
 05/04  15:00:00,584.03285724,78.4114752723,140.892737158,0.0,220.879908,137.835547516,66.1455955435,16.4421586523,4.83426,44.8691768912
 05/04  16:00:00,595.551878186,75.6504008247,160.128900002,0.0,220.879908,133.019064,50.6334740732,10.1989173408,4.83426,35.6002967324
 05/04  17:00:00,503.381626314,74.3430682763,149.090994647,0.0,220.879908,53.238744,53.6401945719,13.2092159684,4.83426,35.5967186034
 05/04  18:00:00,474.034691045,74.1912798608,120.111180143,0.0,220.879908,53.238744,79.7633583864,30.2589539273,4.83426,44.6701444591
 05/04  19:00:00,393.629589528,73.6530020782,40.6660560907,0.0,220.879908,53.238744,89.7092114963,76.1805756333,4.83426,8.69437586296
 05/04  20:00:00,363.885370469,73.1566545563,0.0,0.0,220.879908,53.238744,253.789769972,231.610950253,4.83426,17.3445597193
 05/04  21:00:00,117.905800526,0.0,0.0,0.0,43.513341876,52.539744,13.5163812723,0.0,4.83426,8.6821212723
 05/04  22:00:00,117.677831232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.701412504,0.0,0.0,0.0,43.513341876,52.539744,13.4687434354,0.0,4.83426,8.63448343544
 05/04  24:00:00,117.73025015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,117.720080592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.732478834,0.0,0.0,0.0,43.513341876,52.539744,13.4539077686,0.0,4.83426,8.61964776859
 05/05  03:00:00,117.732057022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,119.836099824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.518543649,0.0,0.0,0.0,43.513341876,52.539744,13.4540725907,0.0,4.83426,8.61981259067
 05/05  06:00:00,180.352633904,72.6827508872,0.00229774031472,0.0,43.513341876,53.238744,801.850173755,796.995913755,4.83426,0.02
 05/05  07:00:00,351.272784511,72.6827508872,0.0,0.0,220.879908,53.238744,617.040956062,585.842879236,4.83426,26.3638168257
 05/05  08:00:00,450.667994655,72.8436339166,6.68615866956,0.0,220.879908,145.652643033,345.833180761,283.019334096,36.25695,26.5568966647
 05/05  09:00:00,528.757574913,73.4623666146,83.0927359121,0.0,220.879908,145.652643033,187.426429776,106.412922676,36.25695,44.7565570997
 05/05  10:00:00,603.463088257,74.3492231251,150.187535757,0.0,220.879908,151.653867033,103.935390178,10.7784716795,48.3426,44.8143184982
 05/05  11:00:00,780.314202376,75.5436016997,322.923090796,0.0,220.879908,151.653867033,102.354495588,0.0106044060928,48.3426,54.0012911822
 05/05  12:00:00,882.664869004,77.4340951451,422.807963444,0.0,220.879908,151.653867033,101.94328685,0.0,48.3426,53.6006868496
 05/05  13:00:00,990.502895039,80.2079979415,534.113895288,0.0,220.879908,145.652643033,77.095815398,0.0101336115141,24.1713,52.9143817865
 05/05  14:00:00,1047.2739664,82.7719712847,588.168773351,0.0,220.879908,145.652643033,61.8455688656,0.0,24.1713,37.6742688656
 05/05  15:00:00,1073.52528068,85.6617924517,618.915941867,0.0,220.879908,137.835547516,58.6568123639,0.0,4.83426,53.8225523639
 05/05  16:00:00,1115.0662387,81.136296204,669.639896904,0.0,220.879908,133.019064,40.4371658329,0.0106219857681,4.83426,35.5922838472
 05/05  17:00:00,1018.28847294,78.3398907693,654.380285949,0.0,220.879908,53.238744,40.4236802537,0.0,4.83426,35.5894202537
 05/05  18:00:00,950.566018863,77.829806417,589.323240007,0.0,220.879908,53.238744,49.4920005487,0.0,4.83426,44.6577405487
 05/05  19:00:00,945.451652119,76.9091020346,586.190795097,0.0,220.879908,53.238744,13.5274847454,0.0,4.83426,8.69322474541
 05/05  20:00:00,680.571374021,75.1519857266,311.021249355,0.0,220.879908,53.238744,18.6305309966,5.11336132685,4.83426,8.6829096697
 05/05  21:00:00,117.878249457,0.0,0.0,0.0,43.513341876,52.539744,13.5172433657,0.0,4.83426,8.68298336565
 05/05  22:00:00,117.914224532,0.0,0.0,0.0,43.513341876,52.539744,13.4798422979,0.0,4.83426,8.64558229789
 05/05  23:00:00,118.857774547,0.0,0.0,0.0,43.513341876,52.539744,13.4684795618,0.0,4.83426,8.63421956185
 05/05  24:00:00,117.90497067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,117.942632171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.004423509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,118.011550224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.5275591,0.0,0.0,0.0,43.513341876,52.539744,13.4467022554,0.0,4.83426,8.61244225541
 05/06  05:00:00,118.501526436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,106.503232367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.386414656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.414633712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.472932135,0.0,0.0,0.0,43.513341876,52.539744,13.4525972763,0.0,4.83426,8.61833727628
 05/06  10:00:00,100.517952556,0.0,0.0,0.0,43.513341876,52.539744,13.5597261884,0.0,4.83426,8.72546618838
 05/06  11:00:00,101.363683924,0.0,0.0,0.0,43.513341876,52.539744,13.4908802217,0.0,4.83426,8.65662022174
 05/06  12:00:00,100.55468847,0.0,0.0,0.0,43.513341876,52.539744,13.4915282178,0.0,4.83426,8.65726821783
 05/06  13:00:00,100.576614346,0.0,0.0,0.0,43.513341876,52.539744,13.4834418004,0.0,4.83426,8.64918180043
 05/06  14:00:00,100.532871068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,100.451250934,0.0,0.0,0.0,43.513341876,52.539744,13.4839568054,0.0,4.83426,8.64969680537
 05/06  16:00:00,100.219927793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,100.2160901,0.0,0.0,0.0,43.513341876,52.539744,13.4467021368,0.0,4.83426,8.61244213682
 05/06  18:00:00,100.193990844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,100.640337156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,109.568437413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.303911287,0.0,0.0,0.0,43.513341876,52.539744,31.2788059261,0.0,4.83426,26.4445459261
 05/06  22:00:00,117.939716961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.817732709,0.0,0.0,0.0,43.513341876,52.539744,13.4466607766,0.0,4.83426,8.61240077659
 05/06  24:00:00,117.945777892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.893728195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.899709735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.940596056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.425669592,0.0,0.0,0.0,43.513341876,52.539744,13.4466322819,0.0,4.83426,8.61237228192
 05/07  05:00:00,118.415780978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,106.496287215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.374705742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.393118771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.433538051,0.0,0.0,0.0,43.513341876,52.539744,13.4539369771,0.0,4.83426,8.61967697713
 05/07  10:00:00,100.463742725,0.0,0.0,0.0,43.513341876,52.539744,22.2658183184,0.0,4.83426,17.4315583184
 05/07  11:00:00,101.255568908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.323743521,0.0,0.0,0.0,43.513341876,52.539744,13.4911589356,0.0,4.83426,8.65689893561
 05/07  13:00:00,100.300865597,0.0,0.0,0.0,43.513341876,52.539744,13.4908324491,0.0,4.83426,8.65657244911
 05/07  14:00:00,100.274720697,0.0,0.0,0.0,43.513341876,52.539744,13.4835768094,0.0,4.83426,8.64931680939
 05/07  15:00:00,100.274344491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  16:00:00,100.12426503,0.0,0.0,0.0,43.513341876,52.539744,13.4465777772,0.0,4.83426,8.61231777722
 05/07  17:00:00,100.139277974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,100.09880848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,100.464685543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,109.334935459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.058412503,0.0,0.0,0.0,43.513341876,52.539744,31.2808735048,0.0,4.83426,26.4466135048
 05/07  22:00:00,117.710093349,0.0,0.0,0.0,43.513341876,52.539744,13.4466607804,0.0,4.83426,8.61240078038
 05/07  23:00:00,118.613079912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.679236311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.664172157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.677038841,0.0,0.0,0.0,43.513341876,52.539744,13.4537413803,0.0,4.83426,8.61948138034
 05/08  03:00:00,117.69229016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.104363944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.07658294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,179.745838165,72.6827508872,0.00154225739289,0.0,43.513341876,53.238744,946.423384669,932.969448986,4.83426,8.61967568372
 05/08  07:00:00,351.374648566,72.6827508872,0.0,0.0,220.879908,53.238744,845.07646778,813.888146039,4.83426,26.354061741
 05/08  08:00:00,443.800166913,72.6827508872,0.00201502398187,0.0,220.879908,145.652643033,698.883967449,636.079057518,36.25695,26.547959931
 05/08  09:00:00,443.820036814,72.684346672,0.00272553795634,0.0,220.879908,145.652643033,621.124077601,540.132375809,36.25695,44.7347517922
 05/08  10:00:00,449.879497389,72.751488882,0.00199076415185,0.0,220.879908,151.653867033,546.410173469,453.267463845,48.3426,44.8001096242
 05/08  11:00:00,451.058917348,73.014354432,0.0,0.0,220.879908,151.653867033,476.008071697,382.695381255,48.3426,44.9700904422
 05/08  12:00:00,450.529674525,73.3949035037,0.0,0.0,220.879908,151.653867033,435.347151368,332.863381787,48.3426,54.1411695804
 05/08  13:00:00,444.92055301,73.7436127164,0.0,0.0,220.879908,145.652643033,405.675587928,327.273337017,24.1713,54.2309509105
 05/08  14:00:00,445.232754857,74.0676163363,0.0,0.0,220.879908,145.652643033,349.352010817,280.424695197,24.1713,44.7560156194
 05/08  15:00:00,437.614575403,74.3074048665,0.0,0.0,220.879908,137.835547516,289.018417189,239.345746836,4.83426,44.8384103528
 05/08  16:00:00,431.041462964,72.7924453967,0.0,0.0,220.879908,133.019064,186.958261917,146.543724635,4.83426,35.580277282
 05/08  17:00:00,351.1437649,72.6831189026,0.0,0.0,220.879908,53.238744,301.071157169,260.660874824,4.83426,35.5760223448
 05/08  18:00:00,351.170324065,72.6827508872,0.0,0.0,220.879908,53.238744,392.631209781,343.150778399,4.83426,44.6461713816
 05/08  19:00:00,351.573321016,72.6827508872,0.0,0.0,220.879908,53.238744,398.798858266,385.271580775,4.83426,8.69301749129
 05/08  20:00:00,360.509127852,72.6827508872,0.0,0.0,220.879908,53.238744,411.186016654,397.671537439,4.83426,8.68021921546
 05/08  21:00:00,117.95820812,0.0,0.0,0.0,43.513341876,52.539744,22.1785589428,0.0,4.83426,17.3442989428
 05/08  22:00:00,117.723028235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.70265524,0.0,0.0,0.0,43.513341876,52.539744,13.4683816931,0.0,4.83426,8.6341216931
 05/08  24:00:00,117.774355491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.77092869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.764840399,0.0,0.0,0.0,43.513341876,52.539744,13.4537436925,0.0,4.83426,8.61948369246
 05/09  03:00:00,117.760933852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,119.890240304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.569166537,0.0,0.0,0.0,43.513341876,52.539744,13.4538289457,0.0,4.83426,8.61956894568
 05/09  06:00:00,180.328934716,72.6827508872,0.00207276530997,0.0,43.513341876,53.238744,667.630804751,662.776544751,4.83426,0.02
 05/09  07:00:00,351.315287586,72.6827508872,0.0,0.0,220.879908,53.238744,555.074588634,523.887386993,4.83426,26.352941641
 05/09  08:00:00,443.791893485,72.6827508872,0.00299220790946,0.0,220.879908,145.652643033,388.501959367,325.698967908,36.25695,26.5460414598
 05/09  09:00:00,507.233223087,72.7742639977,62.2628835048,0.0,220.879908,145.652643033,297.278769899,216.292372708,36.25695,44.729447191
 05/09  10:00:00,845.272710684,73.1581843189,389.404265085,0.0,220.879908,151.653867033,129.686955465,36.5496435576,48.3426,44.794711907
 05/09  11:00:00,988.863984142,73.8898543814,528.332084412,0.0,220.879908,151.653867033,93.3237909714,0.012395621325,48.3426,44.9687953501
 05/09  12:00:00,997.911455595,74.6752832606,538.678074637,0.0,220.879908,151.653867033,102.473471357,0.0,48.3426,54.1308713568
 05/09  13:00:00,993.737938348,74.8802380396,541.805211438,0.0,220.879908,145.652643033,78.4036253318,0.010038507189,24.1713,54.2222868246
 05/09  14:00:00,943.093353998,75.2864411771,491.526110055,0.0,220.879908,145.652643033,68.922024716,0.0,24.1713,44.750724716
 05/09  15:00:00,832.289597735,76.4339095979,388.674665688,0.0,220.879908,137.835547516,49.6731255154,0.00636042680606,4.83426,44.8325050886
 05/09  16:00:00,698.712751652,73.9447725829,263.257994315,0.0,220.879908,133.019064,40.8294074938,0.416991887964,4.83426,35.5781556058
 05/09  17:00:00,518.669604498,72.9772828173,164.462665473,0.0,220.879908,53.238744,40.6093855649,0.200127699311,4.83426,35.5749978656
 05/09  18:00:00,492.856782159,72.9896356682,139.562209955,0.0,220.879908,53.238744,57.7199408991,8.25023763263,4.83426,44.6354432665
 05/09  19:00:00,434.947681968,72.9163036765,82.5231294579,0.0,220.879908,53.238744,59.804822348,46.2787334318,4.83426,8.69182891621
 05/09  20:00:00,398.914153081,72.8582720959,38.1631852402,0.0,220.879908,53.238744,98.1835311269,84.6680686739,4.83426,8.68120245304
 05/09  21:00:00,117.716920951,0.0,0.0,0.0,43.513341876,52.539744,18.7853166976,0.0,4.83426,13.9510566976
 05/09  22:00:00,117.80145694,0.0,0.0,0.0,43.513341876,52.539744,8.23015894868,0.0,4.83426,3.39589894868
 05/09  23:00:00,118.751478349,0.0,0.0,0.0,43.513341876,52.539744,13.4684292585,0.0,4.83426,8.63416925853
 05/09  24:00:00,117.824770407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.82424213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.807668901,0.0,0.0,0.0,43.513341876,52.539744,13.4536686291,0.0,4.83426,8.61940862907
 05/10  03:00:00,117.804601781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.223621702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.18073806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,179.561591425,72.6827508872,0.00201690656889,0.0,43.513341876,53.238744,712.935774559,699.48204019,4.83426,8.61947436901
 05/10  07:00:00,351.211541499,72.6827508872,0.0,0.0,220.879908,53.238744,595.410622521,573.004483326,4.83426,17.5718791945
 05/10  08:00:00,443.733811313,72.7313531522,0.00172459988482,0.0,220.879908,145.652643033,489.50783324,417.862961995,36.25695,35.3879212451
 05/10  09:00:00,444.252951585,73.1797211329,0.00251749340115,0.0,220.879908,145.652643033,387.11427049,306.13475123,36.25695,44.7225692602
 05/10  10:00:00,462.339702278,73.582849349,11.4914085473,0.0,220.879908,151.653867033,295.201597151,202.072574847,48.3426,44.7864223041
 05/10  11:00:00,511.770376079,74.3133340069,58.5592954245,0.0,220.879908,151.653867033,188.745533807,95.4388116259,48.3426,44.9641221808
 05/10  12:00:00,547.483242714,75.3663889118,93.7834694331,0.0,220.879908,151.653867033,153.004841336,50.5501630256,48.3426,54.1120783104
 05/10  13:00:00,533.114061803,76.4365433461,84.5477192087,0.0,220.879908,145.652643033,157.900606186,79.5255877152,24.1713,54.2037184712
 05/10  14:00:00,522.746277737,77.261432219,73.5391735428,0.0,220.879908,145.652643033,165.028163162,96.1163024947,24.1713,44.7405606674
 05/10  15:00:00,519.199396806,78.2382762778,76.8713308469,0.0,220.879908,137.835547516,120.670200119,71.0121493645,4.83426,44.8237907549
 05/10  16:00:00,507.096007098,75.2338085532,72.8713211616,0.0,220.879908,133.019064,63.7802723691,23.3746678501,4.83426,35.571344519
 05/10  17:00:00,419.74218113,73.7802635161,66.7818752388,0.0,220.879908,53.238744,93.7591025596,53.3554524082,4.83426,35.5693901514
 05/10  18:00:00,414.869080576,73.6141584349,62.0706427119,0.0,220.879908,53.238744,110.53475267,61.0712710054,4.83426,44.6292216647
 05/10  19:00:00,411.647858446,73.31851364,58.7116012751,0.0,220.879908,53.238744,76.6994574739,63.1730358609,4.83426,8.692161613
 05/10  20:00:00,400.203043541,73.0602485407,38.8450474692,0.0,220.879908,53.238744,98.3984529152,84.8829692585,4.83426,8.68122365671
 05/10  21:00:00,117.977888711,0.0,0.0,0.0,43.513341876,52.539744,13.5152564113,0.0,4.83426,8.68099641132
 05/10  22:00:00,117.715479786,0.0,0.0,0.0,43.513341876,52.539744,13.4792296096,0.0,4.83426,8.64496960964
 05/10  23:00:00,118.706785595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,117.728570232,0.0,0.0,0.0,43.513341876,52.539744,13.4537738204,0.0,4.83426,8.61951382036
 05/11  01:00:00,117.734265444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.707149589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.667629196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.06600953,0.0,0.0,0.0,43.513341876,52.539744,13.4538026383,0.0,4.83426,8.61954263832
 05/11  05:00:00,118.021119798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,177.659865223,72.6827508872,0.00236883692436,0.0,43.513341876,53.238744,1533.50463548,1528.65037548,4.83426,0.02
 05/11  07:00:00,351.62884921,72.6827508872,0.000959758481157,0.0,220.879908,53.238744,963.162079534,931.978484988,4.83426,26.3493345462
 05/11  08:00:00,443.813781876,72.7037300295,0.00211152055455,0.0,220.879908,145.652643033,611.368202881,539.731177737,36.25695,35.3800751438
 05/11  09:00:00,444.161385421,73.0333539912,0.00250183185628,0.0,220.879908,145.652643033,503.928842018,431.893977805,36.25695,35.7779142133
 05/11  10:00:00,450.529766477,73.4022644959,0.00189788509594,0.0,220.879908,151.653867033,445.356096327,352.238298797,48.3426,44.7751975294
 05/11  11:00:00,452.120988074,74.0777864927,0.0,0.0,220.879908,151.653867033,338.316399526,236.035218859,48.3426,53.9385806665
 05/11  12:00:00,452.056321595,74.9254907175,0.0,0.0,220.879908,151.653867033,289.645672848,196.217838451,48.3426,45.0852343974
 05/11  13:00:00,446.618614822,75.4527994603,0.0,0.0,220.879908,145.652643033,300.541659905,222.157081249,24.1713,54.2132786559
 05/11  14:00:00,446.929913056,75.77694253,0.0,0.0,220.879908,145.652643033,289.128126354,220.21993857,24.1713,44.7368877837
 05/11  15:00:00,439.268971373,75.9837546727,0.0,0.0,220.879908,137.835547516,220.491120423,170.837483638,4.83426,44.8193767849
 05/11  16:00:00,431.831298596,73.6206278402,0.0,0.0,220.879908,133.019064,109.147869084,68.7479553538,4.83426,35.5656537305
 05/11  17:00:00,351.228849851,72.8210042979,0.0,0.0,220.879908,53.238744,211.304855107,170.905732509,4.83426,35.5648625981
 05/11  18:00:00,351.202646097,72.7687337381,0.0,0.0,220.879908,53.238744,290.874633629,241.411677721,4.83426,44.6286959074
 05/11  19:00:00,351.561502404,72.7129480485,0.0,0.0,220.879908,53.238744,340.538138719,327.011773611,4.83426,8.69210510825
 05/11  20:00:00,360.506479238,72.6856806109,0.0,0.0,220.879908,53.238744,436.117736432,422.601942646,4.83426,8.68153378596
 05/11  21:00:00,117.929581551,0.0,0.0,0.0,43.513341876,52.539744,22.1766285579,0.0,4.83426,17.3423685579
 05/11  22:00:00,117.704192182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.700942193,0.0,0.0,0.0,43.513341876,52.539744,13.4677852128,0.0,4.83426,8.63352521277
 05/11  24:00:00,117.757870851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.763888612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.758217911,0.0,0.0,0.0,43.513341876,52.539744,13.453557656,0.0,4.83426,8.61929765599
 05/12  03:00:00,117.752516847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.852363689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,119.510130425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,177.422444897,72.6827508872,0.00228156408553,0.0,43.513341876,53.238744,869.968603145,856.514882087,4.83426,8.61946105756
 05/12  07:00:00,351.370901469,72.6827508872,0.0,0.0,220.879908,53.238744,750.524971114,728.11997723,4.83426,17.5707338838
 05/12  08:00:00,443.829129629,72.6827508872,0.00233638591278,0.0,220.879908,145.652643033,682.23620316,610.596832349,36.25695,35.3824208111
 05/12  09:00:00,443.89606113,72.6901303722,0.00291160987076,0.0,220.879908,145.652643033,678.055295498,597.087389632,36.25695,44.710955866
 05/12  10:00:00,450.008099513,72.7998230887,0.00221530832325,0.0,220.879908,151.653867033,651.658740205,558.542740541,48.3426,44.7733996636
 05/12  11:00:00,451.101099676,72.9798435147,0.0,0.0,220.879908,151.653867033,575.425574898,482.137809603,48.3426,44.9451652952
 05/12  12:00:00,450.538128634,73.3489790172,0.0,0.0,220.879908,151.653867033,517.186708739,414.75295412,48.3426,54.091154619
 05/12  13:00:00,444.960600451,73.7394682609,0.0,0.0,220.879908,145.652643033,454.5657347,376.214435419,24.1713,54.1799992811
 05/12  14:00:00,445.254754653,74.0426792565,0.0,0.0,220.879908,145.652643033,393.153595115,333.193066625,24.1713,35.7892284896
 05/12  15:00:00,437.680066744,74.3271812969,0.0,0.0,220.879908,137.835547516,319.967754514,270.323257275,4.83426,44.8102372387
 05/12  16:00:00,431.072821643,72.7829017757,0.0,0.0,220.879908,133.019064,197.195200071,147.917174097,4.83426,44.4437659743
 05/12  17:00:00,351.177925566,72.6827508872,0.0,0.0,220.879908,53.238744,258.998916141,218.604714477,4.83426,35.5599416636
 05/12  18:00:00,351.181586982,72.6827508872,0.0,0.0,220.879908,53.238744,261.492100462,220.959457576,4.83426,35.6983828861
 05/12  19:00:00,351.15165521,72.6827508872,0.0,0.0,220.879908,53.238744,250.260271233,228.062473639,4.83426,17.3635375939
 05/12  20:00:00,360.113011011,72.6827508872,0.0,0.0,220.879908,53.238744,254.558550412,241.044038971,4.83426,8.68025144069
 05/12  21:00:00,117.729287827,0.0,0.0,0.0,43.513341876,52.539744,13.5134340215,0.0,4.83426,8.67917402147
 05/12  22:00:00,117.793609919,0.0,0.0,0.0,43.513341876,52.539744,13.4785640893,0.0,4.83426,8.64430408929
 05/12  23:00:00,118.725420378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,117.792474849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.773388506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,117.765463394,0.0,0.0,0.0,43.513341876,52.539744,13.446441318,0.0,4.83426,8.61218131797
 05/13  03:00:00,117.749208101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.163764982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.131454993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,103.191253449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.080998272,0.0,0.0,0.0,43.513341876,52.539744,13.4463054326,0.0,4.83426,8.61204543265
 05/13  08:00:00,100.093255727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.11922065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.108039397,0.0,0.0,0.0,43.513341876,52.539744,22.2609128884,0.0,4.83426,17.4266528884
 05/13  11:00:00,100.960156158,0.0,0.0,0.0,43.513341876,52.539744,13.4901370007,0.0,4.83426,8.65587700068
 05/13  12:00:00,100.047355239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.129923099,0.0,0.0,0.0,43.513341876,52.539744,13.4824279517,0.0,4.83426,8.64816795173
 05/13  14:00:00,100.174913002,0.0,0.0,0.0,43.513341876,52.539744,13.4827722523,0.0,4.83426,8.64851225227
 05/13  15:00:00,100.178481363,0.0,0.0,0.0,43.513341876,52.539744,13.4823075452,0.0,4.83426,8.64804754521
 05/13  16:00:00,99.99167568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,99.9700107069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,99.9533836927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,100.36771805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,109.279077153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.018629799,0.0,0.0,0.0,43.513341876,52.539744,33.269888983,0.0,4.83426,28.435628983
 05/13  22:00:00,117.671768682,0.0,0.0,0.0,43.513341876,52.539744,11.4899214527,0.0,4.83426,6.65566145266
 05/13  23:00:00,118.579208153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.671826784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.665466099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.652828383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.649806853,0.0,0.0,0.0,43.513341876,52.539744,13.4463319785,0.0,4.83426,8.61207197853
 05/14  04:00:00,118.075374774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.045007019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,103.133363331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.047877342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.093454691,0.0,0.0,0.0,43.513341876,52.539744,13.4535038213,0.0,4.83426,8.61924382134
 05/14  09:00:00,100.175894914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.241442064,0.0,0.0,0.0,43.513341876,52.539744,22.2618255479,0.0,4.83426,17.4275655479
 05/14  11:00:00,101.130804574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,100.296022402,0.0,0.0,0.0,43.513341876,52.539744,13.4897199942,0.0,4.83426,8.65545999424
 05/14  13:00:00,100.385805542,0.0,0.0,0.0,43.513341876,52.539744,13.4892441859,0.0,4.83426,8.65498418589
 05/14  14:00:00,100.42732562,0.0,0.0,0.0,43.513341876,52.539744,13.4821091031,0.0,4.83426,8.64784910305
 05/14  15:00:00,100.456023416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,100.227395406,0.0,0.0,0.0,43.513341876,52.539744,13.4462495507,0.0,4.83426,8.61198955066
 05/14  17:00:00,100.184784258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,100.18453276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,100.591734937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,109.444031354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.152239616,0.0,0.0,0.0,43.513341876,52.539744,31.2636795219,0.0,4.83426,26.4294195219
 05/14  22:00:00,117.775482154,0.0,0.0,0.0,43.513341876,52.539744,13.4463270501,0.0,4.83426,8.61206705006
 05/14  23:00:00,118.634875758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.734504649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.733574096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.731342298,0.0,0.0,0.0,43.513341876,52.539744,13.4535606116,0.0,4.83426,8.61930061161
 05/15  03:00:00,117.702668236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.083228391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.019963585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,177.216625299,72.6827508872,0.00144473051173,0.0,43.513341876,53.238744,1330.9835608,1317.53003588,4.83426,8.61926491658
 05/15  07:00:00,351.56485424,72.6827508872,0.0,0.0,220.879908,53.238744,993.525782927,971.123041445,4.83426,17.5684814822
 05/15  08:00:00,443.793615015,72.6827508872,0.00211896589388,0.0,220.879908,145.652643033,659.436024638,587.811886556,36.25695,35.3671880817
 05/15  09:00:00,443.867343442,72.7541521974,0.00285480916026,0.0,220.879908,145.652643033,505.271634548,424.322314982,36.25695,44.6923695659
 05/15  10:00:00,449.974780603,72.8608369833,0.00199865714741,0.0,220.879908,151.653867033,385.49446319,297.840482103,48.3426,39.3113810867
 05/15  11:00:00,479.693128731,72.9835508409,28.2358539942,0.0,220.879908,151.653867033,243.565903217,144.83547561,48.3426,50.3878276072
 05/15  12:00:00,550.644552432,73.6786526383,98.2296920235,0.0,220.879908,151.653867033,165.105862566,71.7100521909,48.3426,45.0532103747
 05/15  13:00:00,543.12185189,74.7696051807,95.6589144113,0.0,220.879908,145.652643033,103.807769629,25.4613126089,24.1713,54.17515702
 05/15  14:00:00,585.629344763,75.9974883832,136.88188943,0.0,220.879908,145.652643033,76.7714540106,7.88691331876,24.1713,44.7132406918
 05/15  15:00:00,713.432596126,77.7108173687,269.462392446,0.0,220.879908,137.835547516,52.5638472055,2.93387736822,4.83426,44.7957098373
 05/15  16:00:00,717.417371888,75.4950384914,279.711025236,0.0,220.879908,133.019064,40.396527125,0.0110117502356,4.83426,35.5512553748
 05/15  17:00:00,626.268494137,74.380182505,269.389918091,0.0,220.879908,53.238744,40.3871824294,0.0,4.83426,35.5529224294
 05/15  18:00:00,698.521649574,74.4733381747,340.552013509,0.0,220.879908,53.238744,49.4320754918,0.0,4.83426,44.5978154918
 05/15  19:00:00,603.985481058,74.0957666993,246.630178931,0.0,220.879908,53.238744,14.0672390279,0.541556390969,4.83426,8.69142263694
 05/15  20:00:00,513.034023519,73.6011716431,151.655245565,0.0,220.879908,53.238744,19.1995594195,5.68476647795,4.83426,8.6805329416
 05/15  21:00:00,118.178363551,0.0,0.0,0.0,43.513341876,52.539744,13.5144485712,0.0,4.83426,8.68018857117
 05/15  22:00:00,117.852833104,0.0,0.0,0.0,43.513341876,52.539744,13.4781602002,0.0,4.83426,8.64390020017
 05/15  23:00:00,118.807135407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.897891617,0.0,0.0,0.0,43.513341876,52.539744,13.4534234251,0.0,4.83426,8.61916342508
 05/16  01:00:00,117.899218501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.893519215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.870496764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.148995308,0.0,0.0,0.0,43.513341876,52.539744,13.4533524678,0.0,4.83426,8.61909246778
 05/16  05:00:00,119.891314868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,265.068593376,72.6827508872,86.1656300165,0.0,43.513341876,53.238744,258.656706786,253.802446786,4.83426,0.02
 05/16  07:00:00,436.588117758,72.6827508872,83.5969402186,0.0,220.879908,53.238744,219.550072892,188.377073357,4.83426,26.3387395349
 05/16  08:00:00,505.730248669,73.2776454557,60.1591174236,0.0,220.879908,145.652643033,184.768532309,120.108388587,36.25695,28.4031937221
 05/16  09:00:00,559.236511049,74.0964370987,112.206601709,0.0,220.879908,145.652643033,187.816210921,108.765356813,36.25695,42.7939041076
 05/16  10:00:00,732.927431705,75.0724701679,277.352253581,0.0,220.879908,151.653867033,107.934902419,14.8428372281,48.3426,44.7494651911
 05/16  11:00:00,933.893748444,76.3342828527,474.795497785,0.0,220.879908,151.653867033,93.2830048682,0.0116124741356,48.3426,44.9287923941
 05/16  12:00:00,1037.9624365,77.8586302563,577.404141361,0.0,220.879908,151.653867033,102.407778444,0.0,48.3426,54.0651784439
 05/16  13:00:00,1035.52999068,78.3426859662,580.563496148,0.0,220.879908,145.652643033,78.3309934158,0.0105521610907,24.1713,54.1491412547
 05/16  14:00:00,1035.85087036,79.3127437127,579.819631982,0.0,220.879908,145.652643033,66.4026079687,0.0,24.1713,42.2313079687
 05/16  15:00:00,1029.89249981,79.8178740135,581.539879158,0.0,220.879908,137.835547516,43.1380057954,0.0,4.83426,38.3037457954
 05/16  16:00:00,870.325099141,75.4344643399,432.625880859,0.0,220.879908,133.019064,49.3240659972,0.0617828734397,4.83426,44.4280231238
 05/16  17:00:00,669.717181331,73.4976172936,313.958484558,0.0,220.879908,53.238744,40.506185963,0.131935550229,4.83426,35.5399904128
 05/16  18:00:00,674.061958966,73.3194178522,318.17274162,0.0,220.879908,53.238744,42.0975954353,1.58381944346,4.83426,35.6795159919
 05/16  19:00:00,664.251901367,73.0659850341,308.649143582,0.0,220.879908,53.238744,18.5027130025,4.97862205546,4.83426,8.689830947
 05/16  20:00:00,662.828904441,72.9582877651,301.36463851,0.0,220.879908,53.238744,38.3600619584,16.1871515833,4.83426,17.3386503751
 05/16  21:00:00,117.96945739,0.0,0.0,0.0,43.513341876,52.539744,13.5143766803,0.0,4.83426,8.68011668031
 05/16  22:00:00,117.92574077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,118.772387406,0.0,0.0,0.0,43.513341876,52.539744,13.4675457024,0.0,4.83426,8.63328570245
 05/16  24:00:00,117.833231156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.796692881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.754775447,0.0,0.0,0.0,43.513341876,52.539744,13.4534472005,0.0,4.83426,8.61918720053
 05/17  03:00:00,117.72680904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.125601526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.081128468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,177.101830791,72.6827508872,0.00278560374385,0.0,43.513341876,53.238744,1177.19506049,1163.74160236,4.83426,8.61919812502
 05/17  07:00:00,351.619728599,72.6827508872,0.0,0.0,220.879908,53.238744,998.453313808,976.055453715,4.83426,17.5636000928
 05/17  08:00:00,443.922316843,72.7030709281,0.00180569108563,0.0,220.879908,145.652643033,767.71303288,696.093776511,36.25695,35.3623063696
 05/17  09:00:00,444.215367807,73.0135566522,0.00238662828931,0.0,220.879908,145.652643033,645.57543316,564.641180289,36.25695,44.6773028703
 05/17  10:00:00,450.484093906,73.3062190113,0.00170564752582,0.0,220.879908,151.653867033,574.920207594,490.781894307,48.3426,35.7957132872
 05/17  11:00:00,451.723682551,73.5542774486,0.0,0.0,220.879908,151.653867033,628.210081679,525.975315231,48.3426,53.8921664481
 05/17  12:00:00,451.040321014,73.7959913411,0.0,0.0,220.879908,151.653867033,639.930259593,546.54421644,48.3426,45.0434431528
 05/17  13:00:00,445.393243264,74.1691988431,0.0,0.0,220.879908,145.652643033,571.091669029,492.769427574,24.1713,54.1509414555
 05/17  14:00:00,445.657656367,74.4240198561,0.0,0.0,220.879908,145.652643033,578.719891017,509.847273026,24.1713,44.7013179915
 05/17  15:00:00,437.898337455,74.4551885989,0.0,0.0,220.879908,137.835547516,600.002302033,550.389485793,4.83426,44.7785562405
 05/17  16:00:00,431.141378441,72.8050232758,0.0,0.0,220.879908,133.019064,480.581777318,440.205592412,4.83426,35.5419249055
