Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  17:00:00,351.212925642,72.6827508872,0.0,0.0,220.879908,53.238744,551.223530018,510.853124392,4.83426,35.5361456263
 05/17  18:00:00,351.259145096,72.6827508872,0.0,0.0,220.879908,53.238744,608.821918068,568.315741076,4.83426,35.6719169928
 05/17  19:00:00,351.758682735,72.6827508872,0.0,0.0,220.879908,53.238744,688.867644734,666.672977713,4.83426,17.3604070206
 05/17  20:00:00,357.754167904,72.6827508872,0.0,0.0,220.879908,53.238744,722.713548171,709.199842885,4.83426,8.67944528622
 05/17  21:00:00,117.810355001,0.0,0.0,0.0,43.513341876,52.539744,13.5133334767,0.0,4.83426,8.67907347673
 05/17  22:00:00,117.586323673,0.0,0.0,0.0,43.513341876,52.539744,13.4781285398,0.0,4.83426,8.64386853979
 05/17  23:00:00,118.635851479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.648360461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,117.646669021,0.0,0.0,0.0,43.513341876,52.539744,13.4532437637,0.0,4.83426,8.61898376374
 05/18  02:00:00,117.619517325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.589828185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.001462805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,117.979438084,0.0,0.0,0.0,43.513341876,52.539744,13.4531462795,0.0,4.83426,8.61888627945
 05/18  06:00:00,177.613158203,72.6827508872,0.00185191483747,0.0,43.513341876,53.238744,1415.96252549,1411.10826549,4.83426,0.02
 05/18  07:00:00,351.742582566,72.6827508872,0.0,0.0,220.879908,53.238744,1078.26657262,1047.09499885,4.83426,26.3373137674
 05/18  08:00:00,443.962496076,72.6827508872,0.00190548345642,0.0,220.879908,145.652643033,832.646262567,769.866434847,36.25695,26.5228777192
 05/18  09:00:00,443.926140839,72.6827508872,0.00219720927894,0.0,220.879908,145.652643033,756.729716169,675.801111463,36.25695,44.6716547061
 05/18  10:00:00,449.905336655,72.7413904279,0.00183973538297,0.0,220.879908,151.653867033,627.369246123,534.292305041,48.3426,44.7343410821
 05/18  11:00:00,451.076384253,72.9499508257,0.0,0.0,220.879908,151.653867033,617.700069726,524.452689155,48.3426,44.9047805706
 05/18  12:00:00,450.395094466,73.1882448611,0.0,0.0,220.879908,151.653867033,639.928219108,542.591002283,48.3426,48.9946168249
 05/18  13:00:00,444.744461274,73.5464886852,0.0,0.0,220.879908,145.652643033,566.098912119,491.755530097,24.1713,50.1720820211
 05/18  14:00:00,445.047704574,73.8756280488,0.0,0.0,220.879908,145.652643033,528.279352284,459.413914597,24.1713,44.6941376872
 05/18  15:00:00,437.431635148,74.0823164756,0.0,0.0,220.879908,137.835547516,507.664562199,458.057945807,4.83426,44.7723563919
 05/18  16:00:00,430.979038553,72.750421431,0.0,0.0,220.879908,133.019064,352.647621094,312.278069538,4.83426,35.5352915562
 05/18  17:00:00,351.118787148,72.6827508872,0.0,0.0,220.879908,53.238744,440.92110942,400.551697276,4.83426,35.5351521442
 05/18  18:00:00,351.17179016,72.6827508872,0.0,0.0,220.879908,53.238744,525.570781632,485.067130038,4.83426,35.6693915934
 05/18  19:00:00,351.640752107,72.6827508872,0.0,0.0,220.879908,53.238744,604.054574286,581.860862701,4.83426,17.3594515854
 05/18  20:00:00,357.78295576,72.6827508872,0.0,0.0,220.879908,53.238744,757.405650385,743.891679959,4.83426,8.67971042616
 05/18  21:00:00,117.78147839,0.0,0.0,0.0,43.513341876,52.539744,13.5135683458,0.0,4.83426,8.67930834579
 05/18  22:00:00,117.556681685,0.0,0.0,0.0,43.513341876,52.539744,13.4777303922,0.0,4.83426,8.64347039222
 05/18  23:00:00,118.618352361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,117.605900727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.607820205,0.0,0.0,0.0,43.513341876,52.539744,13.4533163971,0.0,4.83426,8.61905639708
 05/19  02:00:00,117.590060974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,117.560632048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.665089658,0.0,0.0,0.0,43.513341876,52.539744,13.4531983492,0.0,4.83426,8.61893834918
 05/19  05:00:00,119.329214372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,179.952911264,72.6827508872,0.00179546257122,0.0,43.513341876,53.238744,1780.41299604,1775.55873604,4.83426,0.02
 05/19  07:00:00,352.487731784,72.6827508872,0.000816239478226,0.0,220.879908,53.238744,1253.04702326,1221.87774069,4.83426,26.3350225729
 05/19  08:00:00,444.071049735,72.6827508872,0.00179171366698,0.0,220.879908,145.652643033,870.444626744,807.668854415,36.25695,26.5188223293
 05/19  09:00:00,443.922997482,72.6871564315,0.00234634979844,0.0,220.879908,145.652643033,727.165980308,646.243047538,36.25695,44.6659827699
 05/19  10:00:00,449.960593175,72.771896835,0.0016667776738,0.0,220.879908,151.653867033,650.829687586,557.758695369,48.3426,44.7283922174
 05/19  11:00:00,450.96481851,72.8906260912,0.0,0.0,220.879908,151.653867033,536.791081281,443.550858443,48.3426,44.8976228382
 05/19  12:00:00,450.348980935,73.2342818296,0.0,0.0,220.879908,151.653867033,496.61910819,403.255994175,48.3426,45.0205140147
 05/19  13:00:00,445.106047437,73.969397061,0.0,0.0,220.879908,145.652643033,460.141015484,381.831642818,24.1713,54.1380726655
 05/19  14:00:00,445.962328934,74.8565924796,0.0,0.0,220.879908,145.652643033,374.071211172,305.213917607,24.1713,44.6859935651
 05/19  15:00:00,438.76915127,75.4849342253,0.0,0.0,220.879908,137.835547516,358.652496114,309.053072588,4.83426,44.7651635257
 05/19  16:00:00,431.760192365,73.5106704934,0.0,0.0,220.879908,133.019064,337.834777154,297.473345745,4.83426,35.5271714086
 05/19  17:00:00,351.348567854,72.9236181318,0.0,0.0,220.879908,53.238744,388.738201444,348.376117808,4.83426,35.5278236366
 05/19  18:00:00,351.289845169,72.8537764167,0.0,0.0,220.879908,53.238744,408.286372475,367.790717343,4.83426,35.6613951323
 05/19  19:00:00,351.279993603,72.7825421861,0.0,0.0,220.879908,53.238744,538.438414316,516.245594044,4.83426,17.358560272
 05/19  20:00:00,357.253372624,72.7256563243,0.0,0.0,220.879908,53.238744,615.339567981,601.826772951,4.83426,8.67853503017
 05/19  21:00:00,117.49755491,0.0,0.0,0.0,43.513341876,52.539744,13.5136914977,0.0,4.83426,8.67943149766
 05/19  22:00:00,117.578512614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  23:00:00,118.639343901,0.0,0.0,0.0,43.513341876,52.539744,13.4674589911,0.0,4.83426,8.63319899108
 05/19  24:00:00,117.648466666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.661676353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.646751122,0.0,0.0,0.0,43.513341876,52.539744,13.446252858,0.0,4.83426,8.61199285802
 05/20  03:00:00,117.630606527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.052744914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.018948304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,103.103887317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.02079891,0.0,0.0,0.0,43.513341876,52.539744,13.4461960693,0.0,4.83426,8.61193606933
 05/20  08:00:00,100.060206034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.133037191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.155974036,0.0,0.0,0.0,43.513341876,52.539744,22.2553174868,0.0,4.83426,17.4210574868
 05/20  11:00:00,101.003370706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  12:00:00,100.069316039,0.0,0.0,0.0,43.513341876,52.539744,13.4887412081,0.0,4.83426,8.65448120813
 05/20  13:00:00,100.136525618,0.0,0.0,0.0,43.513341876,52.539744,13.4817215456,0.0,4.83426,8.64746154565
 05/20  14:00:00,100.130376238,0.0,0.0,0.0,43.513341876,52.539744,13.4811042897,0.0,4.83426,8.64684428971
 05/20  15:00:00,100.094869556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,99.9144438338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,99.9211506493,0.0,0.0,0.0,43.513341876,52.539744,13.4461295568,0.0,4.83426,8.61186955678
 05/20  18:00:00,99.9054940297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,100.320554301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,106.25065238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,117.970488794,0.0,0.0,0.0,43.513341876,52.539744,31.2452902632,0.0,4.83426,26.4110302632
 05/20  22:00:00,117.595706194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.532124239,0.0,0.0,0.0,43.513341876,52.539744,13.4460666453,0.0,4.83426,8.61180664534
 05/20  24:00:00,117.530175208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.514442712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.507533002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.500848942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,117.9233192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,117.890338372,0.0,0.0,0.0,43.513341876,52.539744,13.4461941565,0.0,4.83426,8.61193415646
 05/21  06:00:00,99.9888016891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,99.9214149504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.028582619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.121646969,0.0,0.0,0.0,43.513341876,52.539744,13.4530468981,0.0,4.83426,8.61878689812
 05/21  10:00:00,100.139721856,0.0,0.0,0.0,43.513341876,52.539744,13.554913604,0.0,4.83426,8.72065360398
 05/21  11:00:00,101.006447696,0.0,0.0,0.0,43.513341876,52.539744,13.4880828733,0.0,4.83426,8.6538228733
 05/21  12:00:00,100.126864246,0.0,0.0,0.0,43.513341876,52.539744,13.4883570022,0.0,4.83426,8.65409700222
 05/21  13:00:00,100.24089599,0.0,0.0,0.0,43.513341876,52.539744,13.4886341605,0.0,4.83426,8.65437416051
 05/21  14:00:00,100.293675039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,100.287307472,0.0,0.0,0.0,43.513341876,52.539744,13.4810419921,0.0,4.83426,8.64678199212
 05/21  16:00:00,100.10075876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,100.082226325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,100.067894756,0.0,0.0,0.0,43.513341876,52.539744,13.4460878448,0.0,4.83426,8.61182784475
 05/21  19:00:00,100.472083571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,106.338902166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.048909827,0.0,0.0,0.0,43.513341876,52.539744,31.2465374927,0.0,4.83426,26.4122774927
 05/21  22:00:00,117.689219734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.583663824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.637733799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.626582,0.0,0.0,0.0,43.513341876,52.539744,13.4531498618,0.0,4.83426,8.61888986176
 05/22  02:00:00,117.610848312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.59753048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.009260718,0.0,0.0,0.0,43.513341876,52.539744,13.4529716884,0.0,4.83426,8.61871168844
 05/22  05:00:00,117.96820634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,174.519967075,72.6827508872,0.0,0.0,43.513341876,53.238744,1394.29906278,1389.44480278,4.83426,0.02
 05/22  07:00:00,351.47957403,72.6827508872,0.000991059060839,0.0,220.879908,53.238744,919.532542138,888.370255339,4.83426,26.328026799
 05/22  08:00:00,443.714623103,72.6827508872,0.00204246794159,0.0,220.879908,145.652643033,557.123979577,494.35527209,36.25695,26.5117574869
 05/22  09:00:00,449.554376443,72.6915671035,5.71042845776,0.0,220.879908,145.652643033,369.486284814,288.580098145,36.25695,44.6492366695
 05/22  10:00:00,491.253298575,72.794332392,40.7507064413,0.0,220.879908,151.653867033,261.712533104,168.884759911,48.3426,44.4851731932
 05/22  11:00:00,519.467035009,72.8490413291,67.5697745577,0.0,220.879908,151.653867033,182.322519661,88.884165572,48.3426,45.0957540895
 05/22  12:00:00,549.918997867,73.0005202777,98.3713388741,0.0,220.879908,151.653867033,127.597908043,34.2464830062,48.3426,45.008825037
 05/22  13:00:00,565.918280789,73.595404301,119.593700573,0.0,220.879908,145.652643033,91.0868346602,12.816792964,24.1713,54.0987416961
 05/22  14:00:00,577.517107614,74.3542982722,130.460869261,0.0,220.879908,145.652643033,79.8740394091,11.0363602959,24.1713,44.6663791132
 05/22  15:00:00,603.980913435,75.1918145157,163.729808586,0.0,220.879908,137.835547516,47.7672028237,7.13500704987,4.83426,35.7979357739
 05/22  16:00:00,612.939901428,73.7495980678,179.0477153,0.0,220.879908,133.019064,44.6886429124,4.33365561704,4.83426,35.5207272954
 05/22  17:00:00,519.963254538,73.1363028806,166.479906031,0.0,220.879908,53.238744,44.8306457964,4.47593176871,4.83426,35.5204540277
 05/22  18:00:00,493.370948944,73.1340981884,140.087277558,0.0,220.879908,53.238744,62.6195042567,13.2290467931,4.83426,44.5561974635
 05/22  19:00:00,457.181197784,72.9958678551,103.953492062,0.0,220.879908,53.238744,48.3996300816,34.8766766753,4.83426,8.68869340634
 05/22  20:00:00,446.181287485,72.9113803774,87.2583988544,0.0,220.879908,53.238744,66.8665665267,53.3542311376,4.83426,8.67807538911
 05/22  21:00:00,118.094978635,0.0,0.0,0.0,43.513341876,52.539744,13.5125537486,0.0,4.83426,8.67829374865
 05/22  22:00:00,117.779556086,0.0,0.0,0.0,43.513341876,52.539744,13.4775394895,0.0,4.83426,8.64327948946
 05/22  23:00:00,118.740272077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,117.81652768,0.0,0.0,0.0,43.513341876,52.539744,13.4529008324,0.0,4.83426,8.61864083242
 05/23  01:00:00,117.809828007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.794581238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.788657646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,119.890094192,0.0,0.0,0.0,43.513341876,52.539744,13.4530109938,0.0,4.83426,8.61875099383
 05/23  05:00:00,119.550756047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,174.30842405,72.6827508872,0.00224392111989,0.0,43.513341876,53.238744,677.152231049,672.297971049,4.83426,0.02
 05/23  07:00:00,357.157015667,72.6827508872,5.8328288489,0.0,220.879908,53.238744,423.408172312,392.248883867,4.83426,26.3250284456
 05/23  08:00:00,503.433331214,72.8621903299,58.658295442,0.0,220.879908,145.652643033,199.252545866,136.489556042,36.25695,26.5060398236
 05/23  09:00:00,548.727788116,73.4584869163,102.73514276,0.0,220.879908,145.652643033,137.224640027,56.3223913792,36.25695,44.6452986483
 05/23  10:00:00,696.527705663,74.3743490288,241.394226961,0.0,220.879908,151.653867033,94.4082929369,1.36370340704,48.3426,44.7019895299
 05/23  11:00:00,766.525018185,75.3012602888,309.001718294,0.0,220.879908,151.653867033,93.2163285712,0.0,48.3426,44.8737285712
 05/23  12:00:00,842.863148686,76.6899978364,384.516521723,0.0,220.879908,151.653867033,93.3368068423,0.0,48.3426,44.9942068423
 05/23  13:00:00,993.441055745,79.0343779634,537.566943529,0.0,220.879908,145.652643033,78.2767166838,0.0127513928227,24.1713,54.092665291
 05/23  14:00:00,1077.60986636,81.5612346943,618.214065879,0.0,220.879908,145.652643033,68.8299664775,0.0,24.1713,44.6586664775
 05/23  15:00:00,1098.70216459,84.5461891261,644.665861705,0.0,220.879908,137.835547516,46.0508533516,0.0,4.83426,41.2165933516
 05/23  16:00:00,1108.21835532,79.5871983941,664.774888194,0.0,220.879908,133.019064,34.9770398588,0.0119354003223,4.83426,30.1308444585
 05/23  17:00:00,1026.35728489,77.2254710499,665.118016984,0.0,220.879908,53.238744,40.3490988072,0.0,4.83426,35.5148388072
 05/23  18:00:00,1017.30491108,76.8152742638,656.311153066,0.0,220.879908,53.238744,49.3863867671,0.0,4.83426,44.5521267671
 05/23  19:00:00,971.934123973,75.7673838522,612.091328124,0.0,220.879908,53.238744,13.5229971389,0.0,4.83426,8.68873713893
 05/23  20:00:00,902.147477803,75.0213725264,537.291275636,0.0,220.879908,53.238744,13.512390992,0.0,4.83426,8.67813099203
 05/23  21:00:00,118.143673113,0.0,0.0,0.0,43.513341876,52.539744,13.5125828974,0.0,4.83426,8.67832289744
 05/23  22:00:00,118.193555111,0.0,0.0,0.0,43.513341876,52.539744,13.4769479212,0.0,4.83426,8.64268792115
 05/23  23:00:00,119.091391901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,118.224555008,0.0,0.0,0.0,43.513341876,52.539744,13.4530914421,0.0,4.83426,8.61883144208
 05/24  01:00:00,118.216350571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,118.197422849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.19245951,0.0,0.0,0.0,43.513341876,52.539744,13.4528605635,0.0,4.83426,8.61860056348
 05/24  04:00:00,118.686893116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.60866694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,598.950077456,73.0431377897,419.548034735,0.0,43.513341876,53.238744,53.1133709876,48.2591109876,4.83426,0.02
 05/24  07:00:00,730.077527677,72.6827508872,373.631823633,0.0,220.879908,53.238744,84.4987119535,53.342562506,4.83426,26.3218894475
 05/24  08:00:00,564.692816228,75.5065817272,116.471258164,0.0,220.879908,145.652643033,176.041953058,113.277590692,36.25695,26.5074123656
 05/24  09:00:00,447.242378091,76.0426454894,0.0,0.0,220.879908,145.652643033,350.30312472,269.407035257,36.25695,44.6391394626
 05/24  10:00:00,453.371472243,76.1632388625,0.00259423927736,0.0,220.879908,151.653867033,345.043786347,252.009619193,48.3426,44.6915671538
 05/24  11:00:00,455.017873643,76.9321908255,0.0,0.0,220.879908,151.653867033,271.814607838,178.611556638,48.3426,44.8604511998
 05/24  12:00:00,508.909129828,78.314462671,52.669421273,0.0,220.879908,151.653867033,214.539260612,121.205153384,48.3426,44.9915072275
 05/24  13:00:00,486.842337008,77.1762538335,37.877745974,0.0,220.879908,145.652643033,242.765904294,164.513749219,24.1713,54.0808550747
 05/24  14:00:00,474.566708143,78.0014329506,24.9438290497,0.0,220.879908,145.652643033,242.534698792,173.708297335,24.1713,44.6551014578
 05/24  15:00:00,516.150718166,79.9843471601,71.5104817966,0.0,220.879908,137.835547516,131.245373176,90.6235727157,4.83426,35.7875404601
 05/24  16:00:00,475.110597897,76.0413677398,40.0523624906,0.0,220.879908,133.019064,66.3363620458,25.990991315,4.83426,35.5111107308
 05/24  17:00:00,359.896082026,73.9073078421,7.39935971265,0.0,220.879908,53.238744,130.213338764,89.8716867392,4.83426,35.5073920248
 05/24  18:00:00,351.976944659,73.5254893483,0.0,0.0,220.879908,53.238744,208.571936764,159.194891453,4.83426,44.5427853104
 05/24  19:00:00,352.118262201,73.2401076046,0.0,0.0,220.879908,53.238744,339.63627002,326.114611737,4.83426,8.68739828275
 05/24  20:00:00,357.846293019,72.9591168915,0.0,0.0,220.879908,53.238744,519.492299529,505.979950463,4.83426,8.67808906607
 05/24  21:00:00,117.871221951,0.0,0.0,0.0,43.513341876,52.539744,13.5118190175,0.0,4.83426,8.67755901748
 05/24  22:00:00,117.640477673,0.0,0.0,0.0,43.513341876,52.539744,13.4771313352,0.0,4.83426,8.64287133522
 05/24  23:00:00,118.671769812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,117.68908259,0.0,0.0,0.0,43.513341876,52.539744,13.452853885,0.0,4.83426,8.61859388499
 05/25  01:00:00,117.678345255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.66385992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,117.65597592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.076946617,0.0,0.0,0.0,43.513341876,52.539744,13.4529184788,0.0,4.83426,8.61865847884
 05/25  05:00:00,118.067645301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,173.856386562,72.6827508872,0.00221671013469,0.0,43.513341876,53.238744,1059.02505006,1054.17079006,4.83426,0.02
 05/25  07:00:00,351.391891495,72.6827508872,0.0,0.0,220.879908,53.238744,865.516920019,834.358873915,4.83426,26.3237861043
 05/25  08:00:00,443.799969249,72.7066493306,0.00193912860193,0.0,220.879908,145.652643033,636.570780318,573.808032044,36.25695,26.5057982747
 05/25  09:00:00,444.11281351,72.9918023594,0.00245483522467,0.0,220.879908,145.652643033,535.346014491,454.457849917,36.25695,44.6312145732
 05/25  10:00:00,450.330570326,73.2032033217,0.00185090040261,0.0,220.879908,151.653867033,503.986020978,419.890165196,48.3426,35.7532557819
 05/25  11:00:00,451.535013089,73.478284076,0.0,0.0,220.879908,151.653867033,485.013084583,382.849073814,48.3426,53.821410769
 05/25  12:00:00,450.920513636,73.7675783131,0.0,0.0,220.879908,151.653867033,472.254450222,378.923357706,48.3426,44.9884925157
 05/25  13:00:00,445.270834016,74.0865591126,0.0,0.0,220.879908,145.652643033,438.072489516,359.840313063,24.1713,54.060876453
 05/25  14:00:00,445.577813496,74.3984309867,0.0,0.0,220.879908,145.652643033,385.092902506,325.199159928,24.1713,35.7224425772
 05/25  15:00:00,438.114657019,74.7887980134,0.0,0.0,220.879908,137.835547516,275.849421943,226.290957546,4.83426,44.7242043961
 05/25  16:00:00,462.821275992,73.046122726,30.9179169377,0.0,220.879908,133.019064,80.2538815639,39.913132392,4.83426,35.506489172
 05/25  17:00:00,370.904697063,72.70527154,19.3259922322,0.0,220.879908,53.238744,144.848808864,104.508352218,4.83426,35.5061966459
 05/25  18:00:00,361.224895532,72.6982816476,9.8175016492,0.0,220.879908,53.238744,159.155271955,118.687432015,4.83426,35.6335799406
 05/25  19:00:00,371.8957627,72.6880393089,19.8521974258,0.0,220.879908,53.238744,125.695001548,103.505773296,4.83426,17.3549682521
 05/25  20:00:00,376.956992684,72.6827508872,18.9818792573,0.0,220.879908,53.238744,127.866487727,114.355470979,4.83426,8.67675674879
 05/25  21:00:00,118.119383342,0.0,0.0,0.0,43.513341876,52.539744,13.5117523745,0.0,4.83426,8.67749237452
 05/25  22:00:00,117.844368138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,118.752063376,0.0,0.0,0.0,43.513341876,52.539744,13.4648592719,0.0,4.83426,8.63059927195
 05/25  24:00:00,117.803922118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.786720158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.772752415,0.0,0.0,0.0,43.513341876,52.539744,13.4529074588,0.0,4.83426,8.61864745878
 05/26  03:00:00,117.75603778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,119.854133664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,119.513613452,0.0,0.0,0.0,43.513341876,52.539744,13.4526507764,0.0,4.83426,8.61839077641
 05/26  06:00:00,174.444264301,72.6827508872,0.00210165566604,0.0,43.513341876,53.238744,913.571777651,908.717517651,4.83426,0.02
 05/26  07:00:00,351.347093725,72.6827508872,0.0,0.0,220.879908,53.238744,771.258100908,748.872435782,4.83426,17.5514051262
 05/26  08:00:00,443.772445548,72.6857549538,0.00202027039829,0.0,220.879908,145.652643033,610.476889902,538.889944555,36.25695,35.329995347
 05/26  09:00:00,444.110536282,72.9939960953,0.00308956328989,0.0,220.879908,145.652643033,460.411399016,388.454158001,36.25695,35.7002910154
 05/26  10:00:00,455.397117741,73.4134593259,4.75307253375,0.0,220.879908,151.653867033,325.992810916,232.970093727,48.3426,44.6801171891
 05/26  11:00:00,471.127529565,73.9681806903,18.7264123529,0.0,220.879908,151.653867033,241.262360514,148.072014636,48.3426,44.8477458785
 05/26  12:00:00,505.291311774,74.8260030659,52.2841578357,0.0,220.879908,151.653867033,214.573384643,112.267382667,48.3426,53.9634019752
 05/26  13:00:00,565.503212284,76.0851837499,116.045920996,0.0,220.879908,145.652643033,113.616675569,44.3831606005,24.1713,45.0622149684
 05/26  14:00:00,639.412942824,77.327972134,187.985312815,0.0,220.879908,145.652643033,69.9181171793,1.1066859856,24.1713,44.6401311937
 05/26  15:00:00,708.710580436,78.8984976581,263.134976266,0.0,220.879908,137.835547516,49.7025906091,0.147290499866,4.83426,44.7210401092
 05/26  16:00:00,762.068670502,76.3406213408,323.597787565,0.0,220.879908,133.019064,40.3396482563,0.0093886270184,4.83426,35.4959996293
 05/26  17:00:00,677.148196514,74.7769126312,319.559779766,0.0,220.879908,53.238744,31.4608714215,0.0,4.83426,26.6266114215
 05/26  18:00:00,634.553311328,74.6618917164,276.966388911,0.0,220.879908,53.238744,49.3682841268,0.0,4.83426,44.5340241268
 05/26  19:00:00,565.065599144,74.2576548698,208.372603537,0.0,220.879908,53.238744,14.5163983365,0.994454016972,4.83426,8.68768431952
 05/26  20:00:00,514.349453367,73.7577469598,155.839991978,0.0,220.879908,53.238744,31.9634537634,18.4520736751,4.83426,8.67712008833
 05/26  21:00:00,117.815442213,0.0,0.0,0.0,43.513341876,52.539744,13.5115075579,0.0,4.83426,8.6772475579
 05/26  22:00:00,117.846257995,0.0,0.0,0.0,43.513341876,52.539744,13.4768736347,0.0,4.83426,8.64261363473
 05/26  23:00:00,118.789633908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.853608454,0.0,0.0,0.0,43.513341876,52.539744,13.4527950016,0.0,4.83426,8.61853500157
 05/27  01:00:00,117.826382334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.80900896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.802263356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.198730267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.133046305,0.0,0.0,0.0,43.513341876,52.539744,13.4458316014,0.0,4.83426,8.61157160142
 05/27  06:00:00,100.220405689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.194508858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.325822502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.47498969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.532411276,0.0,0.0,0.0,43.513341876,52.539744,22.2495518495,0.0,4.83426,17.4152918495
 05/27  11:00:00,101.345330472,0.0,0.0,0.0,43.513341876,52.539744,13.4874852124,0.0,4.83426,8.65322521235
 05/27  12:00:00,100.564898308,0.0,0.0,0.0,43.513341876,52.539744,5.39659004524,0.0,4.83426,0.562330045241
 05/27  13:00:00,100.700122893,0.0,0.0,0.0,43.513341876,52.539744,12.938310132,0.0,4.83426,8.10405013195
 05/27  14:00:00,100.739712025,0.0,0.0,0.0,43.513341876,52.539744,13.479385826,0.0,4.83426,8.64512582601
 05/27  15:00:00,188.894498444,1.27475253073,85.4371998759,0.0,43.513341876,52.539744,7.73720604537,0.0,4.83426,2.90294604537
 05/27  16:00:00,290.435183032,2.84120553499,184.44605601,0.0,43.513341876,52.539744,10.5728227473,0.0,4.83426,5.73856274727
 05/27  17:00:00,279.320116719,2.70564100013,173.931850192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,305.029179814,3.68248786595,198.01986189,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,171.551449585,1.84565733465,67.66806296,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,124.735592495,0.650955408812,19.9399194569,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.465098672,0.0,0.0,0.0,43.513341876,52.539744,31.2315318407,0.0,4.83426,26.3972718407
 05/27  22:00:00,118.029866272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.837516497,0.0,0.0,0.0,43.513341876,52.539744,13.4458918713,0.0,4.83426,8.6116318713
 05/27  24:00:00,117.947863364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.861499561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.811416304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.819055579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.239285479,0.0,0.0,0.0,43.513341876,52.539744,13.4458851973,0.0,4.83426,8.61162519735
 05/28  05:00:00,118.197584715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.309061006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.286549876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.392771546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.503210608,0.0,0.0,0.0,43.513341876,52.539744,13.4527361267,0.0,4.83426,8.61847612669
 05/28  10:00:00,100.590208018,0.0,0.0,0.0,43.513341876,52.539744,13.5521202805,0.0,4.83426,8.7178602805
 05/28  11:00:00,101.410260238,0.0,0.0,0.0,43.513341876,52.539744,13.4868471424,0.0,4.83426,8.65258714243
 05/28  12:00:00,100.597662168,0.0,0.0,0.0,43.513341876,52.539744,13.486950804,0.0,4.83426,8.65269080401
 05/28  13:00:00,100.707466032,0.0,0.0,0.0,43.513341876,52.539744,13.4870560079,0.0,4.83426,8.65279600791
 05/28  14:00:00,100.746240534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,338.100838564,2.9373428192,231.60696642,0.0,43.513341876,52.539744,13.4805301958,0.0,4.83426,8.64627019583
 05/28  16:00:00,479.642403066,3.98327544963,371.097905317,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,418.202531454,3.40732899063,310.917420367,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,438.516362532,4.35760812856,329.993099988,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,363.84323856,3.55106376122,256.331961245,0.0,43.513341876,52.539744,13.4442534457,0.0,4.83426,8.6099934457
 05/28  20:00:00,273.129229335,2.59912149624,164.678296958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,150.866323163,0.650955408812,31.3324607755,0.0,43.513341876,52.539744,31.2289751786,0.0,4.83426,26.3947151786
 05/28  22:00:00,118.056193285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.891439528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,118.019113695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,118.002816736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.99964795,0.0,0.0,0.0,43.513341876,52.539744,13.4458727949,0.0,4.83426,8.61161279492
 05/29  03:00:00,117.996582932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.468356561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,118.434852172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.546264605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.459319117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.511198926,0.0,0.0,0.0,43.513341876,52.539744,13.4524804561,0.0,4.83426,8.61822045608
 05/29  09:00:00,100.586127385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.620507078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.420779599,0.0,0.0,0.0,43.513341876,52.539744,13.4524833461,0.0,4.83426,8.61822334605
 05/29  12:00:00,100.615202773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,160.597173665,0.393637537284,58.8229662985,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,245.593735859,1.31723227761,141.951906475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,346.690490134,1.97584841641,241.283417178,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,366.673228409,2.67206434464,260.163367844,0.0,43.513341876,52.539744,13.4457737723,0.0,4.83426,8.61151377226
 05/29  17:00:00,373.263957402,2.42578535632,267.396870511,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,343.840165387,2.23593239849,238.105859604,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,265.4542614,1.31723227761,161.277699625,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,103.94865845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.57698822,0.0,0.0,0.0,43.513341876,52.539744,13.4457520426,0.0,4.83426,8.61149204261
 05/29  22:00:00,118.175259213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.990568493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,118.158361121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.158569913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.139579936,0.0,0.0,0.0,43.513341876,52.539744,13.4526375197,0.0,4.83426,8.61837751972
 05/30  03:00:00,118.106404025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.579473853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,120.160970897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,604.463724861,73.0790291561,424.076870761,0.0,43.513341876,53.238744,90.1694586155,76.7168423796,4.83426,8.61835623593
 05/30  07:00:00,851.235786255,72.7123828352,493.258554071,0.0,220.879908,53.238744,38.4192259319,16.0384471805,4.83426,17.5465187514
 05/30  08:00:00,981.310268599,77.4420562806,523.916910582,0.0,220.879908,145.652643033,71.5768203179,0.00529531669806,36.25695,35.3145750012
 05/30  09:00:00,1007.71884711,79.4699281559,547.076537599,0.0,220.879908,145.652643033,71.9407627847,0.0,36.25695,35.6838127847
 05/30  10:00:00,1036.06903374,81.3008640545,567.244409813,0.0,220.879908,151.653867033,92.9986110723,0.0,48.3426,44.6560110723
 05/30  11:00:00,1070.92452867,84.0653352034,599.832366753,0.0,220.879908,151.653867033,93.1606411684,0.0,48.3426,44.8180411684
 05/30  12:00:00,1076.06163501,86.5252792344,602.854015951,0.0,220.879908,151.653867033,93.2910905944,0.0,48.3426,44.9484905944
 05/30  13:00:00,1059.91674668,88.965098704,589.755190418,0.0,220.879908,145.652643033,78.1983032457,0.0107002772946,24.1713,54.0163029684
 05/30  14:00:00,1060.75588557,90.030669931,589.506142507,0.0,220.879908,145.652643033,59.8728237199,0.0,24.1713,35.7015237199
 05/30  15:00:00,1095.07714269,93.5974581015,627.946270697,0.0,220.879908,137.835547516,49.5262048253,0.0,4.83426,44.6919448253
 05/30  16:00:00,1134.91689329,87.030468934,680.104308141,0.0,220.879908,133.019064,40.3261643266,0.0113410827256,4.83426,35.4805632439
 05/30  17:00:00,974.165769756,81.572193954,604.411021487,0.0,220.879908,53.238744,40.316608365,0.0,4.83426,35.482348365
 05/30  18:00:00,948.538262571,79.1176148704,580.796098177,0.0,220.879908,53.238744,40.4441305776,0.0,4.83426,35.6098705776
 05/30  19:00:00,944.828886117,78.05627078,578.410247708,0.0,220.879908,53.238744,13.5203015369,0.0,4.83426,8.68604153689
 05/30  20:00:00,933.935845906,76.6096495543,567.336809175,0.0,220.879908,53.238744,13.5099708501,0.0,4.83426,8.67571085007
 05/30  21:00:00,118.193294933,0.0,0.0,0.0,43.513341876,52.539744,13.5106380624,0.0,4.83426,8.67637806242
 05/30  22:00:00,118.230481921,0.0,0.0,0.0,43.513341876,52.539744,13.4763142054,0.0,4.83426,8.64205420542
 05/30  23:00:00,119.077543844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.209148313,0.0,0.0,0.0,43.513341876,52.539744,13.4525491952,0.0,4.83426,8.61828919517
 05/31  01:00:00,118.232406068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,118.23995088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.253044049,0.0,0.0,0.0,43.513341876,52.539744,13.4524948442,0.0,4.83426,8.61823484418
 05/31  04:00:00,118.756406161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.683157499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,711.813788221,73.2894892029,528.812617877,0.0,43.513341876,53.238744,4.8671484738,0.0128884738049,4.83426,0.02
 05/31  07:00:00,904.005291645,72.8770424529,543.690499402,0.0,220.879908,53.238744,31.1450340666,0.0,4.83426,26.3107740666
 05/31  08:00:00,1023.48267074,79.6712730742,563.490809785,0.0,220.879908,145.652643033,62.7440888288,0.0,36.25695,26.4871388288
 05/31  09:00:00,1065.16505037,82.4283712938,602.102190851,0.0,220.879908,145.652643033,80.8511345745,0.0,36.25695,44.5941845745
 05/31  10:00:00,1105.28691463,84.7172979899,633.93422839,0.0,220.879908,151.653867033,84.0656778835,0.0,48.3426,35.7230778835
 05/31  11:00:00,1137.06368386,87.1392179037,662.859194915,0.0,220.879908,151.653867033,93.1523207529,0.0,48.3426,44.8097207529
 05/31  12:00:00,1147.16898281,90.1936232121,670.972869957,0.0,220.879908,151.653867033,102.266329019,0.0,48.3426,53.9237290185
 05/31  13:00:00,1145.24256675,93.7503070096,671.288463702,0.0,220.879908,145.652643033,69.2004160425,0.0105238181909,24.1713,45.0185922243
 05/31  14:00:00,1162.33798373,97.0666197823,684.726275072,0.0,220.879908,145.652643033,68.7841619252,0.0,24.1713,44.6128619252
 05/31  15:00:00,1174.9100259,99.4826170166,702.941503155,0.0,220.879908,137.835547516,40.5850392279,0.0,4.83426,35.7507792279
 05/31  16:00:00,1196.68020612,93.9793393348,736.281006098,0.0,220.879908,133.019064,40.3262859694,0.0110984617689,4.83426,35.4809275076
 05/31  17:00:00,1103.92263838,87.3505147601,730.923827849,0.0,220.879908,53.238744,40.3084487967,0.0,4.83426,35.4741887967
 05/31  18:00:00,1087.39696652,86.3710736423,715.537745242,0.0,220.879908,53.238744,40.4377486849,0.0,4.83426,35.6034886849
 05/31  19:00:00,1066.24810033,84.3299873115,695.265747622,0.0,220.879908,53.238744,22.1870388875,0.0,4.83426,17.3527788875
 05/31  20:00:00,1033.03345996,81.5642098254,661.98135039,0.0,220.879908,53.238744,13.5099212574,0.0,4.83426,8.6756612574
 05/31  21:00:00,197.640257426,0.931457811375,77.3344622402,0.0,43.513341876,52.539744,13.5106000258,0.0,4.83426,8.67634002583
 05/31  22:00:00,168.930540033,1.04882560392,49.0519590171,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,119.091209835,0.0,0.0,0.0,43.513341876,52.539744,13.4661358662,0.0,4.83426,8.63187586624
 05/31  24:00:00,118.18160179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.147156531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.116927332,0.0,0.0,0.0,43.513341876,52.539744,13.452589912,0.0,4.83426,8.61832991197
 06/01  03:00:00,118.0883571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.531433937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,118.468853733,0.0,0.0,0.0,43.513341876,52.539744,13.4525277725,0.0,4.83426,8.61826777245
 06/01  06:00:00,236.614130302,72.9581223005,61.5861154857,0.0,43.513341876,53.238744,224.689501813,219.835241813,4.83426,0.02
 06/01  07:00:00,436.728925962,72.6903962852,83.6214342617,0.0,220.879908,53.238744,167.813914733,145.437147931,4.83426,17.5425068027
 06/01  08:00:00,635.766708121,77.6916848869,183.764758227,0.0,220.879908,145.652643033,74.2832269414,2.720676789,36.25695,35.3056001524
 06/01  09:00:00,569.645048521,78.631893741,117.934225375,0.0,220.879908,145.652643033,140.602155499,68.6681946321,36.25695,35.6770108673
 06/01  10:00:00,458.291204954,78.919220381,2.14699777297,0.0,220.879908,151.653867033,327.092177908,234.107584312,48.3426,44.6419935959
 06/01  11:00:00,469.50438988,80.3777073516,10.8368531669,0.0,220.879908,151.653867033,248.712329423,155.564813293,48.3426,44.80491613
 06/01  12:00:00,563.380504931,82.3849766917,102.524909076,0.0,220.879908,151.653867033,121.577392659,28.3016525215,48.3426,44.9331401375
 06/01  13:00:00,733.588493461,84.841747935,275.284328163,0.0,220.879908,145.652643033,78.1765548619,0.00568261536092,24.1713,53.9995722466
 06/01  14:00:00,899.278671462,87.3781522657,437.844039909,0.0,220.879908,145.652643033,59.8601725908,0.0,24.1713,35.6888725908
 06/01  15:00:00,923.726528463,89.72227063,467.849963018,0.0,220.879908,137.835547516,49.5263620168,0.0108349737357,4.83426,44.6812670431
 06/01  16:00:00,913.257864525,84.1928043164,468.004952728,0.0,220.879908,133.019064,40.3175988999,0.00963308249066,4.83426,35.4737058174
 06/01  17:00:00,809.714873804,80.3248327501,448.009313666,0.0,220.879908,53.238744,31.4424612985,0.0,4.83426,26.6082012985
 06/01  18:00:00,740.046871532,79.397638425,379.492274573,0.0,220.879908,53.238744,49.3313397165,0.0,4.83426,44.4970797165
 06/01  19:00:00,642.352334742,77.592470544,283.552989809,0.0,220.879908,53.238744,13.5195714936,0.0,4.83426,8.68531149362
 06/01  20:00:00,545.019745628,76.1196754789,185.340115185,0.0,220.879908,53.238744,22.2513981197,8.74106116642,4.83426,8.67607695327
 06/01  21:00:00,118.177791748,0.0,0.0,0.0,43.513341876,52.539744,13.5103221796,0.0,4.83426,8.67606217965
 06/01  22:00:00,117.896824183,0.0,0.0,0.0,43.513341876,52.539744,13.4757006458,0.0,4.83426,8.64144064577
 06/01  23:00:00,118.842058805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,117.89778402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,117.866605411,0.0,0.0,0.0,43.513341876,52.539744,13.4525021122,0.0,4.83426,8.61824211219
 06/02  02:00:00,117.842042179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,117.828249296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,119.925558683,0.0,0.0,0.0,43.513341876,52.539744,13.4524181603,0.0,4.83426,8.61815816031
 06/02  05:00:00,119.594802633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,174.395882451,72.6827508872,0.00398837024878,0.0,43.513341876,53.238744,796.964469963,792.110209963,4.83426,0.02
 06/02  07:00:00,351.298948316,72.6827508872,0.0,0.0,220.879908,53.238744,659.580014535,628.440152309,4.83426,26.3056022259
 06/02  08:00:00,445.136442995,74.0674410695,0.0020012591608,0.0,220.879908,145.652643033,422.664077539,359.925355163,36.25695,26.4817723755
 06/02  09:00:00,475.600441014,75.1196251922,29.0689786042,0.0,220.879908,145.652643033,257.610326587,185.685588238,36.25695,35.6677883481
 06/02  10:00:00,551.474352313,76.3277711882,96.9740676427,0.0,220.879908,151.653867033,170.480203784,77.4991275321,48.3426,44.6384762515
 06/02  11:00:00,646.002425691,77.6622591615,188.41420756,0.0,220.879908,151.653867033,97.3722349671,4.22592159865,48.3426,44.8037133684
 06/02  12:00:00,765.743451628,79.5294056137,306.498674871,0.0,220.879908,151.653867033,93.2677019376,0.0,48.3426,44.9251019376
 06/02  13:00:00,892.508768341,81.9084257128,436.297165845,0.0,220.879908,145.652643033,78.1752707804,0.0105507426471,24.1713,53.9934200378
 06/02  14:00:00,1033.85019465,85.2848082916,573.64463053,0.0,220.879908,145.652643033,59.8602448611,0.0,24.1713,35.6889448611
 06/02  15:00:00,1042.72166116,87.9620854117,587.614881718,0.0,220.879908,137.835547516,49.5123561703,0.00689342506011,4.83426,44.6712027452
 06/02  16:00:00,968.737863246,82.0997361172,525.245902888,0.0,220.879908,133.019064,40.3265561894,0.0208519821073,4.83426,35.4714442073
 06/02  17:00:00,744.637586918,78.5231539134,384.943490537,0.0,220.879908,53.238744,40.302003544,0.0,4.83426,35.467743544
 06/02  18:00:00,675.695381444,77.8487539579,316.923503546,0.0,220.879908,53.238744,40.4314824206,0.0,4.83426,35.5972224206
 06/02  19:00:00,576.719045677,76.7815847153,219.581637448,0.0,220.879908,53.238744,14.1270455036,0.607159425091,4.83426,8.68562607851
 06/02  20:00:00,486.77641785,75.3555415061,128.721695478,0.0,220.879908,53.238744,43.370680196,29.8612634074,4.83426,8.67515678857
 06/02  21:00:00,117.826764652,0.0,0.0,0.0,43.513341876,52.539744,13.5100083676,0.0,4.83426,8.67574836756
 06/02  22:00:00,117.895688494,0.0,0.0,0.0,43.513341876,52.539744,13.4761038073,0.0,4.83426,8.64184380727
 06/02  23:00:00,118.843032972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,117.897887843,0.0,0.0,0.0,43.513341876,52.539744,13.4523570217,0.0,4.83426,8.61809702167
 06/03  01:00:00,117.891610805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,117.870714732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.846142776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.269510282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.226109961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.32287952,0.0,0.0,0.0,43.513341876,52.539744,13.445599431,0.0,4.83426,8.611339431
 06/03  07:00:00,100.244016356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.335575178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.45631141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.532623967,0.0,0.0,0.0,43.513341876,52.539744,22.2434743298,0.0,4.83426,17.4092143298
 06/03  11:00:00,101.397886331,0.0,0.0,0.0,43.513341876,52.539744,13.4857826958,0.0,4.83426,8.65152269576
 06/03  12:00:00,100.619001378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,100.730828129,0.0,0.0,0.0,43.513341876,52.539744,13.4788740712,0.0,4.83426,8.64461407122
 06/03  14:00:00,100.762083201,0.0,0.0,0.0,43.513341876,52.539744,13.4794646848,0.0,4.83426,8.64520468475
 06/03  15:00:00,100.767900793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,297.029576009,1.66839006802,192.638599287,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,269.67462298,2.32960453939,164.204573279,0.0,43.513341876,52.539744,13.4455964071,0.0,4.83426,8.61133640713
 06/03  18:00:00,238.11617882,1.66564246019,133.812044527,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,241.215147624,2.32822676917,135.575391625,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,229.64302478,2.49601638057,121.198765915,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.56674113,0.0,0.0,0.0,43.513341876,52.539744,31.2120994651,0.0,4.83426,26.3778394651
 06/03  22:00:00,118.107581492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.914407066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,118.033458242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,117.984895762,0.0,0.0,0.0,43.513341876,52.539744,13.4456305076,0.0,4.83426,8.61137050758
 06/04  02:00:00,117.969556851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.962780764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.378886413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.327901707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.430314068,0.0,0.0,0.0,43.513341876,52.539744,13.4456942434,0.0,4.83426,8.61143424339
 06/04  07:00:00,100.343342416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.434087614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.559090811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.635645638,0.0,0.0,0.0,43.513341876,52.539744,22.240596606,0.0,4.83426,17.406336606
