Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  13:00:00,1176.5820981,97.6686556392,697.583189327,0.0,220.879908,145.652643033,41.6575020027,0.0109677234584,24.1713,17.4752342792
 06/21  14:00:00,1190.73668892,99.4007171751,710.655053008,0.0,220.879908,145.652643033,41.6421456937,0.0,24.1713,17.4708456937
 06/21  15:00:00,1203.9239484,101.238733615,730.228466414,0.0,220.879908,137.835547516,22.3232513558,0.0170131533362,4.83426,17.4719782025
 06/21  16:00:00,1233.9717444,99.9239464148,766.805994331,0.0,220.879908,133.019064,40.2275283058,0.0,4.83426,35.3932683058
 06/21  17:00:00,1141.1539216,93.0470336208,761.576453824,0.0,220.879908,53.238744,31.3825555299,0.0,4.83426,26.5482955299
 06/21  18:00:00,1101.74289645,90.4651548522,725.849250791,0.0,220.879908,53.238744,40.3503765066,0.0,4.83426,35.5161165066
 06/21  19:00:00,1091.53840408,87.6450750675,717.975246634,0.0,220.879908,53.238744,13.515275073,0.0,4.83426,8.68101507295
 06/21  20:00:00,1040.34542982,84.0350031854,670.451665768,0.0,220.879908,53.238744,13.5052109854,0.0,4.83426,8.6709509854
 06/21  21:00:00,251.392711292,1.50395884912,129.971404649,0.0,43.513341876,52.539744,13.505796725,0.0,4.83426,8.671536725
 06/21  22:00:00,278.279228548,2.4909660301,155.784364285,0.0,43.513341876,52.539744,13.4737931615,0.0,4.83426,8.63953316146
 06/21  23:00:00,152.331598934,0.700776795921,32.0849074813,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,148.957764266,0.696820365174,29.6397519423,0.0,43.513341876,52.539744,13.4512784635,0.0,4.83426,8.61701846349
 06/22  01:00:00,118.182361464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.123350871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.083940314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.537813099,0.0,0.0,0.0,43.513341876,52.539744,13.4513961972,0.0,4.83426,8.61713619724
 06/22  05:00:00,115.462272441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,209.128779528,73.1873244914,34.3802327555,0.0,43.513341876,53.238744,241.122290163,236.268030163,4.83426,0.02
 06/22  07:00:00,479.389293826,72.8040875237,125.809656029,0.0,220.879908,53.238744,88.2188262485,65.8636017802,4.83426,17.5209644683
 06/22  08:00:00,805.72195416,79.8766707574,351.117988296,0.0,220.879908,145.652643033,53.7359196597,0.00466947665686,36.25695,17.474300183
 06/22  09:00:00,1006.03079466,82.1276693358,548.321714938,0.0,220.879908,145.652643033,62.4546351983,0.0,36.25695,26.1976851983
 06/22  10:00:00,1066.12639816,84.0512127254,599.551689093,0.0,220.879908,151.653867033,65.8136591248,0.0,48.3426,17.4710591248
 06/22  11:00:00,1095.03854325,86.6816635147,624.61334742,0.0,220.879908,151.653867033,65.814380599,0.0,48.3426,17.471780599
 06/22  12:00:00,1112.25157231,89.3774051818,639.618200446,0.0,220.879908,151.653867033,65.8151137958,0.0,48.3426,17.4725137958
 06/22  13:00:00,1116.3254899,92.5162870277,646.052579319,0.0,220.879908,145.652643033,41.6557547356,0.0111979596576,24.1713,17.4732567759
 06/22  14:00:00,1123.78572667,96.1504001874,649.407052299,0.0,220.879908,145.652643033,41.6452817914,0.0,24.1713,17.4739817914
 06/22  15:00:00,1129.94940161,98.1871659102,661.240002181,0.0,220.879908,137.835547516,22.3241561966,0.017583384421,4.83426,17.4723128122
 06/22  16:00:00,1166.90942497,90.8376419833,710.931961314,0.0,220.879908,133.019064,31.3823334791,0.0,4.83426,26.5480734791
 06/22  17:00:00,1072.34493316,85.4897719677,701.934403374,0.0,220.879908,53.238744,40.2260423214,0.0,4.83426,35.3917823214
 06/22  18:00:00,1065.40253563,85.4283045104,695.184674673,0.0,220.879908,53.238744,40.3431108969,0.0,4.83426,35.5088508969
 06/22  19:00:00,1038.81604982,82.7441197589,671.23837391,0.0,220.879908,53.238744,13.5141987311,0.0,4.83426,8.67993873105
 06/22  20:00:00,992.922936422,80.3662179907,628.221449296,0.0,220.879908,53.238744,13.505301913,0.0,4.83426,8.671041913
 06/22  21:00:00,213.636448498,1.04906465653,93.2563579741,0.0,43.513341876,52.539744,13.5054475388,0.0,4.83426,8.67118753882
 06/22  22:00:00,198.744128343,1.0496744454,78.6578207081,0.0,43.513341876,52.539744,13.4732480161,0.0,4.83426,8.63898801607
 06/22  23:00:00,188.905739778,1.0487099686,67.943485209,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.300321564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,118.272880234,0.0,0.0,0.0,43.513341876,52.539744,13.4514402902,0.0,4.83426,8.61718029021
 06/23  02:00:00,118.241849674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.228370328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.673114043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,117.265103798,0.0,0.0,0.0,43.513341876,52.539744,13.4512595252,0.0,4.83426,8.61699952521
 06/23  06:00:00,408.688092287,73.8125085391,230.078896831,0.0,43.513341876,53.238744,4.96496582889,0.110705828889,4.83426,0.02
 06/23  07:00:00,625.362995132,73.3897235712,269.802923367,0.0,220.879908,53.238744,22.350167425,0.0,4.83426,17.515907425
 06/23  08:00:00,981.775832125,82.5596955303,523.182045627,0.0,220.879908,145.652643033,53.7325541564,0.00474375620882,36.25695,17.4708604002
 06/23  09:00:00,1016.35939382,84.2071167059,555.51797631,0.0,220.879908,145.652643033,53.7286078143,0.0,36.25695,17.4716578143
 06/23  10:00:00,1038.45851316,86.3412465751,568.772869371,0.0,220.879908,151.653867033,65.8150744075,0.0,48.3426,17.4724744075
 06/23  11:00:00,1066.63012837,88.6293514933,592.668175508,0.0,220.879908,151.653867033,65.8155351845,0.0,48.3426,17.4729351845
 06/23  12:00:00,1072.21034984,90.408010702,596.829949941,0.0,220.879908,151.653867033,74.5390059852,0.0,48.3426,26.1964059852
 06/23  13:00:00,1059.41704415,91.9114401897,588.453748452,0.0,220.879908,145.652643033,41.6525181012,0.0115117309089,24.1713,17.4697063702
 06/23  14:00:00,1055.6215976,93.1545151522,582.910280748,0.0,220.879908,145.652643033,41.6416290266,0.0,24.1713,17.4703290266
 06/23  15:00:00,1045.79078639,93.6258877738,580.142583897,0.0,220.879908,137.835547516,22.3241454864,0.018917104787,4.83426,17.4709683816
 06/23  16:00:00,1060.68914204,85.6181737078,610.771279893,0.0,220.879908,133.019064,31.3798180991,0.0,4.83426,26.5455580991
 06/23  17:00:00,920.861851702,79.7128769941,558.477724208,0.0,220.879908,53.238744,40.220538704,0.0,4.83426,35.386278704
 06/23  18:00:00,855.835510269,78.4222594889,494.800147216,0.0,220.879908,53.238744,40.3423370802,0.0,4.83426,35.5080770802
 06/23  19:00:00,775.794006135,76.9418094468,416.52440396,0.0,220.879908,53.238744,13.5131790976,0.0,4.83426,8.67891909761
 06/23  20:00:00,705.397815432,76.0915690909,347.29606164,0.0,220.879908,53.238744,13.5046038638,0.0,4.83426,8.67034386382
 06/23  21:00:00,118.060492382,0.0,0.0,0.0,43.513341876,52.539744,13.504678477,0.0,4.83426,8.67041847697
 06/23  22:00:00,118.129816698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  23:00:00,119.040656468,0.0,0.0,0.0,43.513341876,52.539744,13.4639057871,0.0,4.83426,8.62964578707
 06/23  24:00:00,118.156525416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.146426482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.138479525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,118.134575587,0.0,0.0,0.0,43.513341876,52.539744,13.445065531,0.0,4.83426,8.61080553102
 06/24  04:00:00,118.625748974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,115.613384202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.692533161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.542203962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.547724905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,100.581773551,0.0,0.0,0.0,43.513341876,52.539744,13.4512535384,0.0,4.83426,8.61699353839
 06/24  10:00:00,100.569953902,0.0,0.0,0.0,43.513341876,52.539744,13.5416849782,0.0,4.83426,8.70742497821
 06/24  11:00:00,101.358179557,0.0,0.0,0.0,43.513341876,52.539744,13.4826905575,0.0,4.83426,8.64843055751
 06/24  12:00:00,100.533833049,0.0,0.0,0.0,43.513341876,52.539744,13.4821997246,0.0,4.83426,8.64793972457
 06/24  13:00:00,100.630791154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,100.648894186,0.0,0.0,0.0,43.513341876,52.539744,13.4761705164,0.0,4.83426,8.6419105164
 06/24  15:00:00,100.671564399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,100.522464538,0.0,0.0,0.0,43.513341876,52.539744,13.4450780568,0.0,4.83426,8.61081805682
 06/24  17:00:00,100.542284685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,100.529039921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,101.056336282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,101.003459913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,118.648938597,0.0,0.0,0.0,43.513341876,52.539744,31.1666192445,0.0,4.83426,26.3323592445
 06/24  22:00:00,118.235991817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,119.046642506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,118.217989391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.216101382,0.0,0.0,0.0,43.513341876,52.539744,13.4450051703,0.0,4.83426,8.61074517035
 06/25  02:00:00,118.20294228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.154593009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.642291321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,115.616786921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.643156708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.430332416,0.0,0.0,0.0,43.513341876,52.539744,13.445079235,0.0,4.83426,8.61081923504
 06/25  08:00:00,100.402053352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,100.420102974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,100.413367481,0.0,0.0,0.0,43.513341876,52.539744,22.2263182828,0.0,4.83426,17.3920582828
 06/25  11:00:00,101.257902613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,100.406642114,0.0,0.0,0.0,43.513341876,52.539744,13.4820029315,0.0,4.83426,8.64774293147
 06/25  13:00:00,100.513578568,0.0,0.0,0.0,43.513341876,52.539744,13.4822899791,0.0,4.83426,8.64802997906
 06/25  14:00:00,100.583369711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,100.579064201,0.0,0.0,0.0,43.513341876,52.539744,13.4762575169,0.0,4.83426,8.64199751687
 06/25  16:00:00,200.20824941,1.93336866954,96.8956255777,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,191.96851515,1.86735584827,88.7009696564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,185.578541778,1.75503291514,82.4241145265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,205.0950975,1.97584841641,100.929541181,0.0,43.513341876,52.539744,13.4450754552,0.0,4.83426,8.61081545524
 06/25  20:00:00,158.871614937,1.33865221333,55.9369956644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,118.545039107,0.0,0.0,0.0,43.513341876,52.539744,22.398194855,0.0,4.83426,17.563934855
 06/25  22:00:00,118.161786316,0.0,0.0,0.0,43.513341876,52.539744,13.4449303744,0.0,4.83426,8.61067037442
 06/25  23:00:00,118.989520516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,118.158785267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.147781042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.093195791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.062431088,0.0,0.0,0.0,43.513341876,52.539744,13.4512751848,0.0,4.83426,8.61701518478
 06/26  04:00:00,118.5455285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,115.524394941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,323.137358408,73.0404651195,146.947244738,0.0,43.513341876,53.238744,89.5355545125,84.6812945125,4.83426,0.02
 06/26  07:00:00,607.076585163,72.6843425936,252.141385134,0.0,220.879908,53.238744,47.2715169167,16.1765200692,4.83426,26.2607368475
 06/26  08:00:00,919.425785301,77.7396848415,465.904338185,0.0,220.879908,145.652643033,53.731250366,0.00475377572152,36.25695,17.4695465903
 06/26  09:00:00,1002.38241509,80.0822779642,546.119364609,0.0,220.879908,145.652643033,53.7266610709,0.0,36.25695,17.4697110709
 06/26  10:00:00,1003.66864724,81.4570147772,539.49296513,0.0,220.879908,151.653867033,65.8126888839,0.0,48.3426,17.4700888839
 06/26  11:00:00,1030.96324554,83.2849641472,562.66477009,0.0,220.879908,151.653867033,65.8130483732,0.0,48.3426,17.4704483732
 06/26  12:00:00,1050.37166674,85.4008273405,580.139189348,0.0,220.879908,151.653867033,65.8124993148,0.0,48.3426,17.4698993148
 06/26  13:00:00,1027.35159791,87.2238957413,560.952558802,0.0,220.879908,145.652643033,41.6488860023,0.0116459347373,24.1713,17.4659400676
 06/26  14:00:00,990.053717564,87.7318585101,524.608545358,0.0,220.879908,145.652643033,41.6394408076,0.0,24.1713,17.4681408076
 06/26  15:00:00,979.593720208,87.399453605,523.912973086,0.0,220.879908,137.835547516,22.3158965818,0.0144631168551,4.83426,17.4671734649
 06/26  16:00:00,991.901329876,80.4927511977,548.386546572,0.0,220.879908,133.019064,31.370859012,0.0,4.83426,26.536599012
 06/26  17:00:00,918.238372692,76.9089426955,557.964947059,0.0,220.879908,53.238744,40.2125123881,0.0,4.83426,35.3782523881
 06/26  18:00:00,930.762270914,76.4087136595,570.711444679,0.0,220.879908,53.238744,40.3263665911,0.0,4.83426,35.4921065911
 06/26  19:00:00,919.105186242,75.3768028461,559.445237317,0.0,220.879908,53.238744,13.5140098157,0.0,4.83426,8.67974981566
 06/26  20:00:00,779.357828725,74.809445492,421.402762451,0.0,220.879908,53.238744,13.5038284897,0.0,4.83426,8.6695684897
 06/26  21:00:00,118.459800355,0.0,0.0,0.0,43.513341876,52.539744,13.5038432472,0.0,4.83426,8.66958324722
 06/26  22:00:00,118.129845292,0.0,0.0,0.0,43.513341876,52.539744,13.4726390838,0.0,4.83426,8.63837908383
 06/26  23:00:00,119.041144563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.172369352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.15912594,0.0,0.0,0.0,43.513341876,52.539744,13.4512304826,0.0,4.83426,8.61697048256
 06/27  02:00:00,118.126043673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.086597042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.41141816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,120.01623168,0.0,0.0,0.0,43.513341876,52.539744,13.4512729668,0.0,4.83426,8.6170129668
 06/27  06:00:00,284.184085902,72.780914522,108.15043461,0.0,43.513341876,53.238744,175.577272126,170.723012126,4.83426,0.02
 06/27  07:00:00,469.652258767,72.6841856829,116.327536558,0.0,220.879908,53.238744,114.181968455,91.8352193331,4.83426,17.5124891218
 06/27  08:00:00,659.864828377,77.0272235491,209.042429469,0.0,220.879908,145.652643033,53.7313742842,0.00456677358587,36.25695,17.4698575106
 06/27  09:00:00,791.954944105,78.8924624682,338.658010546,0.0,220.879908,145.652643033,53.726822059,0.0,36.25695,17.469872059
 06/27  10:00:00,848.609897972,80.392961173,387.648241473,0.0,220.879908,151.653867033,65.808179881,0.0,48.3426,17.465579881
 06/27  11:00:00,856.418920059,82.2638146406,392.802763823,0.0,220.879908,151.653867033,65.8100894853,0.0,48.3426,17.4674894853
 06/27  12:00:00,909.904563765,84.6254180425,444.685979021,0.0,220.879908,151.653867033,65.8085682301,0.0,48.3426,17.4659682301
 06/27  13:00:00,938.283304979,87.3209427201,476.26509205,0.0,220.879908,145.652643033,41.6555401337,0.0166475566749,24.1713,17.4675925771
 06/27  14:00:00,1000.64491649,89.2720052276,536.369894965,0.0,220.879908,145.652643033,41.6378347702,0.0,24.1713,17.4665347702
 06/27  15:00:00,1033.43596887,91.676241209,574.440263998,0.0,220.879908,137.835547516,22.3117729725,0.00935139577424,4.83426,17.4681615767
 06/27  16:00:00,1018.78500833,85.2198490054,571.505151895,0.0,220.879908,133.019064,40.2097531876,0.0,4.83426,35.3754931876
 06/27  17:00:00,831.627248365,80.7657151026,468.798292937,0.0,220.879908,53.238744,31.3680174736,0.0,4.83426,26.5337574736
 06/27  18:00:00,831.353092025,79.8390820976,469.302459515,0.0,220.879908,53.238744,40.3233677965,0.0,4.83426,35.4891077965
 06/27  19:00:00,803.061168644,78.2621895584,442.469850925,0.0,220.879908,53.238744,13.5134952436,0.0,4.83426,8.67923524358
 06/27  20:00:00,702.036391941,76.9904415926,343.179494611,0.0,220.879908,53.238744,13.5042857307,0.0,4.83426,8.6700257307
 06/27  21:00:00,118.056294216,0.0,0.0,0.0,43.513341876,52.539744,13.5044393635,0.0,4.83426,8.67017936346
 06/27  22:00:00,118.118936197,0.0,0.0,0.0,43.513341876,52.539744,13.4729081971,0.0,4.83426,8.63864819715
 06/27  23:00:00,119.041944176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,118.141728619,0.0,0.0,0.0,43.513341876,52.539744,13.451188684,0.0,4.83426,8.61692868401
 06/28  01:00:00,118.138250766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.120883065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.100856292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.554949811,0.0,0.0,0.0,43.513341876,52.539744,13.451202185,0.0,4.83426,8.61694218503
 06/28  05:00:00,118.472457629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,237.047892125,72.8730143147,62.3924085855,0.0,43.513341876,53.238744,232.867190809,228.012930809,4.83426,0.02
 06/28  07:00:00,461.590782501,72.7324221366,108.497865345,0.0,220.879908,53.238744,127.706546882,105.36085626,4.83426,17.5114306216
 06/28  08:00:00,746.797039478,78.0767304932,294.43195912,0.0,220.879908,145.652643033,53.7302332563,0.00477452918257,36.25695,17.4685087272
 06/28  09:00:00,953.520999784,80.0935217266,498.122476766,0.0,220.879908,145.652643033,53.725581159,0.0,36.25695,17.468631159
 06/28  10:00:00,1034.39411838,81.9412210514,570.187451838,0.0,220.879908,151.653867033,65.8115502206,0.0,48.3426,17.4689502206
 06/28  11:00:00,1070.08059427,84.3748463524,601.125929565,0.0,220.879908,151.653867033,68.2168559101,0.0,48.3426,19.8742559101
 06/28  12:00:00,1098.54159562,87.9503476268,625.913812787,0.0,220.879908,151.653867033,72.1235544028,0.0,48.3426,23.7809544028
 06/28  13:00:00,1101.83371961,90.7690311211,632.026770689,0.0,220.879908,145.652643033,41.6473836961,0.0113032402593,24.1713,17.4647804559
 06/28  14:00:00,1115.09967181,92.6864127457,643.464816671,0.0,220.879908,145.652643033,41.6362723815,0.0,24.1713,17.4649723815
 06/28  15:00:00,1113.16756072,95.1558201812,646.972052623,0.0,220.879908,137.835547516,22.3180077506,0.0185752195775,4.83426,17.465172531
 06/28  16:00:00,1132.36048802,88.5055394674,678.152739451,0.0,220.879908,133.019064,31.3671204234,0.0,4.83426,26.5328604234
 06/28  17:00:00,1007.69731231,82.3784323986,639.436087762,0.0,220.879908,53.238744,40.2027808852,0.0,4.83426,35.3685208852
 06/28  18:00:00,1007.59638057,81.8059265876,639.608220867,0.0,220.879908,53.238744,31.7103921259,0.0,4.83426,26.8761321259
 06/28  19:00:00,1003.58157175,80.8874133228,635.630801563,0.0,220.879908,53.238744,21.9205627814,0.0,4.83426,17.0863027814
 06/28  20:00:00,982.470532621,79.0943599558,616.679838388,0.0,220.879908,53.238744,13.504035891,0.0,4.83426,8.66977589104
 06/28  21:00:00,224.191830982,1.04919701538,103.658418198,0.0,43.513341876,52.539744,13.5043862093,0.0,4.83426,8.67012620931
 06/28  22:00:00,118.226564867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,119.116937612,0.0,0.0,0.0,43.513341876,52.539744,13.4634011448,0.0,4.83426,8.6291411448
 06/28  24:00:00,118.234699181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.244122918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.234128859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.202507569,0.0,0.0,0.0,43.513341876,52.539744,13.451063702,0.0,4.83426,8.61680370195
 06/29  04:00:00,118.689690459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,118.652369661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,566.15892408,73.5790545654,386.932860623,0.0,43.513341876,53.238744,4.88349338914,0.0292333891358,4.83426,0.02
 06/29  07:00:00,786.418737012,73.1101925452,429.23864366,0.0,220.879908,53.238744,31.0903318224,0.0,4.83426,26.2560718224
 06/29  08:00:00,1018.84402054,81.3401976681,559.885300897,0.0,220.879908,145.652643033,53.7220157358,0.0,36.25695,17.4650657358
 06/29  09:00:00,1035.22543614,83.588937656,573.450561535,0.0,220.879908,145.652643033,53.7230335917,0.0,36.25695,17.4660835917
 06/29  10:00:00,1059.36407616,86.6725054024,588.015509735,0.0,220.879908,151.653867033,65.8088161253,0.0,48.3426,17.4662161253
 06/29  11:00:00,1080.96899891,89.4437785032,606.16162622,0.0,220.879908,151.653867033,65.8089247778,0.0,48.3426,17.4663247778
 06/29  12:00:00,1077.84526352,92.24935665,601.291594117,0.0,220.879908,151.653867033,65.8090379098,0.0,48.3426,17.4664379098
 06/29  13:00:00,1024.7628796,91.2716605117,554.594382912,0.0,220.879908,145.652643033,41.6510565092,0.0131961684734,24.1713,17.4665603407
 06/29  14:00:00,988.67482191,90.1502448239,521.009401759,0.0,220.879908,145.652643033,41.637966586,0.0,24.1713,17.466666586
 06/29  15:00:00,1012.81893858,91.9434846865,550.669670793,0.0,220.879908,137.835547516,22.3103800162,0.00933266003496,4.83426,17.4667873562
 06/29  16:00:00,1085.58283612,84.5821497249,635.170794228,0.0,220.879908,133.019064,31.3656300556,0.0,4.83426,26.5313700556
 06/29  17:00:00,1025.23586677,80.2384274018,659.818228563,0.0,220.879908,53.238744,40.199847132,0.0,4.83426,35.365587132
 06/29  18:00:00,1011.26104821,79.2638864908,648.114033495,0.0,220.879908,53.238744,40.3174409355,0.0,4.83426,35.4831809355
 06/29  19:00:00,990.194611086,78.2724421555,628.120672678,0.0,220.879908,53.238744,13.5126490022,0.0,4.83426,8.67838900224
 06/29  20:00:00,909.396638655,77.2718464188,548.710718363,0.0,220.879908,53.238744,13.5034930481,0.0,4.83426,8.66923304814
 06/29  21:00:00,118.510106003,0.0,0.0,0.0,43.513341876,52.539744,13.5034536485,0.0,4.83426,8.66919364848
 06/29  22:00:00,118.178439882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,119.09291179,0.0,0.0,0.0,43.513341876,52.539744,13.4635865937,0.0,4.83426,8.62932659367
 06/29  24:00:00,118.217296733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.203839654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.191268407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.18571355,0.0,0.0,0.0,43.513341876,52.539744,13.4508935793,0.0,4.83426,8.61663357932
 06/30  04:00:00,120.651974273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,120.260777462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,470.369691204,73.4450034386,291.724871435,0.0,43.513341876,53.238744,6.07160572801,1.21734572801,4.83426,0.02
 06/30  07:00:00,611.44512089,72.7395635743,256.485335799,0.0,220.879908,53.238744,31.0904042885,0.0,4.83426,26.2561442885
 06/30  08:00:00,828.232946292,78.7908128141,374.51278836,0.0,220.879908,145.652643033,53.723560565,0.0,36.25695,17.466610565
 06/30  09:00:00,906.533351493,80.1015099691,451.366342366,0.0,220.879908,145.652643033,53.7233934296,0.0,36.25695,17.4664434296
 06/30  10:00:00,981.463073345,81.1463922641,518.840308133,0.0,220.879908,151.653867033,65.8090806128,0.0,48.3426,17.4664806128
 06/30  11:00:00,1008.60204012,82.4933385522,543.440939825,0.0,220.879908,151.653867033,65.8091137323,0.0,48.3426,17.4665137323
 06/30  12:00:00,1026.28986548,84.5110291221,559.523357098,0.0,220.879908,151.653867033,65.8091343047,0.0,48.3426,17.4665343047
 06/30  13:00:00,1047.34663668,86.1033012834,584.023556837,0.0,220.879908,145.652643033,41.6487571614,0.0108855081811,24.1713,17.4665716532
 06/30  14:00:00,1066.08835948,88.3963996613,599.960227151,0.0,220.879908,145.652643033,41.6378945471,0.0,24.1713,17.4665945471
 06/30  15:00:00,1080.36289675,90.1210104269,620.105149353,0.0,220.879908,137.835547516,22.3180986779,0.0172150349404,4.83426,17.4666236429
 06/30  16:00:00,1125.74096189,85.5356209606,675.11756512,0.0,220.879908,133.019064,31.3599935236,0.0,4.83426,26.5257335236
 06/30  17:00:00,1022.09306901,81.5859234132,655.179628292,0.0,220.879908,53.238744,40.1976233285,0.0,4.83426,35.3633633285
 06/30  18:00:00,1006.83905948,81.3447604594,640.346007457,0.0,220.879908,53.238744,40.3145319716,0.0,4.83426,35.4802719716
 06/30  19:00:00,996.249449896,80.2613205203,631.159014015,0.0,220.879908,53.238744,13.5125389037,0.0,4.83426,8.67827890375
 06/30  20:00:00,970.856845171,78.9108816007,607.435952281,0.0,220.879908,53.238744,13.5033903641,0.0,4.83426,8.66913036413
 06/30  21:00:00,198.13479409,0.871025456467,78.4193062447,0.0,43.513341876,52.539744,13.5033329631,0.0,4.83426,8.66907296308
 06/30  22:00:00,118.227909396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,119.106095181,0.0,0.0,0.0,43.513341876,52.539744,13.4630672558,0.0,4.83426,8.62880725579
 06/30  24:00:00,118.195163062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,104.865038015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.836324797,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.809891183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.260898714,0.0,0.0,0.0,43.513341876,39.243024,13.4447997747,0.0,4.83426,8.61053977469
 07/01  05:00:00,105.213685535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.3268297963,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.2749443534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.3710594743,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.428545942,0.0,0.0,0.0,43.513341876,39.243024,13.4508942523,0.0,4.83426,8.61663425226
 07/01  10:00:00,87.4458972809,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,88.2947345961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,135.586526005,0.397004244046,47.3012306123,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,360.508969691,2.36669872421,268.001390375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,414.887466341,7.76847391829,316.364417737,0.0,43.513341876,39.243024,13.4448557755,0.0,4.83426,8.61059577545
 07/01  15:00:00,525.42051145,8.99179719603,424.618741419,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,443.518920335,9.80820566591,342.82945188,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,512.465290519,11.0166134155,409.885456127,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,483.380178288,8.77538531437,383.288064959,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,515.720044807,8.00207021806,415.423008293,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,339.511754286,2.92022227013,246.079642505,0.0,43.513341876,39.243024,13.4449300931,0.0,4.83426,8.61067009314
 07/01  21:00:00,323.929681955,2.86904955914,213.269976993,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,239.663526838,1.58361425217,131.567875415,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,137.327029235,0.348410182587,30.8174306789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.954618924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.948659396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.923505967,0.0,0.0,0.0,43.513341876,39.243024,13.4448965931,0.0,4.83426,8.61063659309
 07/02  03:00:00,104.907652529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.428859068,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,105.367520502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.4325819316,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.3103404186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.3387809028,0.0,0.0,0.0,43.513341876,39.243024,13.4510445656,0.0,4.83426,8.61678456556
 07/02  09:00:00,87.3928535821,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,87.4261347733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,88.2608814443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,379.377929879,2.83302757579,285.94981196,0.0,43.513341876,39.243024,13.4493894376,0.0,4.83426,8.61512943763
 07/02  13:00:00,379.522250887,5.10159101072,283.90481911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,360.61260611,5.78096432096,264.602670322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,481.638903745,8.90893359035,381.437292585,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,518.939323028,9.14584183708,418.283082826,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,482.936613806,7.93744838624,383.900893463,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,491.833231511,7.20324616274,393.217294325,0.0,43.513341876,39.243024,13.4448837538,0.0,4.83426,8.61062375381
 07/02  19:00:00,473.710832583,6.6699145014,375.234537425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,401.370013749,2.97181839941,307.429426345,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,463.202584624,2.99605899406,351.022663308,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,178.162138915,0.704239474051,71.6088479331,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,140.433287626,0.348410182587,33.9008317454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.930928562,0.0,0.0,0.0,43.513341876,39.243024,13.4448476902,0.0,4.83426,8.61058769022
 07/03  01:00:00,104.921822839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.899767194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.873180164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.364926263,0.0,0.0,0.0,43.513341876,39.243024,13.4508156358,0.0,4.83426,8.61655563578
 07/03  05:00:00,105.329834727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,687.437130131,72.6827508872,519.824787363,0.0,43.513341876,39.942024,4.94809200102,0.0938320010233,4.83426,0.02
 07/03  07:00:00,716.518624334,72.6827508872,547.131496361,0.0,43.513341876,39.942024,13.4662431688,0.0,4.83426,8.63198316884
 07/03  08:00:00,911.233321654,73.5360944606,617.318273746,0.0,122.71106,84.617158233,32.8692211652,0.0,24.1713,8.69792116517
 07/03  09:00:00,917.050231081,74.2876161935,622.914749683,0.0,122.71106,84.617158233,32.8249958088,0.0,24.1713,8.6536958088
 07/03  10:00:00,887.320667073,74.6793083675,588.520022977,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,921.885285748,75.5478141549,621.284962984,0.0,122.71106,88.818015033,44.910855621,0.0,36.25695,8.65390562101
 07/03  12:00:00,958.698428288,76.5949560874,658.36461007,0.0,122.71106,88.818015033,44.9101746751,0.0,36.25695,8.65322467508
 07/03  13:00:00,995.129827137,78.2567139276,696.889391321,0.0,122.71106,84.617158233,32.8403384537,0.0156057095104,24.1713,8.65343274416
 07/03  14:00:00,1035.86884275,80.5224999532,734.483207803,0.0,122.71106,84.617158233,32.8249424762,0.0,24.1713,8.65364247622
 07/03  15:00:00,1032.72037559,82.1961541475,735.962001002,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,1020.16094487,82.9426112693,727.737349549,0.0,122.71106,73.183824,13.4658899764,0.0,4.83426,8.63162997643
 07/03  17:00:00,974.911976775,81.3762614138,717.480060993,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,881.304618633,72.6827508872,632.996814962,0.0,122.71106,39.942024,13.5088485432,0.0146905944303,4.83426,8.65989794874
 07/03  19:00:00,892.394914185,72.6827508872,643.500510979,0.0,122.71106,39.942024,13.5115206427,0.0,4.83426,8.67726064268
 07/03  20:00:00,770.221081979,72.6827508872,601.381949695,0.0,43.513341876,39.942024,13.519037328,0.0161962778442,4.83426,8.66858105017
 07/03  21:00:00,105.417176525,0.0,0.0,0.0,43.513341876,39.243024,13.5033544111,0.0,4.83426,8.66909441112
 07/03  22:00:00,209.785160385,1.05092404783,102.557871539,0.0,43.513341876,39.243024,13.4725304113,0.0,4.83426,8.63827041127
 07/03  23:00:00,105.88654572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,105.007319685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,105.024868752,0.0,0.0,0.0,43.513341876,39.243024,13.44484605,0.0,4.83426,8.61058604997
 07/04  02:00:00,105.034025555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,105.020692028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.561611985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.520165299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.5981215184,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.4440912827,0.0,0.0,0.0,43.513341876,39.243024,13.4447820483,0.0,4.83426,8.61052204827
 07/04  08:00:00,87.4648612249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.4909107642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,128.314186263,0.353495723025,40.0445217706,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,354.002452126,2.41211480871,260.343454493,0.0,43.513341876,39.243024,13.4509679356,0.0,4.83426,8.61670793556
 07/04  12:00:00,375.817163339,2.19592677838,283.180561518,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,357.933535602,2.25481230514,265.432920237,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,474.3091698,7.43799493235,375.679580233,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,411.752661149,7.28029046803,313.810975294,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,502.278075543,7.80411662323,403.006665922,0.0,43.513341876,39.243024,13.4433645697,0.0,4.83426,8.60910456972
 07/04  17:00:00,508.887617,9.35771235314,408.181330329,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,585.02039297,10.1297048403,482.728991049,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,471.271513587,6.88726379354,372.683268633,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,525.745722224,7.35630668326,426.098459251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,488.581148832,3.69766999184,375.223600022,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,218.286060277,1.25074944494,110.752995879,0.0,43.513341876,39.243024,10.1138410315,0.0,4.83426,5.2795810315
 07/04  23:00:00,178.633838411,0.9175185603,71.0828876386,0.0,43.513341876,39.243024,8.18356440465,0.0,4.83426,3.34930440465
 07/04  24:00:00,132.466672207,0.348410182587,26.8383114904,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.942547603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.924610202,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.92187311,0.0,0.0,0.0,43.513341876,39.243024,13.4508336494,0.0,4.83426,8.61657364937
 07/05  04:00:00,105.46460199,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,105.382943488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,563.544801401,72.6827508872,397.880989308,0.0,43.513341876,39.942024,4.96217802936,0.107918029361,4.83426,0.02
 07/05  07:00:00,680.127679958,72.7131231423,513.453031533,0.0,43.513341876,39.942024,13.4659686778,0.0,4.83426,8.63170867779
 07/05  08:00:00,895.247564106,73.870925233,602.253013586,0.0,122.71106,84.617158233,32.8685418492,0.0,24.1713,8.69724184918
 07/05  09:00:00,934.17937287,74.6846488277,640.636876201,0.0,122.71106,84.617158233,32.8243555204,0.0,24.1713,8.65305552041
 07/05  10:00:00,974.706261687,75.2762445124,676.218409408,0.0,122.71106,88.818015033,44.9101758023,0.0,36.25695,8.65322580229
 07/05  11:00:00,980.0926517,75.8727752342,680.288904788,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,1001.01777344,77.3670634943,700.446208061,0.0,122.71106,88.818015033,44.9103481506,0.0,36.25695,8.65339815058
 07/05  13:00:00,1021.19852873,78.7645790461,723.103601497,0.0,122.71106,84.617158233,32.8427092967,0.0178379122334,24.1713,8.65357138443
 07/05  14:00:00,1026.16963015,80.4316709195,726.131668933,0.0,122.71106,84.617158233,32.8241604043,0.0,24.1713,8.65286040431
 07/05  15:00:00,1018.5388314,81.6393360987,723.848452621,0.0,122.71106,78.0003075165,13.487291641,0.0,4.83426,8.653031641
 07/05  16:00:00,1010.35002017,82.8830559107,719.317175375,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,974.765111716,80.80833401,719.088402403,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,919.402128117,72.6827508872,671.910669812,0.0,122.71106,39.942024,13.5085988772,0.0148080869076,4.83426,8.65953079028
 07/05  19:00:00,923.111352543,72.6827508872,675.218828333,0.0,122.71106,39.942024,13.5122741198,0.0,4.83426,8.67801411979
 07/05  20:00:00,804.644797484,72.6827508872,636.780934335,0.0,43.513341876,39.942024,13.5024811452,0.0,4.83426,8.66822114516
 07/05  21:00:00,356.392726874,2.59717115149,245.777736731,0.0,43.513341876,39.243024,13.5031046516,0.0,4.83426,8.66884465163
 07/05  22:00:00,133.837926386,0.352644105488,28.0868228082,0.0,43.513341876,39.243024,13.4721175025,0.0,4.83426,8.63785750249
 07/05  23:00:00,162.552234145,0.696820365174,55.2895522355,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,105.024544546,0.0,0.0,0.0,43.513341876,39.243024,13.4507019082,0.0,4.83426,8.61644190816
 07/06  01:00:00,104.965021351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.925575348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.88294961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.347239976,0.0,0.0,0.0,43.513341876,39.243024,13.4508750182,0.0,4.83426,8.61661501816
 07/06  05:00:00,105.296159112,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,448.603537476,72.6827508872,284.268618284,0.0,43.513341876,39.942024,5.00773561755,0.153475617548,4.83426,0.02
 07/06  07:00:00,607.079871163,72.6827508872,441.166736884,0.0,43.513341876,39.942024,13.4661338479,0.0,4.83426,8.6318738479
 07/06  08:00:00,898.778768551,73.234003327,606.367232527,0.0,122.71106,84.617158233,32.8682092331,0.0,24.1713,8.69690923311
 07/06  09:00:00,957.508945455,74.1637452507,664.013989908,0.0,122.71106,84.617158233,32.8243181475,0.0,24.1713,8.65301814751
 07/06  10:00:00,992.150179182,74.9694082608,693.110937967,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,1003.33491403,75.8828737082,702.207807249,0.0,122.71106,88.818015033,44.910122333,0.0,36.25695,8.65317233301
 07/06  12:00:00,1020.83036944,76.8972435326,718.966868976,0.0,122.71106,88.818015033,44.9102775722,0.0,36.25695,8.65332757221
 07/06  13:00:00,1042.76305367,78.5016628125,742.811478463,0.0,122.71106,84.617158233,32.841493658,0.0167104050009,24.1713,8.65348325298
 07/06  14:00:00,1045.636053,79.7684442848,744.291374587,0.0,122.71106,84.617158233,32.8240561743,0.0,24.1713,8.65275617432
 07/06  15:00:00,1038.76323918,81.7205224117,741.627352191,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/06  16:00:00,1042.69551512,83.9340209631,747.8967998,0.0,122.71106,73.183824,13.4656671234,0.0,4.83426,8.63140712342
 07/06  17:00:00,1018.06469673,82.3559821496,758.170647191,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,970.382962369,72.6827508872,720.34807848,0.0,122.71106,39.942024,13.5085498171,0.0149560811749,4.83426,8.65933373595
 07/06  19:00:00,963.585136573,72.6827508872,712.933555895,0.0,122.71106,39.942024,13.5115904639,0.0,4.83426,8.67733046393
 07/06  20:00:00,835.118972953,72.6827508872,664.477259125,0.0,43.513341876,39.942024,13.5027901504,0.0,4.83426,8.66853015041
 07/06  21:00:00,388.844385386,2.45609656855,278.096529105,0.0,43.513341876,39.243024,13.5029403921,0.0,4.83426,8.6686803921
 07/06  22:00:00,448.0715104,3.02797145626,336.466254813,0.0,43.513341876,39.243024,13.4721050193,0.0,4.83426,8.63784501933
 07/06  23:00:00,457.975457982,3.02691869725,345.487488123,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,355.862008252,2.00099456205,246.305564096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,309.939798755,1.5785452062,201.233755569,0.0,43.513341876,39.243024,13.45079683,0.0,4.83426,8.61653682996
 07/07  02:00:00,340.070836472,1.9201031898,230.684638143,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,105.09057701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.752642725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,107.389448637,0.0,0.0,0.0,43.513341876,39.243024,13.4506788557,0.0,4.83426,8.6164188557
 07/07  06:00:00,710.733154367,72.6827508872,538.375045235,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/07  07:00:00,783.301233263,73.0052665521,612.742819705,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/07  08:00:00,961.806185458,75.130299959,664.844356442,0.0,122.71106,84.617158233,41.5446627925,0.0,24.1713,17.3733627925
 07/07  09:00:00,989.433227094,76.0462439863,691.234013433,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  10:00:00,1014.35731591,77.0448395279,711.030874037,0.0,122.71106,88.818015033,44.910123652,0.0,36.25695,8.65317365202
 07/07  11:00:00,1039.5333621,78.5482516609,734.928495792,0.0,122.71106,88.818015033,44.9097856394,0.0,36.25695,8.65283563943
 07/07  12:00:00,1062.86251574,80.8862447396,757.493252842,0.0,122.71106,88.818015033,44.909922871,0.0,36.25695,8.65297287103
 07/07  13:00:00,1066.63168836,82.8842228638,763.790821846,0.0,122.71106,84.617158233,24.2097223405,0.0184223404668,24.1713,0.02
 07/07  14:00:00,1082.19637899,84.4589885742,778.263994696,0.0,122.71106,84.617158233,32.824411023,0.0,24.1713,8.65311102304
 07/07  15:00:00,1075.96945575,86.3846072072,776.021845293,0.0,122.71106,78.0003075165,13.4875097733,0.0,4.83426,8.65324977333
 07/07  16:00:00,1071.2909053,88.423594263,773.063293628,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,1030.79557119,85.7486600859,768.186968668,0.0,122.71106,39.942024,13.4656791731,0.0,4.83426,8.63141917315
 07/07  18:00:00,955.157067176,72.6827508872,706.127145755,0.0,122.71106,39.942024,13.5027279278,0.00937350614896,4.83426,8.65909442163
 07/07  19:00:00,956.542806187,72.6827508872,707.75143868,0.0,122.71106,39.942024,13.5118890823,0.0,4.83426,8.67762908232
 07/07  20:00:00,864.674381427,72.6827508872,695.253348524,0.0,43.513341876,39.942024,13.5011080066,0.0,4.83426,8.6668480066
 07/07  21:00:00,379.415064287,2.93723480791,267.750270467,0.0,43.513341876,39.243024,13.5027019454,0.0,4.83426,8.66844194545
 07/07  22:00:00,189.691177427,1.05005099033,82.6525856199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  23:00:00,197.770419986,1.04852046322,89.7390115734,0.0,43.513341876,39.243024,13.46295974,0.0,4.83426,8.62869974002
 07/07  24:00:00,104.989023565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,104.985455839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.997422036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,105.007505733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.524922965,0.0,0.0,0.0,43.513341876,39.243024,13.4447317475,0.0,4.83426,8.61047174749
 07/08  05:00:00,105.437945978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.4893713034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.3800392071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.4541873715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,225.307258663,1.05028655865,135.22516069,0.0,43.513341876,39.243024,13.4508055928,0.0,4.83426,8.61654559284
 07/08  10:00:00,217.937837893,1.05139324856,127.953311422,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,449.3620263,7.08169960778,350.202264687,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,433.393693299,5.53954877134,336.778985979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,479.119709026,9.18078206988,378.554112425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,498.374771734,8.8259597271,398.012798119,0.0,43.513341876,39.243024,13.4447484582,0.0,4.83426,8.61048845819
 07/08  15:00:00,496.632968877,11.6000009153,393.403359841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,541.15695418,10.9283068899,438.196865742,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,544.997121222,27.4768407138,425.848274631,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,555.674779856,9.74297421875,453.703658347,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,511.118301134,9.29127186756,409.092894517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,461.563033469,5.70479264551,363.890336443,0.0,43.513341876,39.243024,13.4430535855,0.0,4.83426,8.60879358546
 07/08  21:00:00,235.762366342,2.14708540462,126.740547574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,193.561460723,1.64030449735,85.9268955253,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,105.716625754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.851338466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.816012185,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.778207245,0.0,0.0,0.0,43.513341876,39.243024,13.4446113292,0.0,4.83426,8.61035132923
 07/09  03:00:00,104.756560556,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.195713025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
