Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  05:00:00,105.139895791,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.2265389349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.1759734874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.262959834,0.0,0.0,0.0,43.513341876,39.243024,13.4505564406,0.0,4.83426,8.6162964406
 07/09  09:00:00,87.3176625304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,87.3670782427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,159.024692497,1.05134636414,68.8006967311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,172.698470792,1.72432351398,82.3097566093,0.0,43.513341876,39.243024,13.4507601561,0.0,4.83426,8.61650015606
 07/09  13:00:00,309.333686555,8.53225658592,210.331529789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,329.621677278,8.21521231482,230.423276397,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,403.115332498,8.43822412061,302.736537194,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,364.532087394,7.98742650896,265.333411603,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,360.614942845,8.65907054076,261.299988107,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,439.117901708,8.76376812925,338.591946106,0.0,43.513341876,39.243024,13.4447387334,0.0,4.83426,8.6104787334
 07/09  19:00:00,357.819236661,6.80001759421,259.453260423,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,312.41368924,3.49121321661,217.824325209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,183.276994884,1.4886124046,75.2100588066,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,149.106048704,1.0506598725,42.3965196836,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.722890202,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.857266814,0.0,0.0,0.0,43.513341876,39.243024,13.4447166861,0.0,4.83426,8.61045668611
 07/10  01:00:00,104.846178433,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.816453921,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.798181863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.286478626,0.0,0.0,0.0,43.513341876,39.243024,10.3604107429,0.0,4.83426,5.52615074287
 07/10  05:00:00,105.234642741,0.0,0.0,0.0,43.513341876,39.243024,7.94280973065,0.0,4.83426,3.10854973065
 07/10  06:00:00,286.963687198,72.6827508872,124.455261494,0.0,43.513341876,39.942024,4.9610728082,0.106812808201,4.83426,0.02
 07/10  07:00:00,338.015660927,72.6827508872,175.191203113,0.0,43.513341876,39.942024,97.6490838438,92.7948238438,4.83426,0.02
 07/10  08:00:00,550.52719332,72.7636324582,262.464897675,0.0,122.71106,84.617158233,41.5429087876,0.0,24.1713,17.3716087876
 07/10  09:00:00,701.484030532,73.0540377764,411.676527936,0.0,122.71106,84.617158233,32.8230531899,0.0,24.1713,8.65175318993
 07/10  10:00:00,843.843332192,73.2608741001,548.764617294,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  11:00:00,914.713233218,73.8501472121,618.180167615,0.0,122.71106,88.818015033,44.9096585649,0.0,36.25695,8.65270856487
 07/10  12:00:00,931.717044678,74.600024666,635.577583264,0.0,122.71106,88.818015033,44.909747332,0.0,36.25695,8.65279733201
 07/10  13:00:00,941.142652779,75.1382431628,648.617934987,0.0,122.71106,84.617158233,32.8427721245,0.0185860249947,24.1713,8.65288609953
 07/10  14:00:00,959.399479669,75.9589471995,665.891985711,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,962.444218233,77.024244459,674.018592496,0.0,122.71106,78.0003075165,13.4872663141,0.0,4.83426,8.65300631409
 07/10  16:00:00,955.998832541,78.4554803897,671.307724978,0.0,122.71106,73.183824,13.4649586235,0.0,4.83426,8.63069862352
 07/10  17:00:00,934.281756805,77.9352262605,683.445823148,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,854.177669586,72.6827508872,608.810764891,0.0,122.71106,39.942024,13.5772424245,0.084371859998,4.83426,8.65861056451
 07/10  19:00:00,796.043096908,72.6827508872,549.840163786,0.0,122.71106,39.942024,13.5109305656,0.0,4.83426,8.67667056559
 07/10  20:00:00,668.361458635,72.6827508872,501.821801334,0.0,43.513341876,39.942024,13.5159140905,0.0139121022508,4.83426,8.66774198826
 07/10  21:00:00,105.323355562,0.0,0.0,0.0,43.513341876,39.243024,13.5017820839,0.0,4.83426,8.66752208392
 07/10  22:00:00,104.929821975,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.817112645,0.0,0.0,0.0,43.513341876,39.243024,13.4625201797,0.0,4.83426,8.62826017971
 07/10  24:00:00,104.947229788,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.937461039,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.907069709,0.0,0.0,0.0,43.513341876,39.243024,13.4506040081,0.0,4.83426,8.61634400807
 07/11  03:00:00,104.874330002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.250759774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,106.878683907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,402.325236593,72.6827508872,237.815657702,0.0,43.513341876,39.942024,13.538801854,0.0880853525869,4.83426,8.61645650144
 07/11  07:00:00,532.240310444,72.6827508872,367.099680792,0.0,43.513341876,39.942024,32.2653325276,27.4110725276,4.83426,0.02
 07/11  08:00:00,796.470639773,72.9354883325,505.60626103,0.0,122.71106,84.617158233,32.8673595869,0.0,24.1713,8.69605958687
 07/11  09:00:00,863.429951269,73.3361017499,571.964312895,0.0,122.71106,84.617158233,32.8235137723,0.0,24.1713,8.65221377231
 07/11  10:00:00,904.703011857,73.8813105871,608.165981335,0.0,122.71106,88.818015033,44.909234288,0.0,36.25695,8.65228428795
 07/11  11:00:00,938.958576689,74.4130557914,641.713145065,0.0,122.71106,88.818015033,44.9093063004,0.0,36.25695,8.65235630041
 07/11  12:00:00,961.126355831,75.2138687342,664.436350745,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,977.081785516,76.3884675283,682.234876875,0.0,122.71106,84.617158233,32.8407217775,0.0169927258685,24.1713,8.65242905162
 07/11  14:00:00,974.669629788,77.5199764426,677.521288819,0.0,122.71106,84.617158233,32.8238020754,0.0,24.1713,8.65250207545
 07/11  15:00:00,971.407271502,78.8170319226,679.212013234,0.0,122.71106,78.0003075165,13.4868353901,0.0,4.83426,8.65257539013
 07/11  16:00:00,973.382293039,80.4146225473,685.686141797,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,920.218341404,79.1620931714,668.063470509,0.0,122.71106,39.942024,13.4655279944,0.0,4.83426,8.63126799438
 07/11  18:00:00,801.250378958,72.6827508872,555.043399959,0.0,122.71106,39.942024,4.92836827698,0.0741082769772,4.83426,0.02
 07/11  19:00:00,712.23547432,72.6827508872,465.765713371,0.0,122.71106,39.942024,22.1670175486,0.0,4.83426,17.3327575486
 07/11  20:00:00,553.991179953,72.6827508872,387.764079511,0.0,43.513341876,39.942024,13.5097333252,0.00861705741641,4.83426,8.6668562678
 07/11  21:00:00,104.875805073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  22:00:00,104.901608702,0.0,0.0,0.0,43.513341876,39.243024,13.4716968603,0.0,4.83426,8.63743686035
 07/11  23:00:00,105.806854775,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,104.920675518,0.0,0.0,0.0,43.513341876,39.243024,13.4505744225,0.0,4.83426,8.61631442248
 07/12  01:00:00,104.896793309,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.849349141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.809385274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.23823793,0.0,0.0,0.0,43.513341876,39.243024,13.450664781,0.0,4.83426,8.61640478096
 07/12  05:00:00,105.209409175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,248.803602983,72.6827508872,86.7694727522,0.0,43.513341876,39.942024,4.97310545618,0.118845456177,4.83426,0.02
 07/12  07:00:00,326.100324493,72.6827508872,163.231791313,0.0,43.513341876,39.942024,76.242445756,62.7767839549,4.83426,8.63140180108
 07/12  08:00:00,620.615238703,72.7278298353,331.8973647,0.0,122.71106,84.617158233,32.864959935,0.0,24.1713,8.69365993495
 07/12  09:00:00,770.075597638,73.0106005699,479.963713066,0.0,122.71106,84.617158233,32.8238413703,0.0,24.1713,8.65254137031
 07/12  10:00:00,861.012104474,73.4651116278,565.976776522,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  11:00:00,955.102540416,73.961536817,658.305049667,0.0,122.71106,88.818015033,44.9095494435,0.0,36.25695,8.65259944352
 07/12  12:00:00,962.460043037,74.2504398288,666.167396249,0.0,122.71106,88.818015033,44.9096071196,0.0,36.25695,8.6526571196
 07/12  13:00:00,938.738601938,74.6134086993,646.798901996,0.0,122.71106,84.617158233,32.8431129548,0.0190982774224,24.1713,8.65271467734
 07/12  14:00:00,945.386930081,74.9390380321,653.307722939,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  15:00:00,928.779181531,75.0599873938,643.320779068,0.0,122.71106,78.0003075165,13.4870745874,0.0,4.83426,8.6528145874
 07/12  16:00:00,907.701131662,74.9970639676,626.996748079,0.0,122.71106,73.183824,13.4655766315,0.0,4.83426,8.63131663148
 07/12  17:00:00,867.848895456,74.1062507499,620.216133424,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,776.163635656,72.6827508872,530.226887796,0.0,122.71106,39.942024,13.492502111,0.0,4.83426,8.65824211099
 07/12  19:00:00,733.053357406,72.6827508872,486.975691732,0.0,122.71106,39.942024,13.5101639762,0.0,4.83426,8.67590397621
 07/12  20:00:00,636.168907933,72.6827508872,469.739966202,0.0,43.513341876,39.942024,13.5013873329,0.0,4.83426,8.66712733286
 07/12  21:00:00,105.297379479,0.0,0.0,0.0,43.513341876,39.243024,13.5011427915,0.0,4.83426,8.66688279145
 07/12  22:00:00,104.95293086,0.0,0.0,0.0,43.513341876,39.243024,13.4715468614,0.0,4.83426,8.63728686135
 07/12  23:00:00,105.849707939,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,104.979967561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.924709029,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.883288774,0.0,0.0,0.0,43.513341876,39.243024,13.448835281,0.0,4.83426,8.614575281
 07/13  03:00:00,104.87898047,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.369548598,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.336585945,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,430.538479573,72.6827508872,266.495115309,0.0,43.513341876,39.942024,13.5435610078,0.0929304889857,4.83426,8.61637051884
 07/13  07:00:00,424.316057637,72.6827508872,260.529932039,0.0,43.513341876,39.942024,5.69627059965,0.842010599648,4.83426,0.02
 07/13  08:00:00,514.906099034,72.6827508872,227.379631508,0.0,122.71106,84.617158233,32.8665644909,0.0,24.1713,8.69526449088
 07/13  09:00:00,495.806623374,72.6827508872,208.453656497,0.0,122.71106,84.617158233,32.8239270603,0.0,24.1713,8.65262706026
 07/13  10:00:00,505.903697394,72.6972878179,214.256509681,0.0,122.71106,88.818015033,44.9095857506,0.0,36.25695,8.65263575059
 07/13  11:00:00,531.385355298,72.7509038626,238.558132902,0.0,122.71106,88.818015033,44.9096271872,0.0,36.25695,8.65267718722
 07/13  12:00:00,534.776864496,72.823779419,242.736665289,0.0,122.71106,88.818015033,42.0682964444,0.0,36.25695,5.81134644438
 07/13  13:00:00,571.50631503,72.7687031394,283.195236743,0.0,122.71106,84.617158233,27.0493247854,0.018814464286,24.1713,2.85921032115
 07/13  14:00:00,662.326906691,72.862614931,373.044962635,0.0,122.71106,84.617158233,32.8231938682,0.0,24.1713,8.65189386822
 07/13  15:00:00,682.075104458,73.1268625947,399.324544223,0.0,122.71106,78.0003075165,13.4861968841,0.0,4.83426,8.65193688407
 07/13  16:00:00,734.636685345,73.3457217336,456.312656736,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,705.943461574,72.9834297334,460.778277967,0.0,122.71106,39.942024,13.4653099399,0.0,4.83426,8.63104993992
 07/13  18:00:00,626.70543351,72.6827508872,381.942891446,0.0,122.71106,39.942024,13.4919162626,0.0,4.83426,8.65765626263
 07/13  19:00:00,609.37900447,72.6827508872,364.362807803,0.0,122.71106,39.942024,13.5103949478,0.0,4.83426,8.67613494779
 07/13  20:00:00,465.902208682,72.6827508872,301.084816846,0.0,43.513341876,39.942024,13.509820094,0.00862801434595,4.83426,8.66693207968
 07/13  21:00:00,105.13683796,0.0,0.0,0.0,43.513341876,39.243024,13.5009341392,0.0,4.83426,8.6666741392
 07/13  22:00:00,104.795294063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.700792156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.795022521,0.0,0.0,0.0,43.513341876,39.243024,13.4505157557,0.0,4.83426,8.61625575569
 07/14  01:00:00,104.789206686,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.790860986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.777450107,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.161998395,0.0,0.0,0.0,43.513341876,39.243024,13.4505813035,0.0,4.83426,8.61632130345
 07/14  05:00:00,106.816196707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,285.078907373,72.6827508872,119.0590259,0.0,43.513341876,39.942024,4.98822286029,0.133962860292,4.83426,0.02
 07/14  07:00:00,326.323214674,72.6827508872,163.69249689,0.0,43.513341876,39.942024,92.2143634257,78.7488693444,4.83426,8.63123408129
 07/14  08:00:00,543.159913026,72.6827508872,255.304689525,0.0,122.71106,84.617158233,32.8653655538,0.0,24.1713,8.69406555382
 07/14  09:00:00,629.333628563,72.7581203939,340.577265597,0.0,122.71106,84.617158233,32.8237880338,0.0,24.1713,8.65248803383
 07/14  10:00:00,747.887698479,72.8669755321,454.071751322,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,787.866773579,72.9669070527,492.992122188,0.0,122.71106,88.818015033,44.9094647475,0.0,36.25695,8.65251474746
 07/14  12:00:00,841.7276799,73.2930455699,547.109062301,0.0,122.71106,88.818015033,44.9094920172,0.0,36.25695,8.6525420172
 07/14  13:00:00,901.966554963,74.0567543353,609.96731105,0.0,122.71106,84.617158233,32.8420821372,0.0182125398499,24.1713,8.65256959731
 07/14  14:00:00,960.162443775,74.7947618451,666.646169324,0.0,122.71106,84.617158233,28.2359290311,0.0,24.1713,4.06462903115
 07/14  15:00:00,951.611019055,75.2773810618,663.92911288,0.0,122.71106,78.0003075165,9.44006267722,0.0,4.83426,4.60580267722
 07/14  16:00:00,939.340906143,76.1600122386,655.983668405,0.0,122.71106,73.183824,13.4654758042,0.0,4.83426,8.63121580417
 07/14  17:00:00,908.483639222,75.6803086885,659.044275341,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,737.405333507,72.6827508872,490.594878925,0.0,122.71106,39.942024,13.555711111,0.0634101503228,4.83426,8.65804096066
 07/14  19:00:00,580.963885353,72.6827508872,337.528391249,0.0,122.71106,39.942024,13.5098172576,0.0,4.83426,8.6755572576
 07/14  20:00:00,461.749393709,72.6827508872,298.40687,0.0,43.513341876,39.942024,13.5112603999,0.0102090220139,4.83426,8.66679137789
 07/14  21:00:00,104.745030579,0.0,0.0,0.0,43.513341876,39.243024,13.5007810251,0.0,4.83426,8.6665210251
 07/14  22:00:00,104.786721113,0.0,0.0,0.0,43.513341876,39.243024,13.4712817418,0.0,4.83426,8.63702174176
 07/14  23:00:00,105.668354563,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,104.741408997,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.732794044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.680701487,0.0,0.0,0.0,43.513341876,39.243024,13.4445482484,0.0,4.83426,8.61028824844
 07/15  03:00:00,104.656252659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.127221029,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.097232101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,90.1620815079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.1629826453,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.3229234359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,87.4125425855,0.0,0.0,0.0,43.513341876,39.243024,13.4505902422,0.0,4.83426,8.61633024222
 07/15  10:00:00,87.4628515138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,88.3364550856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,92.8539401601,4.75554140531,0.573613105371,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,220.276328805,7.39206313725,124.034363856,0.0,43.513341876,39.243024,13.4444944722,0.0,4.83426,8.6102344722
 07/15  14:00:00,250.188285272,8.72532491874,152.024563248,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,402.974159447,9.4135150782,302.125131523,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,455.049107533,11.8166644688,351.317035006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,534.750623274,26.3770453834,415.873091857,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,470.848062504,11.6218114896,367.301901607,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,494.20837258,8.50066918152,392.713010473,0.0,43.513341876,39.243024,13.4446215307,0.0,4.83426,8.61036153069
 07/15  20:00:00,362.665305425,7.35998419499,263.829624711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,255.385921129,2.97829891919,145.064319907,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,162.966895722,1.35273953014,55.9484414643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,119.534758026,0.348410182587,13.2761399375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.889142286,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,104.856632192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.831798175,0.0,0.0,0.0,43.513341876,39.243024,13.4439281289,0.0,4.83426,8.60966812891
 07/16  03:00:00,104.808061647,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.281890986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.255484464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,90.307686104,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.2593950116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,87.4229194243,0.0,0.0,0.0,43.513341876,39.243024,13.4505654351,0.0,4.83426,8.61630543509
 07/16  09:00:00,114.742542801,0.353317066731,26.5504622229,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,153.557696383,3.19072779536,62.117044921,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,159.051088131,6.2449520047,63.7491325614,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,363.979338779,7.64156480678,266.153590109,0.0,43.513341876,39.243024,13.4504801945,0.0,4.83426,8.61622019445
 07/16  13:00:00,389.996642165,9.52460498856,290.04733158,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,459.988909155,9.1559833522,359.820472282,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,491.606748289,11.1419553169,389.260007238,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,513.99394132,10.0103853291,412.591684839,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,528.355428255,11.0795568139,425.838043336,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,455.4278346,8.69613563843,355.947227485,0.0,43.513341876,39.243024,13.4446017873,0.0,4.83426,8.61034178727
 07/16  19:00:00,442.79079704,7.64319173246,343.774266102,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,378.304159352,3.33559266397,284.109870294,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,235.422534852,1.71390470376,126.871261601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,151.128874208,0.70264338063,44.8812941545,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,147.71597236,0.696820365174,40.7226491769,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,104.977383295,0.0,0.0,0.0,43.513341876,39.243024,13.4445693305,0.0,4.83426,8.61030933052
 07/17  01:00:00,104.958754877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,104.917857369,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,104.902568985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.405132155,0.0,0.0,0.0,43.513341876,39.243024,13.4504423845,0.0,4.83426,8.61618238447
 07/17  05:00:00,105.358976035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,366.125618084,72.6827508872,199.862744121,0.0,43.513341876,39.942024,4.96616895276,0.111908952761,4.83426,0.02
 07/17  07:00:00,445.258298837,72.7852906903,281.207470393,0.0,43.513341876,39.942024,7.85530531644,0.0,4.83426,3.02104531644
 07/17  08:00:00,801.212333424,73.6309361451,510.782817511,0.0,122.71106,84.617158233,38.515594382,0.0,24.1713,14.344294382
 07/17  09:00:00,972.653311071,74.3317894521,680.877063165,0.0,122.71106,84.617158233,32.8232959923,0.0,24.1713,8.65199599233
 07/17  10:00:00,1009.25786523,75.1583622356,712.143218138,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,1029.01145645,75.7850732636,729.917774827,0.0,122.71106,88.818015033,44.9089318903,0.0,36.25695,8.65198189028
 07/17  12:00:00,1051.01112876,76.7949077529,751.108141622,0.0,122.71106,88.818015033,44.9089182906,0.0,36.25695,8.65196829058
 07/17  13:00:00,1055.72290697,77.7389736816,758.784542985,0.0,122.71106,84.617158233,32.84144024,0.018185247946,24.1713,8.65195499206
 07/17  14:00:00,1064.56384753,78.6163053445,766.471870369,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,1064.59915591,79.9658020273,771.334590465,0.0,122.71106,78.0003075165,13.4862353354,0.0,4.83426,8.65197533537
 07/17  16:00:00,1053.00795793,81.0536614169,763.615315687,0.0,122.71106,73.183824,13.4650989748,0.0,4.83426,8.63083897479
 07/17  17:00:00,1016.85423107,79.1901446217,762.645565427,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,956.844545753,72.6827508872,708.97662181,0.0,122.71106,39.942024,13.5063796744,0.0147741964155,4.83426,8.65734547799
 07/17  19:00:00,952.469840361,72.6827508872,703.809080677,0.0,122.71106,39.942024,13.5093081785,0.0,4.83426,8.67504817847
 07/17  20:00:00,824.218643677,72.6827508872,655.450922553,0.0,43.513341876,39.942024,13.5004112128,0.0,4.83426,8.66615121279
 07/17  21:00:00,332.558713662,2.0011232788,222.957639978,0.0,43.513341876,39.243024,13.501198324,0.0,4.83426,8.66693832404
 07/17  22:00:00,363.083011564,2.237161345,253.112320855,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,207.24007972,0.913551568208,99.2457180765,0.0,43.513341876,39.243024,13.4622621168,0.0,4.83426,8.62800211681
 07/17  24:00:00,145.805511874,0.348410182587,39.9068740351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,105.089683061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,105.067811857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,105.025643021,0.0,0.0,0.0,43.513341876,39.243024,13.4503101855,0.0,4.83426,8.61605018551
 07/18  04:00:00,107.607151682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.15362501,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,656.126498973,72.6827508872,485.673312911,0.0,43.513341876,39.942024,4.87285082333,0.0185908233327,4.83426,0.02
 07/18  07:00:00,743.987075661,72.711351923,576.189455009,0.0,43.513341876,39.942024,13.4649157128,0.0,4.83426,8.63065571277
 07/18  08:00:00,927.038216619,74.0387083811,633.703547848,0.0,122.71106,84.617158233,32.8655642629,0.0,24.1713,8.69426426292
 07/18  09:00:00,942.692594523,74.7589918819,648.087068458,0.0,122.71106,84.617158233,32.8232680932,0.0,24.1713,8.65196809322
 07/18  10:00:00,982.569373548,75.6299689624,681.32586572,0.0,122.71106,88.818015033,44.9088914625,0.0,36.25695,8.6519414625
 07/18  11:00:00,1037.12773162,77.0006460382,732.654879856,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,1062.06708918,78.8216770115,756.450934718,0.0,122.71106,88.818015033,44.9088650774,0.0,36.25695,8.65191507741
 07/18  13:00:00,1054.9868921,80.5977249384,752.062237598,0.0,122.71106,84.617158233,32.8414979698,0.0183090483263,24.1713,8.65188892147
 07/18  14:00:00,1064.50878151,81.7416508771,760.564759806,0.0,122.71106,84.617158233,32.8231628795,0.0,24.1713,8.65186287955
 07/18  15:00:00,1065.68570098,83.481387185,766.398674747,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,1068.25638543,84.2470514432,773.140223517,0.0,122.71106,73.183824,13.4648045406,0.0,4.83426,8.63054454059
 07/18  17:00:00,1029.02532463,81.6724317042,769.905642162,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,983.640516553,72.6827508872,733.534292052,0.0,122.71106,39.942024,13.4922050255,0.0,4.83426,8.65794502551
 07/18  19:00:00,973.776670266,72.6827508872,724.260183084,0.0,122.71106,39.942024,13.5092424598,0.0,4.83426,8.67498245984
 07/18  20:00:00,854.854573474,72.6827508872,685.710559878,0.0,43.513341876,39.942024,13.5006394933,0.0,4.83426,8.66637949332
 07/18  21:00:00,378.988919557,2.37962229562,268.903616492,0.0,43.513341876,39.243024,13.5011184531,0.0,4.83426,8.66685845312
 07/18  22:00:00,402.200345764,2.69947761802,291.459772538,0.0,43.513341876,39.243024,13.4712675263,0.0,4.83426,8.63700752632
 07/18  23:00:00,397.927885628,2.69726970079,286.364158629,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,105.186096182,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,223.932504226,1.04940957734,116.517548135,0.0,43.513341876,39.243024,13.4504534139,0.0,4.83426,8.61619341393
 07/19  02:00:00,105.120387292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,105.106192298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.641544636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.591136533,0.0,0.0,0.0,43.513341876,39.243024,13.4503252606,0.0,4.83426,8.61606526056
 07/19  06:00:00,739.725593771,72.6827508872,568.2663199,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  07:00:00,801.302661407,72.9220841642,633.314194547,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  08:00:00,968.170805885,75.313932893,673.245965752,0.0,122.71106,84.617158233,41.5389975785,0.0,24.1713,17.3676975785
 07/19  09:00:00,999.986697288,76.1284063182,703.723608339,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,1035.73416495,77.2189217276,733.592856151,0.0,122.71106,88.818015033,44.9086612745,0.0,36.25695,8.65171127448
 07/19  11:00:00,1056.14537402,78.5891996758,751.619414717,0.0,122.71106,88.818015033,44.9086208376,0.0,36.25695,8.65167083761
 07/19  12:00:00,1063.2839953,80.0733119484,757.947469594,0.0,122.71106,88.818015033,44.9085816309,0.0,36.25695,8.65163163088
 07/19  13:00:00,1065.14037798,81.8151424887,762.123547094,0.0,122.71106,84.617158233,24.2093180616,0.018018061609,24.1713,0.02
 07/19  14:00:00,1079.35736413,83.6478949283,774.6609725,0.0,122.71106,84.617158233,32.8228929784,0.0,24.1713,8.65159297837
 07/19  15:00:00,1074.38847207,84.7259474876,774.913004376,0.0,122.71106,78.0003075165,13.4858148302,0.0,4.83426,8.65155483018
 07/19  16:00:00,1066.03054066,86.8288179463,768.716549187,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,1036.58642844,85.0101914361,774.612091189,0.0,122.71106,39.942024,13.4651275748,0.0,4.83426,8.63086757482
 07/19  18:00:00,993.745341361,72.6827508872,745.024558217,0.0,122.71106,39.942024,13.491344988,0.0,4.83426,8.65708498804
 07/19  19:00:00,991.974915662,72.6827508872,742.716444891,0.0,122.71106,39.942024,13.5095292169,0.0,4.83426,8.67526921692
 07/19  20:00:00,877.193473805,72.6827508872,707.637859714,0.0,43.513341876,39.942024,13.5003576858,0.0,4.83426,8.6660976858
 07/19  21:00:00,417.514975354,2.87086119097,306.031112928,0.0,43.513341876,39.243024,13.3869312533,0.0,4.83426,8.55267125329
 07/19  22:00:00,424.528072842,2.96149000696,313.312132732,0.0,43.513341876,39.243024,4.96776149473,0.0,4.83426,0.133501494734
 07/19  23:00:00,392.811626107,2.52665193877,281.34793047,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,318.857681776,1.55890503641,209.920880566,0.0,43.513341876,39.243024,13.4504572372,0.0,4.83426,8.61619723719
 07/20  01:00:00,105.131766393,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.156529083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,230.618243816,1.04886296149,123.128805447,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.730617399,0.0,0.0,0.0,43.513341876,39.243024,13.4503947777,0.0,4.83426,8.61613477771
 07/20  05:00:00,105.675619965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,735.957714664,72.6827508872,563.315437991,0.0,43.513341876,39.942024,4.8597420527,0.00548205269799,4.83426,0.02
 07/20  07:00:00,808.543436598,73.2602337098,638.9887577,0.0,43.513341876,39.942024,13.4761924437,0.0113981875983,4.83426,8.63053425608
 07/20  08:00:00,968.510608976,75.9287333637,671.498961393,0.0,122.71106,84.617158233,32.8653001769,0.0,24.1713,8.69400017695
 07/20  09:00:00,999.300322984,77.070281013,700.357209683,0.0,122.71106,84.617158233,32.8226542893,0.0,24.1713,8.65135428935
 07/20  10:00:00,1036.2372039,77.9191312696,731.619653692,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,1064.88794854,79.7014984297,757.11425983,0.0,122.71106,88.818015033,44.9082539047,0.0,36.25695,8.65130390472
 07/20  12:00:00,1078.43868975,82.1592586294,768.683268685,0.0,122.71106,88.818015033,44.9082036512,0.0,36.25695,8.65125365115
 07/20  13:00:00,1088.71800325,84.314125166,780.767168302,0.0,122.71106,84.617158233,32.839937281,0.0174337131871,24.1713,8.65120356784
 07/20  14:00:00,1084.51016347,85.8314369941,775.278952699,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,1089.6925326,87.7902243985,785.311433146,0.0,122.71106,78.0003075165,13.485786176,0.0,4.83426,8.65152617596
 07/20  16:00:00,1088.75512193,89.8167510082,787.523762069,0.0,122.71106,73.183824,13.4647957556,0.0,4.83426,8.63053575557
 07/20  17:00:00,1054.30819843,87.7799652689,789.250306321,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,1022.85060036,72.6827508872,773.497622845,0.0,122.71106,39.942024,13.4915831559,0.0,4.83426,8.65732315595
 07/20  19:00:00,1010.64039698,72.6827508872,760.507508031,0.0,122.71106,39.942024,13.5091514683,0.0,4.83426,8.67489146831
 07/20  20:00:00,880.251454192,72.6827508872,706.646864128,0.0,43.513341876,39.942024,13.5002693821,0.0,4.83426,8.66600938205
 07/20  21:00:00,463.369432097,7.26272706873,346.918504127,0.0,43.513341876,39.243024,13.5007241211,0.0,4.83426,8.66646412107
 07/20  22:00:00,526.747945891,4.04709216407,413.000861464,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,474.17384991,3.52459212486,360.850077816,0.0,43.513341876,39.243024,13.4622621682,0.0,4.83426,8.62800216819
 07/20  24:00:00,388.006377362,2.72711850742,277.099652059,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,220.717108831,1.03126082074,113.314608839,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,278.936564539,1.66564246019,170.280161027,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,233.942732956,1.05111760651,126.443577351,0.0,43.513341876,39.243024,13.4503402443,0.0,4.83426,8.61608024428
 07/21  04:00:00,108.021512995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,107.585097243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,734.616321412,72.6852840717,560.45194746,0.0,43.513341876,39.942024,4.8609005548,0.00664055479873,4.83426,0.02
 07/21  07:00:00,819.518346299,73.5492885803,649.132011189,0.0,43.513341876,39.942024,13.481319937,0.0161546995872,4.83426,8.63090523739
 07/21  08:00:00,960.274838316,75.9771046073,663.038784365,0.0,122.71106,84.617158233,32.8650669722,0.0,24.1713,8.69376697216
 07/21  09:00:00,933.697740629,76.1538290896,636.327086316,0.0,122.71106,84.617158233,32.8229886005,0.0,24.1713,8.65168860055
 07/21  10:00:00,906.909914434,76.2864722301,605.29588122,0.0,122.71106,88.818015033,44.9085757726,0.0,36.25695,8.65162577257
 07/21  11:00:00,924.900908403,76.8877461081,621.341367381,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,952.038983039,77.6564685,647.934118704,0.0,122.71106,88.818015033,44.9085134259,0.0,36.25695,8.65156342588
 07/21  13:00:00,976.069603607,78.4647707127,674.682550009,0.0,122.71106,84.617158233,32.839975903,0.0171745806329,24.1713,8.65150132237
 07/21  14:00:00,1004.99735721,79.458868241,702.417006384,0.0,122.71106,84.617158233,32.8227393586,0.0,24.1713,8.65143935863
 07/21  15:00:00,1005.39163815,80.9360613426,708.021657724,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,1017.25882972,81.8838685974,723.479460121,0.0,122.71106,73.183824,13.4633913725,0.0,4.83426,8.62913137247
 07/21  17:00:00,1001.67850558,80.4227238337,742.790687655,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,927.220930638,72.6827508872,676.622954483,0.0,122.71106,39.942024,13.5063668545,0.0146719587474,4.83426,8.65743489578
 07/21  19:00:00,912.930663189,72.6827508872,662.275545834,0.0,122.71106,39.942024,13.5082911345,0.0,4.83426,8.67403113455
 07/21  20:00:00,775.573888279,72.6827508872,601.250437888,0.0,43.513341876,39.942024,13.5000142373,0.0,4.83426,8.66575423727
 07/21  21:00:00,105.165302378,0.0,0.0,0.0,43.513341876,39.243024,13.5007992198,0.0,4.83426,8.66653921985
 07/21  22:00:00,341.92374925,1.74115772558,232.932689265,0.0,43.513341876,39.243024,13.4709608432,0.0,4.83426,8.63670084325
 07/21  23:00:00,105.948680536,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,105.052637616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,105.014218242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,105.007530984,0.0,0.0,0.0,43.513341876,39.243024,13.4443795215,0.0,4.83426,8.61011952145
 07/22  03:00:00,104.992979023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.522122978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.491795238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,90.5796225716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.480623972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.5349210811,0.0,0.0,0.0,43.513341876,39.243024,13.444468892,0.0,4.83426,8.61020889204
 07/22  09:00:00,87.5666339088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.5726707571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,384.347507026,1.85695791348,291.153032075,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,397.658983738,2.0629402833,305.049330768,0.0,43.513341876,39.243024,13.450382357,0.0,4.83426,8.61612235704
 07/22  13:00:00,227.038852938,1.01196247088,137.079079738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,415.660527828,2.63216416777,322.06967664,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,367.849825963,2.46025773643,274.699828144,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,390.646755319,2.69841872496,297.03554416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,582.223155952,3.69404223993,486.504117839,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,555.848823642,3.73146736174,460.185650002,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,547.326234441,3.49458149543,451.653982541,0.0,43.513341876,39.243024,13.4444969633,0.0,4.83426,8.6102369633
 07/22  20:00:00,559.174390172,3.77507239741,460.113900154,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,465.45439774,3.12703452624,353.146657109,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,389.283755793,2.45952940346,278.733508643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,328.953162606,1.77431182579,219.024110608,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,256.714081132,1.13845136771,149.013437265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,199.447416438,0.700199745527,92.7070686156,0.0,43.513341876,39.243024,13.444500464,0.0,4.83426,8.61024046398
 07/23  02:00:00,149.412342752,0.348410182587,43.5370772487,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,105.079512511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.631272308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.584876631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,90.6561573086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.5225783648,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,191.165082245,0.702288363406,101.887828756,0.0,43.513341876,39.243024,13.4501367058,0.0,4.83426,8.61587670582
 07/23  09:00:00,446.8273662,2.43367817943,353.011315293,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,439.189993041,7.62581877186,340.017539808,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,400.581559725,7.85362313149,300.607234618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,382.817888114,9.87328525945,282.238233782,0.0,43.513341876,39.243024,13.4503941996,0.0,4.83426,8.61613419957
 07/23  13:00:00,616.633102123,11.2076779512,512.566876925,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,539.51812299,12.0116018413,435.713578876,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,672.026320151,28.0808797151,551.23602844,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,574.835704442,28.811314757,454.322578278,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,659.982780277,28.1994724106,539.326549383,0.0,43.513341876,39.243024,13.4444744772,0.0,4.83426,8.61021447718
 07/23  18:00:00,547.01897223,24.4198033148,431.149681971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,606.662796649,9.89402495134,503.826429725,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,468.598007375,7.68448397456,366.223941437,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,384.339565549,3.73401569424,272.170885994,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,229.772401091,2.14528193794,121.217572961,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,173.95123656,1.33527549971,66.0297150868,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,157.580847097,1.04882776993,50.922219014,0.0,43.513341876,39.243024,13.444374603,0.0,4.83426,8.61011460299
 07/24  01:00:00,104.914863191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.877223751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.807997622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.235721152,0.0,0.0,0.0,43.513341876,39.243024,13.4502874944,0.0,4.83426,8.61602749435
 07/24  05:00:00,105.20084676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,232.882828348,72.6827508872,68.4899265211,0.0,43.513341876,39.942024,4.97764163979,0.123381639791,4.83426,0.02
 07/24  07:00:00,295.865460431,72.6827508872,133.919156947,0.0,43.513341876,39.942024,87.1448027061,82.2905427061,4.83426,0.02
 07/24  08:00:00,566.340023858,73.3658439113,278.31671068,0.0,122.71106,84.617158233,41.5384449514,0.0,24.1713,17.3671449514
 07/24  09:00:00,776.013684826,74.0185869375,486.217212646,0.0,122.71106,84.617158233,32.8224256147,0.0,24.1713,8.65112561473
 07/24  10:00:00,935.317474417,74.5762620285,639.904613985,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,976.567621437,75.2561304375,679.898526748,0.0,122.71106,88.818015033,44.9079821131,0.0,36.25695,8.65103211309
 07/24  12:00:00,977.72693804,76.1635297412,680.96091792,0.0,122.71106,88.818015033,44.9078884057,0.0,36.25695,8.6509384057
 07/24  13:00:00,988.957366122,77.8995811639,694.395664457,0.0,122.71106,84.617158233,32.8391341333,0.0169893986489,24.1713,8.65084473463
 07/24  14:00:00,998.119747363,79.3083663767,701.976373325,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,978.950513129,80.2112116748,685.550163077,0.0,122.71106,78.0003075165,13.4858596054,0.0,4.83426,8.65159960541
 07/24  16:00:00,984.62165302,81.2851673237,693.717712804,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/24  17:00:00,946.009600727,79.6199348885,690.798610108,0.0,122.71106,39.942024,13.4646204124,0.0,4.83426,8.63036041237
 07/24  18:00:00,871.006659724,72.6827508872,623.453057809,0.0,122.71106,39.942024,13.5804388709,0.0892735192026,4.83426,8.65690535169
 07/24  19:00:00,832.873414596,72.6827508872,585.007774616,0.0,122.71106,39.942024,13.5088625527,0.0,4.83426,8.67460255266
 07/24  20:00:00,691.633853884,72.6827508872,520.804526589,0.0,43.513341876,39.942024,13.49985404,0.0,4.83426,8.66559404001
 07/24  21:00:00,105.36555918,0.0,0.0,0.0,43.513341876,39.243024,13.498327497,0.0,4.83426,8.66406749703
 07/24  22:00:00,104.96157923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,105.838471785,0.0,0.0,0.0,43.513341876,39.243024,13.4618358683,0.0,4.83426,8.62757586835
 07/24  24:00:00,104.930073949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.911599902,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.842468067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.809838232,0.0,0.0,0.0,43.513341876,39.243024,13.4501307135,0.0,4.83426,8.61587071349
 07/25  04:00:00,107.154411422,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,106.696331159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,206.346848556,72.6827508872,38.677215418,0.0,43.513341876,39.942024,4.99347260418,0.139212604179,4.83426,0.02
 07/25  07:00:00,272.893109697,72.6827508872,111.18790135,0.0,43.513341876,39.942024,142.429371895,128.964422986,4.83426,8.63068890993
 07/25  08:00:00,486.037081407,72.7169419093,199.28988031,0.0,122.71106,84.617158233,32.8638217557,0.0,24.1713,8.6925217557
 07/25  09:00:00,554.584045013,73.0124304236,266.970891889,0.0,122.71106,84.617158233,32.8221800241,0.0,24.1713,8.65088002407
 07/25  10:00:00,669.286471131,73.3940914798,376.49647904,0.0,122.71106,88.818015033,44.9077249399,0.0,36.25695,8.65077493992
 07/25  11:00:00,798.651451456,73.9422914537,503.974143905,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,912.489558238,74.8128035571,617.583599275,0.0,122.71106,88.818015033,44.9084674605,0.0,36.25695,8.65151746049
 07/25  13:00:00,953.759858212,75.8737547837,661.777179777,0.0,122.71106,84.617158233,32.8402954784,0.017584001169,24.1713,8.65141147727
 07/25  14:00:00,969.758206664,76.8917119277,676.563003065,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,941.438559736,77.940119326,653.94295848,0.0,122.71106,78.0003075165,13.4854719581,0.0,4.83426,8.65121195809
 07/25  16:00:00,924.811184354,79.0029078632,638.704600439,0.0,122.71106,73.183824,13.4641040214,0.0,4.83426,8.6298440214
 07/25  17:00:00,899.71303902,77.879738941,648.168616658,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,712.419769949,72.6827508872,466.45828384,0.0,122.71106,39.942024,13.5514601095,0.0603045813081,4.83426,8.65689552816
 07/25  19:00:00,621.394122777,72.6827508872,376.133940325,0.0,122.71106,39.942024,13.5089827793,0.0,4.83426,8.6747227793
 07/25  20:00:00,460.05632605,72.6827508872,292.511063666,0.0,43.513341876,39.942024,13.5094162816,0.00929708415116,4.83426,8.66585919746
 07/25  21:00:00,104.787175462,0.0,0.0,0.0,43.513341876,39.243024,13.4997247396,0.0,4.83426,8.66546473956
 07/25  22:00:00,104.811075015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.722346391,0.0,0.0,0.0,43.513341876,39.243024,13.4618321801,0.0,4.83426,8.6275721801
 07/25  24:00:00,104.787118728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.802286486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.779245955,0.0,0.0,0.0,43.513341876,39.243024,13.4501628402,0.0,4.83426,8.61590284024
 07/26  03:00:00,104.725004,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.158836126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.110394541,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,177.301446299,72.6827508872,10.8000663641,0.0,43.513341876,39.942024,5.09778663655,0.243526636554,4.83426,0.02
 07/26  07:00:00,213.538737077,72.6827508872,52.4328674097,0.0,43.513341876,39.942024,292.289785875,278.824785415,4.83426,8.63074046035
 07/26  08:00:00,438.094715585,72.716505405,151.342267149,0.0,122.71106,84.617158233,57.7971834004,24.9327743068,24.1713,8.69310909355
 07/26  09:00:00,554.792126677,72.8403241378,266.602839242,0.0,122.71106,84.617158233,32.8226439548,0.0,24.1713,8.65134395481
 07/26  10:00:00,632.367373032,72.9510437608,339.317896582,0.0,122.71106,88.818015033,44.9081786164,0.0,36.25695,8.65122861638
 07/26  11:00:00,647.539007713,73.0977207583,353.561937469,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,707.40559192,73.6784835886,412.984835328,0.0,122.71106,88.818015033,44.9080643562,0.0,36.25695,8.65111435625
 07/26  13:00:00,853.783907922,74.7718908151,561.25460237,0.0,122.71106,84.617158233,32.8387711604,0.0164704295475,24.1713,8.65100073087
 07/26  14:00:00,920.608066036,75.6599335617,627.185496414,0.0,122.71106,84.617158233,32.8221874417,0.0,24.1713,8.65088744166
 07/26  15:00:00,908.381134782,76.1861760858,621.195679524,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,909.392072368,77.2394568824,626.230154731,0.0,122.71106,73.183824,13.4647956254,0.0,4.83426,8.63053562542
 07/26  17:00:00,798.671810936,76.4218120321,550.632141355,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,612.536242072,72.6827508872,368.790251484,0.0,122.71106,39.942024,13.4914870142,0.0,4.83426,8.65722701422
