Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  19:00:00,556.234861019,72.6827508872,312.071786613,0.0,122.71106,39.942024,13.5089749369,0.0,4.83426,8.67471493693
 07/26  20:00:00,418.276794527,72.6827508872,251.107437591,0.0,43.513341876,39.942024,13.5084683836,0.00821073945403,4.83426,8.66599764416
 07/26  21:00:00,105.128738578,0.0,0.0,0.0,43.513341876,39.243024,13.4993298488,0.0,4.83426,8.66506984878
 07/26  22:00:00,104.826067507,0.0,0.0,0.0,43.513341876,39.243024,13.4708291763,0.0,4.83426,8.63656917627
 07/26  23:00:00,105.753281141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.858261293,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.821756842,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,104.764908728,0.0,0.0,0.0,43.513341876,39.243024,13.450056905,0.0,4.83426,8.61579690497
 07/27  03:00:00,104.706670454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.115718417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,105.059503703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,166.279883554,72.6827508872,0.00534298589467,0.0,43.513341876,39.942024,28.0882666447,14.6379903174,4.83426,8.6160163273
 07/27  07:00:00,189.171642139,72.6827508872,28.5569716355,0.0,43.513341876,39.942024,377.029225743,372.174965743,4.83426,0.02
 07/27  08:00:00,407.247020253,72.6827508872,121.009336401,0.0,122.71106,84.617158233,74.2220183316,41.3576935174,24.1713,8.6930248142
 07/27  09:00:00,499.140862505,72.7284056737,211.702931785,0.0,122.71106,84.617158233,32.8227536451,0.0,24.1713,8.65145364513
 07/27  10:00:00,576.622389836,72.8138034465,283.851889705,0.0,122.71106,88.818015033,44.9076717175,0.0,36.25695,8.65072171748
 07/27  11:00:00,613.605530481,72.9076763008,318.70744358,0.0,122.71106,88.818015033,44.9069871241,0.0,36.25695,8.65003712411
 07/27  12:00:00,698.551544297,73.3053058322,403.390937193,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,724.624884967,74.0886226356,431.999941413,0.0,122.71106,84.617158233,32.8410803223,0.0184597366835,24.1713,8.65132058562
 07/27  14:00:00,809.831334484,74.8642375432,515.872007421,0.0,122.71106,84.617158233,32.822496771,0.0,24.1713,8.65119677101
 07/27  15:00:00,896.51163507,75.5483605456,608.344014394,0.0,122.71106,78.0003075165,13.4853340452,0.0,4.83426,8.65107404517
 07/27  16:00:00,897.221931665,75.9050231419,613.721497958,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,804.964466334,75.5939095127,557.704111052,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,705.63913185,72.6827508872,461.912175878,0.0,122.71106,39.942024,13.5436655402,0.0522596468424,4.83426,8.65714589336
 07/27  19:00:00,676.059374048,72.6827508872,429.39523226,0.0,122.71106,39.942024,13.5088962886,0.0,4.83426,8.67463628863
 07/27  20:00:00,437.767978355,72.6827508872,269.696144795,0.0,43.513341876,39.942024,13.5084498746,0.00866650585496,4.83426,8.66552336877
 07/27  21:00:00,105.171994941,0.0,0.0,0.0,43.513341876,39.243024,13.4999000548,0.0,4.83426,8.66564005485
 07/27  22:00:00,104.855331177,0.0,0.0,0.0,43.513341876,39.243024,13.4707278014,0.0,4.83426,8.63646780138
 07/27  23:00:00,105.799141595,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.859433979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.798573073,0.0,0.0,0.0,43.513341876,39.243024,13.4500994118,0.0,4.83426,8.61583941182
 07/28  02:00:00,104.7786388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.773674642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.112129028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,106.649069142,0.0,0.0,0.0,43.513341876,39.243024,13.4500339699,0.0,4.83426,8.61577396991
 07/28  06:00:00,178.647876812,72.6827508872,11.4212049869,0.0,43.513341876,39.942024,5.20647153351,0.352211533507,4.83426,0.02
 07/28  07:00:00,240.82465709,72.6827508872,79.3073536401,0.0,43.513341876,39.942024,253.849907653,248.995647653,4.83426,0.02
 07/28  08:00:00,453.113671459,72.6827508872,166.260861095,0.0,122.71106,84.617158233,48.317410354,6.78107269807,24.1713,17.365037656
 07/28  09:00:00,510.541518293,72.703036619,222.847483566,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  10:00:00,561.300856051,72.8211756266,268.4872757,0.0,122.71106,88.818015033,44.9078433153,0.0,36.25695,8.65089331534
 07/28  11:00:00,662.03230425,73.05552833,366.385807569,0.0,122.71106,88.818015033,44.9077107996,0.0,36.25695,8.65076079962
 07/28  12:00:00,738.952244473,73.6211974203,444.229207909,0.0,122.71106,88.818015033,44.9075793655,0.0,36.25695,8.6506293655
 07/28  13:00:00,794.483199927,74.5520330423,503.843812112,0.0,122.71106,84.617158233,24.2084625793,0.0171625792533,24.1713,0.02
 07/28  14:00:00,882.919175206,75.564218742,591.246864353,0.0,122.71106,84.617158233,32.8222740621,0.0,24.1713,8.65097406211
 07/28  15:00:00,912.953383369,76.778160536,626.959511282,0.0,122.71106,78.0003075165,13.4854691282,0.0,4.83426,8.65120912823
 07/28  16:00:00,896.984702049,77.3844899445,612.133615187,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,881.898704918,76.1842787778,630.859690911,0.0,122.71106,39.942024,13.4646758785,0.0,4.83426,8.63041587854
 07/28  18:00:00,668.006154882,72.6827508872,421.972258877,0.0,122.71106,39.942024,4.9098944526,0.0556344525979,4.83426,0.02
 07/28  19:00:00,580.834628466,72.6827508872,336.558972324,0.0,122.71106,39.942024,13.5090596733,0.0,4.83426,8.67479967329
 07/28  20:00:00,446.00414416,72.6827508872,279.052426316,0.0,43.513341876,39.942024,13.5162761181,0.0161340330833,4.83426,8.66588208502
 07/28  21:00:00,104.80359088,0.0,0.0,0.0,43.513341876,39.243024,13.5002341232,0.0,4.83426,8.66597412321
 07/28  22:00:00,104.868513244,0.0,0.0,0.0,43.513341876,39.243024,13.4704994411,0.0,4.83426,8.63623944107
 07/28  23:00:00,105.793861093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.894904439,0.0,0.0,0.0,43.513341876,39.243024,13.4484081797,0.0,4.83426,8.6141481797
 07/29  01:00:00,104.884672365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.899324347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.909782613,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.411516217,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.378370211,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,93.3941009527,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.2550681196,0.0,0.0,0.0,43.513341876,39.243024,13.4443993741,0.0,4.83426,8.61013937405
 07/29  08:00:00,87.3051041351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.3797193915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.404103279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,88.1986063563,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,87.3676814295,0.0,0.0,0.0,43.513341876,39.243024,13.4502106179,0.0,4.83426,8.61595061795
 07/29  13:00:00,368.673900264,7.0643664974,270.998292586,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,268.775220399,4.5723263915,174.758596142,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,227.093454538,4.17903903023,133.91713537,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,249.637650024,6.14368233835,154.339865641,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,309.612828462,3.42989560667,216.317686487,0.0,43.513341876,39.243024,13.444358611,0.0,4.83426,8.61009861095
 07/29  18:00:00,123.043492825,0.564161354304,34.9189844385,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,146.628537458,1.0518240145,57.2434465542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,90.5696355161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,105.246257009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,104.860264026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.67771264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,104.812926468,0.0,0.0,0.0,43.513341876,39.243024,13.4443035927,0.0,4.83426,8.61004359274
 07/30  01:00:00,104.792315337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.801476173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.813329597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.301799026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.253510928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,93.3194221755,0.0,0.0,0.0,43.513341876,39.243024,13.4443295709,0.0,4.83426,8.61006957094
 07/30  07:00:00,87.2196602964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.2475703947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.2891811764,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,87.3093599655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,88.1323291476,0.0,0.0,0.0,43.513341876,39.243024,13.4502350753,0.0,4.83426,8.61597507532
 07/30  12:00:00,87.341200327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,87.4618984285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,281.875929342,2.5037061616,189.766952936,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,327.999146574,2.78418371624,235.19087088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,375.347738689,3.58757546736,281.435679719,0.0,43.513341876,39.243024,13.4444076574,0.0,4.83426,8.61014765742
 07/30  17:00:00,358.240512844,3.59887276568,264.503453859,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,300.724279053,2.71136997703,208.449682794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,319.21561655,3.08021986768,225.825136863,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,244.163389594,2.29675030221,149.448095635,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,105.297379423,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,104.85205711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.667520895,0.0,0.0,0.0,43.513341876,39.243024,13.4442923706,0.0,4.83426,8.61003237056
 07/30  24:00:00,104.785890799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,104.772867712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.747589258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.741528971,0.0,0.0,0.0,43.513341876,39.243024,12.5097918176,0.0,4.83426,7.67553181756
 07/31  04:00:00,105.241340337,0.0,0.0,0.0,43.513341876,39.243024,5.79378891563,0.0,4.83426,0.959528915628
 07/31  05:00:00,105.203677979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,244.162580748,72.6827508872,76.6641487737,0.0,43.513341876,39.942024,4.97266327874,0.118403278737,4.83426,0.02
 07/31  07:00:00,311.683629955,72.6827508872,149.244591653,0.0,43.513341876,39.942024,202.304850135,188.840474143,4.83426,8.63011599227
 07/31  08:00:00,596.677522032,72.7127268809,308.095011627,0.0,122.71106,84.617158233,33.7916105413,0.928083106012,24.1713,8.69222743529
 07/31  09:00:00,721.216434604,72.9057341884,431.343846557,0.0,122.71106,84.617158233,32.8222059916,0.0,24.1713,8.65090599161
 07/31  10:00:00,832.226484729,73.2475105206,537.496619196,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,933.481150511,73.7681113818,637.017663268,0.0,122.71106,88.818015033,44.9076684642,0.0,36.25695,8.65071846417
 07/31  12:00:00,965.029165804,74.7267846283,668.289174926,0.0,122.71106,88.818015033,44.9075150608,0.0,36.25695,8.65056506077
 07/31  13:00:00,984.104715038,76.0143150545,690.122826123,0.0,122.71106,84.617158233,32.838605858,0.0168940143968,24.1713,8.65041184363
 07/31  14:00:00,1001.84295272,77.4007484524,706.279949143,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,1001.09150911,78.6219357256,710.874119954,0.0,122.71106,78.0003075165,13.4853893364,0.0,4.83426,8.65112933643
 07/31  16:00:00,1006.70398937,79.7238905562,720.057152721,0.0,122.71106,73.183824,13.4646077484,0.0,4.83426,8.63034774843
 07/31  17:00:00,978.6623663,77.9067069461,726.964855112,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,917.228265743,72.6827508872,670.689106358,0.0,122.71106,39.942024,13.5056203132,0.0151848130164,4.83426,8.65617550021
 07/31  19:00:00,913.867741574,72.6827508872,666.518381203,0.0,122.71106,39.942024,13.5076392658,0.0,4.83426,8.67337926575
 07/31  20:00:00,784.625853572,72.6827508872,610.603394299,0.0,43.513341876,39.942024,13.4998610943,0.0,4.83426,8.66560109426
 07/31  21:00:00,105.404007059,0.0,0.0,0.0,43.513341876,39.243024,13.4994180824,0.0,4.83426,8.66515808244
 07/31  22:00:00,104.990676513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.880822385,0.0,0.0,0.0,43.513341876,39.243024,13.4616057077,0.0,4.83426,8.62734570774
 07/31  24:00:00,104.989073197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.968085926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.949675833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.932824351,0.0,0.0,0.0,43.513341876,39.243024,13.4501447426,0.0,4.83426,8.61588474258
 08/01  04:00:00,107.44641689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.035789819,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,625.208508674,72.6827508872,452.213915122,0.0,43.513341876,39.942024,4.96672509619,0.112465096191,4.83426,0.02
 08/01  07:00:00,686.951974707,72.6827508872,519.948077888,0.0,43.513341876,39.942024,13.4645487431,0.0,4.83426,8.63028874308
 08/01  08:00:00,877.771665933,72.947420558,585.757689687,0.0,122.71106,84.617158233,32.8632792669,0.0,24.1713,8.69197926693
 08/01  09:00:00,932.817851989,73.3602712726,640.4522825,0.0,122.71106,84.617158233,32.8219780367,0.0,24.1713,8.65067803667
 08/01  10:00:00,979.671806957,73.9515138826,682.02370059,0.0,122.71106,88.818015033,44.9074664105,0.0,36.25695,8.65051641053
 08/01  11:00:00,1002.95872063,74.6005769326,703.426850132,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1016.79265128,75.305105305,717.201979162,0.0,122.71106,88.818015033,44.9073057464,0.0,36.25695,8.65035574641
 08/01  13:00:00,1034.87862533,76.1177466499,739.061339195,0.0,122.71106,84.617158233,32.8395718998,0.0172377267582,24.1713,8.65103417309
 08/01  14:00:00,1034.31203266,76.6227936458,738.531949482,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,1008.2809614,77.047221636,718.572199952,0.0,122.71106,78.0003075165,13.4851756613,0.0,4.83426,8.65091566126
 08/01  16:00:00,989.103789397,77.5184766508,703.825350429,0.0,122.71106,73.183824,13.4647335217,0.0,4.83426,8.6304735217
 08/01  17:00:00,964.841232995,75.9224326389,714.416836422,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,890.086796563,72.6827508872,642.844722185,0.0,122.71106,39.942024,13.5844383503,0.0934035500752,4.83426,8.65677480021
 08/01  19:00:00,868.08028612,72.6827508872,620.846308572,0.0,122.71106,39.942024,13.5082050868,0.0,4.83426,8.67394508676
 08/01  20:00:00,758.822205732,72.6827508872,584.950935764,0.0,43.513341876,39.942024,13.4993621173,0.0,4.83426,8.66510211732
 08/01  21:00:00,105.020726546,0.0,0.0,0.0,43.513341876,39.243024,13.4989200474,0.0,4.83426,8.66466004743
 08/01  22:00:00,104.98913722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.870521989,0.0,0.0,0.0,43.513341876,39.243024,13.4617478008,0.0,4.83426,8.62748780081
 08/01  24:00:00,104.978791683,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.945316401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.945667463,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.955679247,0.0,0.0,0.0,43.513341876,39.243024,13.4502110409,0.0,4.83426,8.61595104086
 08/02  04:00:00,105.445816046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.401682207,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,712.828043777,72.6827508872,538.74972826,0.0,43.513341876,39.942024,4.87423911171,0.0199791117088,4.83426,0.02
 08/02  07:00:00,708.217039789,72.6827508872,540.006236428,0.0,43.513341876,39.942024,13.4646275378,0.0,4.83426,8.63036753785
 08/02  08:00:00,834.585018684,72.7754671686,541.610092192,0.0,122.71106,84.617158233,32.861846678,0.0,24.1713,8.69054667798
 08/02  09:00:00,847.695639766,72.9959693847,553.982411419,0.0,122.71106,84.617158233,32.8216879268,0.0,24.1713,8.65038792683
 08/02  10:00:00,876.300501239,73.2138055409,578.102115794,0.0,122.71106,88.818015033,44.9073828935,0.0,36.25695,8.65043289347
 08/02  11:00:00,883.949887886,73.4465191151,585.07857417,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,886.52685199,73.7470928033,588.399209495,0.0,122.71106,88.818015033,44.9078428247,0.0,36.25695,8.65089282468
 08/02  13:00:00,895.230640471,74.1757481333,600.575032585,0.0,122.71106,84.617158233,32.8400233628,0.0179982887219,24.1713,8.65072507413
 08/02  14:00:00,922.906070109,75.0924584283,627.637993895,0.0,122.71106,84.617158233,32.8218581886,0.0,24.1713,8.65055818855
 08/02  15:00:00,918.13634206,75.2192779332,629.925423235,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,916.537667435,75.7407122281,632.987418956,0.0,122.71106,73.183824,13.4627259319,0.0,4.83426,8.62846593191
 08/02  17:00:00,873.104944024,74.5711017615,623.832917113,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,805.565610305,72.6827508872,558.088438337,0.0,122.71106,39.942024,13.4906121645,0.0,4.83426,8.65635216445
 08/02  19:00:00,804.73800919,72.6827508872,557.132003879,0.0,122.71106,39.942024,13.507141006,0.0,4.83426,8.67288100598
 08/02  20:00:00,656.388656616,72.6827508872,483.667021835,0.0,43.513341876,39.942024,13.5061973705,0.00852158085179,4.83426,8.66341578969
 08/02  21:00:00,105.216420175,0.0,0.0,0.0,43.513341876,39.243024,13.4993973179,0.0,4.83426,8.66513731794
 08/02  22:00:00,104.880713593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.732085792,0.0,0.0,0.0,43.513341876,39.243024,13.4618028692,0.0,4.83426,8.62754286916
 08/02  24:00:00,104.81804015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.787173781,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.753382081,0.0,0.0,0.0,43.513341876,39.243024,13.4501894952,0.0,4.83426,8.61592949518
 08/03  03:00:00,104.742787779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.200275909,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.155287087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,247.630488249,72.6827508872,80.0825227121,0.0,43.513341876,39.942024,4.98051733534,0.126257335337,4.83426,0.02
 08/03  07:00:00,299.371309008,72.6827508872,137.080781268,0.0,43.513341876,39.942024,259.705128364,246.240387635,4.83426,8.63048072946
 08/03  08:00:00,713.163193238,72.6827508872,422.969256036,0.0,122.71106,84.617158233,40.2201039721,7.35654022883,24.1713,8.69226374324
 08/03  09:00:00,848.779092043,72.6888086961,555.566102262,0.0,122.71106,84.617158233,32.822158908,0.0,24.1713,8.65085890796
 08/03  10:00:00,894.907217883,72.8175564146,597.242814305,0.0,122.71106,88.818015033,44.9076341999,0.0,36.25695,8.65068419985
 08/03  11:00:00,933.167354498,73.1648321412,635.039040365,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,949.737154245,73.9209587511,650.912934979,0.0,122.71106,88.818015033,44.9074609184,0.0,36.25695,8.65051091836
 08/03  13:00:00,952.98949384,74.9262025309,656.894069517,0.0,122.71106,84.617158233,32.8395900093,0.017951559727,24.1713,8.65033844962
 08/03  14:00:00,956.988204014,75.8406715386,659.821444044,0.0,122.71106,84.617158233,32.8223045928,0.0,24.1713,8.65100459276
 08/03  15:00:00,983.887336249,77.0528968869,692.076027864,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/03  16:00:00,1011.39659788,78.6061238949,724.368792738,0.0,122.71106,73.183824,13.4647214893,0.0,4.83426,8.63046148934
 08/03  17:00:00,983.137905311,78.0816775023,731.142123918,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,911.615438918,72.6827508872,665.493279525,0.0,122.71106,39.942024,13.5056785086,0.0150616389561,4.83426,8.65635686965
 08/03  19:00:00,889.561829433,72.6827508872,642.748429128,0.0,122.71106,39.942024,13.5078879559,0.0,4.83426,8.67362795589
 08/03  20:00:00,759.499518895,72.6827508872,585.572099621,0.0,43.513341876,39.942024,13.5065536299,0.00736257901778,4.83426,8.66493105092
 08/03  21:00:00,105.42369123,0.0,0.0,0.0,43.513341876,39.243024,13.4977648535,0.0,4.83426,8.66350485345
 08/03  22:00:00,105.077196865,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.952282355,0.0,0.0,0.0,43.513341876,39.243024,13.4617764366,0.0,4.83426,8.62751643663
 08/03  24:00:00,105.080102212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,105.068179254,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,105.084489592,0.0,0.0,0.0,43.513341876,39.243024,13.450086663,0.0,4.83426,8.61582666301
 08/04  03:00:00,105.095936533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.782097952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.266583584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,714.962214198,72.6827508872,534.979852789,0.0,43.513341876,39.942024,13.4573886454,0.00740787028489,4.83426,8.6157207751
 08/04  07:00:00,704.558205612,72.6933674007,534.242891391,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  08:00:00,862.107810826,73.6219643403,566.64542082,0.0,122.71106,84.617158233,32.8631903614,0.0,24.1713,8.69189036142
 08/04  09:00:00,885.764762371,74.0179874532,589.610257822,0.0,122.71106,84.617158233,32.8217236808,0.0,24.1713,8.65042368076
 08/04  10:00:00,878.814793333,74.1773151263,578.08315205,0.0,122.71106,88.818015033,44.907196485,0.0,36.25695,8.65024648502
 08/04  11:00:00,875.533847858,74.3859541515,573.724457495,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  12:00:00,863.312374497,74.5065210763,562.355751836,0.0,122.71106,88.818015033,44.9078558087,0.0,36.25695,8.65090580868
 08/04  13:00:00,847.975641212,74.4478356518,551.498105986,0.0,122.71106,84.617158233,32.8416219698,0.0195965061989,24.1713,8.65072546356
 08/04  14:00:00,843.347080068,74.4708609359,547.310638478,0.0,122.71106,84.617158233,32.8218467851,0.0,24.1713,8.65054678513
 08/04  15:00:00,852.716757459,74.9001008286,562.552952936,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,896.886333159,74.9986590632,612.027357352,0.0,122.71106,73.183824,13.4646121279,0.0,4.83426,8.63035212785
 08/04  17:00:00,897.243484959,74.4441878185,647.522114557,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,806.1962898,72.6827508872,558.095481973,0.0,122.71106,39.942024,13.5520459587,0.0612014014269,4.83426,8.65658455731
 08/04  19:00:00,799.751944382,72.6827508872,552.231563433,0.0,122.71106,39.942024,13.5153435855,0.00703933034693,4.83426,8.6740442551
 08/04  20:00:00,605.369219003,72.6827508872,433.638487856,0.0,43.513341876,39.942024,13.5088212492,0.00927744441931,4.83426,8.6652838048
 08/04  21:00:00,104.784594869,0.0,0.0,0.0,43.513341876,39.243024,13.4996654714,0.0,4.83426,8.66540547138
 08/04  22:00:00,104.82161445,0.0,0.0,0.0,43.513341876,39.243024,13.47027265,0.0,4.83426,8.63601265002
 08/04  23:00:00,105.703119713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,104.811377343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.785724962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.751390327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,104.710277848,0.0,0.0,0.0,43.513341876,39.243024,13.4443379617,0.0,4.83426,8.61007796174
 08/05  04:00:00,105.169101599,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.141725975,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,96.175635823,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.1187474478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.1716473048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.2502546154,0.0,0.0,0.0,43.513341876,39.243024,13.450142459,0.0,4.83426,8.61588245897
 08/05  10:00:00,87.2687894794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.0844625733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,87.2689969906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,87.3643538068,0.0,0.0,0.0,43.513341876,39.243024,13.444308609,0.0,4.83426,8.61004860904
 08/05  14:00:00,87.3667774714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,87.3667800669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,158.158352981,1.84504246903,68.3159955227,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,165.754409087,1.97584841641,75.7678464931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,148.125212818,1.64654034701,58.6904768947,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,156.442370101,1.93336866954,66.151630888,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,93.4710429118,0.0,0.0,0.0,43.513341876,39.243024,13.4443071408,0.0,4.83426,8.61004714082
 08/05  21:00:00,105.101785464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,104.736457382,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.543104352,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.625041509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.577712586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.578286088,0.0,0.0,0.0,43.513341876,39.243024,13.4443027564,0.0,4.83426,8.61004275641
 08/06  03:00:00,104.581685805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,104.992157809,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,104.954164155,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,96.0159652882,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,86.9985735703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.1429404161,0.0,0.0,0.0,43.513341876,39.243024,13.4500330263,0.0,4.83426,8.61577302629
 08/06  09:00:00,87.2730116492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,87.2939437359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,88.1288910924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,87.3138694299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,87.4028557648,0.0,0.0,0.0,43.513341876,39.243024,13.4499195221,0.0,4.83426,8.61565952214
 08/06  14:00:00,87.415776694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,87.4339634897,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,283.138590824,2.85345668182,190.754228013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,106.326400528,0.353457191087,18.4850175681,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,123.483174311,0.696820365174,35.0953734771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,87.6799057251,0.0,0.0,0.0,43.513341876,39.243024,13.4443345879,0.0,4.83426,8.61007458789
 08/06  20:00:00,93.5605989922,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,105.177421017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.800798079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,105.614587553,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.741095236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.709024029,0.0,0.0,0.0,43.513341876,39.243024,13.4499512233,0.0,4.83426,8.61569122332
 08/07  02:00:00,104.683938462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.660407208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.099118543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.076560244,0.0,0.0,0.0,43.513341876,39.243024,13.4501054024,0.0,4.83426,8.61584540243
 08/07  06:00:00,169.273741159,72.6827508872,0.00621088380507,0.0,43.513341876,39.942024,10.4863322406,5.63207224056,4.83426,0.02
 08/07  07:00:00,192.812527892,72.6827508872,32.113624394,0.0,43.513341876,39.942024,370.636685645,365.782425645,4.83426,0.02
 08/07  08:00:00,418.517250007,72.6827508872,132.098631507,0.0,122.71106,84.617158233,88.5563675337,47.0213078025,24.1713,17.3637597312
 08/07  09:00:00,557.82498226,72.6827508872,269.715739933,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,635.231200462,72.7180387145,342.141994481,0.0,122.71106,88.818015033,44.9071178744,0.0,36.25695,8.65016787441
 08/07  11:00:00,744.181299947,72.8710809393,449.2419995,0.0,122.71106,88.818015033,44.9077617096,0.0,36.25695,8.65081170959
 08/07  12:00:00,833.827342859,73.3377460855,538.913212508,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,878.981902049,74.1178671379,587.490251481,0.0,122.71106,84.617158233,32.8401282467,0.0182107478774,24.1713,8.65061749879
 08/07  14:00:00,905.987075609,74.9535493939,613.886143292,0.0,122.71106,84.617158233,32.8217253178,0.0,24.1713,8.6504253178
 08/07  15:00:00,919.728530097,75.8896103626,633.568492468,0.0,122.71106,78.0003075165,13.4844942198,0.0,4.83426,8.65023421982
 08/07  16:00:00,917.240103315,76.5490434486,635.016866062,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,886.450973488,75.9141798696,638.018987276,0.0,122.71106,39.942024,13.4643598568,0.0,4.83426,8.63009985676
 08/07  18:00:00,742.487637423,72.6827508872,497.469381686,0.0,122.71106,39.942024,4.90932317293,0.0550631729337,4.83426,0.02
 08/07  19:00:00,661.342866134,72.6827508872,416.128983895,0.0,122.71106,39.942024,13.5081844346,0.0,4.83426,8.6739244346
 08/07  20:00:00,459.595925066,72.6827508872,289.226885058,0.0,43.513341876,39.942024,13.5097090923,0.0102450185491,4.83426,8.66520407376
 08/07  21:00:00,105.085604315,0.0,0.0,0.0,43.513341876,39.243024,13.49952325,0.0,4.83426,8.66526325003
 08/07  22:00:00,104.738100231,0.0,0.0,0.0,43.513341876,39.243024,13.4699865862,0.0,4.83426,8.63572658624
 08/07  23:00:00,105.677526939,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,104.79217054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.781171323,0.0,0.0,0.0,43.513341876,39.243024,13.4501110122,0.0,4.83426,8.61585101222
 08/08  02:00:00,104.758841038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.735194336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,106.98757383,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,106.605169902,0.0,0.0,0.0,43.513341876,39.243024,13.4499903581,0.0,4.83426,8.61573035806
 08/08  06:00:00,231.693248052,72.6827508872,60.6893304771,0.0,43.513341876,39.942024,4.9785190012,0.124259001205,4.83426,0.02
 08/08  07:00:00,310.542416607,72.6827508872,148.102258549,0.0,43.513341876,39.942024,187.950870495,183.096610495,4.83426,0.02
 08/08  08:00:00,619.358629461,72.683448029,330.519018659,0.0,122.71106,84.617158233,45.6405918994,4.10532475249,24.1713,17.3639671469
 08/08  09:00:00,816.74655727,72.7814568471,525.937348445,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  10:00:00,931.48710764,72.9380521099,636.189647031,0.0,122.71106,88.818015033,44.9072418019,0.0,36.25695,8.65029180192
 08/08  11:00:00,963.436496516,73.1856829673,667.072324313,0.0,122.71106,88.818015033,44.907046541,0.0,36.25695,8.65009654099
 08/08  12:00:00,977.921905408,73.7017743443,681.500419822,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  13:00:00,987.62595825,74.4391313894,694.564406087,0.0,122.71106,84.617158233,32.8400950388,0.0180594887513,24.1713,8.65073555002
 08/08  14:00:00,988.943774973,75.4819143351,694.321926452,0.0,122.71106,84.617158233,32.8218383721,0.0,24.1713,8.65053837206
 08/08  15:00:00,973.251387514,76.2926793057,683.995836913,0.0,122.71106,78.0003075165,13.4846031547,0.0,4.83426,8.65034315468
 08/08  16:00:00,953.893753884,76.1852019518,669.858330153,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,917.674334534,75.2307162449,667.88977393,0.0,122.71106,39.942024,13.4644785197,0.0,4.83426,8.63021851975
 08/08  18:00:00,835.528709337,72.6827508872,588.291044464,0.0,122.71106,39.942024,4.91035817181,0.0560981718092,4.83426,0.02
 08/08  19:00:00,829.872521701,72.6827508872,582.507596709,0.0,122.71106,39.942024,13.5073830777,0.0,4.83426,8.67312307769
 08/08  20:00:00,742.350340511,72.6827508872,565.204947989,0.0,43.513341876,39.942024,13.4989723634,0.0,4.83426,8.66471236338
 08/08  21:00:00,105.054826513,0.0,0.0,0.0,43.513341876,39.243024,13.4993716579,0.0,4.83426,8.66511165791
 08/08  22:00:00,105.077677309,0.0,0.0,0.0,43.513341876,39.243024,13.4700880487,0.0,4.83426,8.63582804872
 08/08  23:00:00,105.927269646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,104.988672486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.927793551,0.0,0.0,0.0,43.513341876,39.243024,13.4499491951,0.0,4.83426,8.61568919508
 08/09  02:00:00,104.894943139,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.855749622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.288675524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.198082733,0.0,0.0,0.0,43.513341876,39.243024,13.4500973607,0.0,4.83426,8.61583736068
 08/09  06:00:00,227.986788488,72.6827508872,57.897892406,0.0,43.513341876,39.942024,5.07818511587,0.223925115869,4.83426,0.02
 08/09  07:00:00,202.74450847,72.6827508872,41.9255211567,0.0,43.513341876,39.942024,306.638791061,301.784531061,4.83426,0.02
 08/09  08:00:00,330.518622084,72.6827508872,45.3975942335,0.0,122.71106,84.617158233,197.5748831,156.042110986,24.1713,17.3614721146
 08/09  09:00:00,345.0804741,72.6827508872,59.572533852,0.0,122.71106,84.617158233,139.771291335,115.579991335,24.1713,0.02
 08/09  10:00:00,374.389108243,72.6827508872,84.1440819151,0.0,122.71106,88.818015033,113.720557244,68.8132349422,36.25695,8.65037230222
 08/09  11:00:00,389.567804764,72.6835135485,98.2004478836,0.0,122.71106,88.818015033,89.4282015805,44.5210785264,36.25695,8.6501730541
 08/09  12:00:00,406.726653371,72.6937052585,115.977130149,0.0,122.71106,88.818015033,53.2593872922,16.9824372922,36.25695,0.02
 08/09  13:00:00,418.614623453,72.7202981742,131.847954459,0.0,122.71106,84.617158233,37.3248954146,4.50278538114,24.1713,8.65081003351
 08/09  14:00:00,419.108229432,72.7574039751,132.400219988,0.0,122.71106,84.617158233,36.7973792564,3.97547083867,24.1713,8.65060841775
 08/09  15:00:00,415.287944577,72.7828563034,135.275318287,0.0,122.71106,78.0003075165,20.5521691739,7.06749966946,4.83426,8.65040950443
 08/09  16:00:00,412.024406387,72.7843817769,137.041283038,0.0,122.71106,73.183824,13.1442564751,8.28999647511,4.83426,0.02
 08/09  17:00:00,380.940095228,72.6876623047,139.227948786,0.0,122.71106,39.942024,18.5261777461,5.06162464531,4.83426,8.63029310079
 08/09  18:00:00,379.082456096,72.6827508872,137.32766542,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  19:00:00,366.080024404,72.6827508872,124.046343224,0.0,122.71106,39.942024,13.5083235204,0.0,4.83426,8.67406352037
 08/09  20:00:00,291.38878253,72.6827508872,119.94054797,0.0,43.513341876,39.942024,13.4990227106,0.0,4.83426,8.66476271057
 08/09  21:00:00,104.941851328,0.0,0.0,0.0,43.513341876,39.243024,13.4994832589,0.0,4.83426,8.66522325893
 08/09  22:00:00,104.650088139,0.0,0.0,0.0,43.513341876,39.243024,13.4701478587,0.0,4.83426,8.63588785868
 08/09  23:00:00,105.545021711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,104.621410659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.601958794,0.0,0.0,0.0,43.513341876,39.243024,13.4500159703,0.0,4.83426,8.61575597026
 08/10  02:00:00,104.571836752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.553590537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,104.970024192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,104.962117441,0.0,0.0,0.0,43.513341876,39.243024,13.4498906098,0.0,4.83426,8.61563060982
 08/10  06:00:00,169.232568396,72.6827508872,0.00659875130126,0.0,43.513341876,39.942024,26.6090271007,21.7547671007,4.83426,0.02
 08/10  07:00:00,171.058693354,72.6827508872,10.7072309308,0.0,43.513341876,39.942024,490.910371953,486.056111953,4.83426,0.02
 08/10  08:00:00,344.982652664,72.6827508872,59.6035074902,0.0,122.71106,84.617158233,215.395549572,173.861216439,24.1713,17.3630331323
 08/10  09:00:00,405.959877773,72.6827508872,119.583003827,0.0,122.71106,84.617158233,71.3876596948,47.1963596948,24.1713,0.02
 08/10  10:00:00,459.613878581,72.6827508872,168.340458304,0.0,122.71106,88.818015033,49.6529852326,4.74562128423,36.25695,8.65041394841
 08/10  11:00:00,495.581592168,72.6827508872,202.797107947,0.0,122.71106,88.818015033,45.092424738,0.185263083693,36.25695,8.65021165433
 08/10  12:00:00,512.81361236,72.6862647703,220.429009667,0.0,122.71106,88.818015033,44.9069609768,0.0,36.25695,8.65001097685
 08/10  13:00:00,509.149819011,72.7461250137,220.944187707,0.0,122.71106,84.617158233,24.2083173471,0.0170173470823,24.1713,0.02
 08/10  14:00:00,525.865201912,72.7658995563,237.725584782,0.0,122.71106,84.617158233,32.8219427997,0.0,24.1713,8.65064279974
 08/10  15:00:00,512.295000985,72.8243315274,230.878679027,0.0,122.71106,78.0003075165,13.498826604,0.0141259004664,4.83426,8.65044070352
 08/10  16:00:00,495.668990482,72.8494458621,219.391587653,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,462.208431815,72.7501521084,219.262760637,0.0,122.71106,39.942024,13.4645909843,0.0,4.83426,8.63033098435
 08/10  18:00:00,462.447622551,72.6827508872,219.473175488,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/10  19:00:00,429.077556492,72.6827508872,186.140805679,0.0,122.71106,39.942024,13.5083406535,0.0,4.83426,8.67408065351
 08/10  20:00:00,354.923820939,72.6827508872,182.570624935,0.0,43.513341876,39.942024,13.4990412943,0.0,4.83426,8.66478129431
 08/10  21:00:00,105.028305712,0.0,0.0,0.0,43.513341876,39.243024,13.4994398395,0.0,4.83426,8.6651798395
 08/10  22:00:00,104.750637299,0.0,0.0,0.0,43.513341876,39.243024,13.4701729524,0.0,4.83426,8.63591295236
 08/10  23:00:00,105.676019284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,104.793717143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.775075326,0.0,0.0,0.0,43.513341876,39.243024,13.4500470632,0.0,4.83426,8.61578706318
 08/11  02:00:00,104.777847782,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.789916618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.260312454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.85869467,0.0,0.0,0.0,43.513341876,39.243024,13.4499199137,0.0,4.83426,8.61565991369
 08/11  06:00:00,327.684662407,72.6827508872,155.123398425,0.0,43.513341876,39.942024,4.98693822334,0.132678223337,4.83426,0.02
 08/11  07:00:00,333.294741816,72.6827508872,170.574216553,0.0,43.513341876,39.942024,208.936369268,204.082109268,4.83426,0.02
 08/11  08:00:00,459.248679674,72.6827508872,172.394038637,0.0,122.71106,84.617158233,126.997817178,85.4634888331,24.1713,17.3630283449
 08/11  09:00:00,459.478572519,72.6827508872,172.587875858,0.0,122.71106,84.617158233,94.0057211569,69.8144211569,24.1713,0.02
 08/11  10:00:00,478.084201709,72.6827508872,186.799438849,0.0,122.71106,88.818015033,110.977129487,66.0697553611,36.25695,8.65042412619
 08/11  11:00:00,505.088167889,72.6827508872,212.621425281,0.0,122.71106,88.818015033,90.6875059578,45.7803363233,36.25695,8.65021963442
 08/11  12:00:00,557.345317304,72.6827508872,265.107215555,0.0,122.71106,88.818015033,60.9178750943,16.0109083034,36.25695,8.65001679085
 08/11  13:00:00,602.081262404,72.6827508872,313.403363088,0.0,122.71106,84.617158233,28.4149161527,4.22361615269,24.1713,0.02
 08/11  14:00:00,642.824620071,72.6827508872,353.648719524,0.0,122.71106,84.617158233,32.821946578,0.0,24.1713,8.65064657803
 08/11  15:00:00,674.188584585,72.6827508872,391.244418962,0.0,122.71106,78.0003075165,13.4899708941,0.00526883004246,4.83426,8.65044206401
 08/11  16:00:00,681.47850104,72.6827508872,403.429341906,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,650.229263462,72.6827508872,405.375254527,0.0,122.71106,39.942024,13.4796820111,0.0150843203115,4.83426,8.63033769075
 08/11  18:00:00,651.054430511,72.6827508872,406.169122871,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  19:00:00,651.049554932,72.6827508872,406.16101235,0.0,122.71106,39.942024,13.5080056392,0.0,4.83426,8.67374563915
 08/11  20:00:00,580.544104831,72.6827508872,406.127230127,0.0,43.513341876,39.942024,13.4990321461,0.0,4.83426,8.66477214606
 08/11  21:00:00,104.729918611,0.0,0.0,0.0,43.513341876,39.243024,13.4994285407,0.0,4.83426,8.66516854071
 08/11  22:00:00,104.783455227,0.0,0.0,0.0,43.513341876,39.243024,13.4701693035,0.0,4.83426,8.63590930352
 08/11  23:00:00,105.6713128,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,104.795116269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.800203387,0.0,0.0,0.0,43.513341876,39.243024,13.4438730245,0.0,4.83426,8.60961302448
 08/12  02:00:00,104.793961044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.784795356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.283912548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.250329773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,96.3125502402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.1955145661,0.0,0.0,0.0,43.513341876,39.243024,13.4443359554,0.0,4.83426,8.61007595542
 08/12  08:00:00,87.2066430072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.2497422538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.2527702054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.0743350191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,87.2699708792,0.0,0.0,0.0,43.513341876,39.243024,13.4487641887,0.0,4.83426,8.61450418868
 08/12  13:00:00,87.382409074,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,87.4377611306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,87.4253171877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,87.2557762643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,87.2755764366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,87.2548003135,0.0,0.0,0.0,43.513341876,39.243024,13.4442709368,0.0,4.83426,8.61001093681
 08/12  19:00:00,87.7784380192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,96.6550596486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,105.273589425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.890026284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.713903905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.909157215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.921278781,0.0,0.0,0.0,43.513341876,39.243024,13.4442511295,0.0,4.83426,8.60999112951
 08/13  02:00:00,104.914936981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.915024604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.434450772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.390068248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,96.423271327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.2959034044,0.0,0.0,0.0,43.513341876,39.243024,13.4442308261,0.0,4.83426,8.6099708261
 08/13  08:00:00,87.3276545645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,87.3778049767,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.3905979706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.1904872907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,87.3844680757,0.0,0.0,0.0,43.513341876,39.243024,13.4499608055,0.0,4.83426,8.61570080551
 08/13  13:00:00,87.4686798499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,87.5282830236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,378.600465116,1.93336866954,286.088949579,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,353.299553261,1.97584841641,261.30768704,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,373.82521456,2.26521981167,281.356455946,0.0,43.513341876,39.243024,13.4442372552,0.0,4.83426,8.60997725524
 08/13  18:00:00,331.353690755,2.28177885212,239.068044674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,329.694632247,1.97584841641,237.148360709,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,96.7738123799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,105.387635497,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.959752021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
