Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  23:00:00,105.779341156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,104.959941829,0.0,0.0,0.0,43.513341876,39.243024,13.4442170562,0.0,4.83426,8.60995705622
 08/14  01:00:00,104.951849371,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.893954901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.805515482,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.246067807,0.0,0.0,0.0,43.513341876,39.243024,13.4501106176,0.0,4.83426,8.61585061765
 08/14  05:00:00,105.201599723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,249.273971387,72.6827508872,75.7344826808,0.0,43.513341876,39.942024,5.0551629003,0.200902900304,4.83426,0.02
 08/14  07:00:00,222.211617666,72.6827508872,60.9259587022,0.0,43.513341876,39.942024,254.704195958,249.849935958,4.83426,0.02
 08/14  08:00:00,372.193117604,72.6863674135,86.2197640815,0.0,122.71106,84.617158233,123.036439619,81.5023935327,24.1713,17.3627460861
 08/14  09:00:00,415.660287945,72.8032915258,128.794406912,0.0,122.71106,84.617158233,43.9956410857,11.174354623,24.1713,8.64998646265
 08/14  10:00:00,482.247441484,73.0678578189,190.05475244,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,526.744817338,73.5958861836,232.540236194,0.0,122.71106,88.818015033,44.9075628094,0.0,36.25695,8.65061280942
 08/14  12:00:00,592.710211276,74.4571534034,297.888442096,0.0,122.71106,88.818015033,44.9073546796,0.0,36.25695,8.65040467963
 08/14  13:00:00,660.468169656,75.4006870333,368.208507201,0.0,122.71106,84.617158233,24.2053622537,0.0140622537344,24.1713,0.02
 08/14  14:00:00,743.977817375,76.25262674,450.26622165,0.0,122.71106,84.617158233,32.8214981128,0.0,24.1713,8.65019811284
 08/14  15:00:00,769.578183357,76.6314769967,481.831441726,0.0,122.71106,78.0003075165,13.484252593,0.0,4.83426,8.64999259302
 08/14  16:00:00,759.614208712,76.8894847795,476.925311063,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,679.321215621,75.5634586307,431.25747896,0.0,122.71106,39.942024,13.4643101548,0.0,4.83426,8.63005015481
 08/14  18:00:00,520.504309705,72.6827508872,275.821257841,0.0,122.71106,39.942024,13.4902227545,0.0,4.83426,8.65596275453
 08/14  19:00:00,477.717611874,72.6827508872,233.035505702,0.0,122.71106,39.942024,13.507795624,0.0,4.83426,8.673535624
 08/14  20:00:00,328.150114421,72.6827508872,155.118077852,0.0,43.513341876,39.942024,13.5082466139,0.00955803107396,4.83426,8.66442858283
 08/14  21:00:00,104.962499407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  22:00:00,104.696975354,0.0,0.0,0.0,43.513341876,39.243024,13.4701937145,0.0,4.83426,8.63593371446
 08/14  23:00:00,105.621398722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,104.73394863,0.0,0.0,0.0,43.513341876,39.243024,13.449929908,0.0,4.83426,8.61566990801
 08/15  01:00:00,104.746770444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.704283117,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.668360515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,106.845251684,0.0,0.0,0.0,43.513341876,39.243024,13.4500703355,0.0,4.83426,8.61581033551
 08/15  05:00:00,106.493384859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,172.948642125,72.6827508872,0.00636730767775,0.0,43.513341876,39.942024,15.1560369224,10.3017769224,4.83426,0.02
 08/15  07:00:00,163.405852931,72.6827508872,3.1993843859,0.0,43.513341876,39.942024,432.14720228,427.29294228,4.83426,0.02
 08/15  08:00:00,329.266172897,72.6827508872,43.9284329067,0.0,122.71106,84.617158233,196.613576058,155.079612695,24.1713,17.3626633628
 08/15  09:00:00,398.881876861,72.6854002256,112.380515259,0.0,122.71106,84.617158233,62.0120731834,31.2944932058,24.1713,6.54627997764
 08/15  10:00:00,478.899455106,72.7233473544,187.19521838,0.0,122.71106,88.818015033,38.5241057928,0.144599806984,36.25695,2.12255598581
 08/15  11:00:00,542.651588791,72.8483375848,249.412222747,0.0,122.71106,88.818015033,44.9075193355,0.0,36.25695,8.65056933552
 08/15  12:00:00,614.928974284,73.248342307,321.813249738,0.0,122.71106,88.818015033,44.9073113859,0.0,36.25695,8.6503613859
 08/15  13:00:00,725.119334769,74.0771446492,434.598011835,0.0,122.71106,84.617158233,24.2082943535,0.0169943535255,24.1713,0.02
 08/15  14:00:00,805.67000511,74.7755013387,514.009045359,0.0,122.71106,84.617158233,32.8214547591,0.0,24.1713,8.65015475906
 08/15  15:00:00,849.064833097,75.2715371414,563.273335226,0.0,122.71106,78.0003075165,13.4834419576,0.0,4.83426,8.64918195763
 08/15  16:00:00,799.370029822,75.6404131485,518.592546374,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,752.001168685,75.1909237865,505.039136492,0.0,122.71106,39.942024,13.4642666774,0.0,4.83426,8.63000667745
 08/15  18:00:00,628.111215766,72.6827508872,383.871212272,0.0,122.71106,39.942024,13.4901783918,0.0,4.83426,8.65591839179
 08/15  19:00:00,567.376322846,72.6827508872,323.727077928,0.0,122.71106,39.942024,13.5077498584,0.0,4.83426,8.67348985842
 08/15  20:00:00,404.000815757,72.6827508872,231.824592347,0.0,43.513341876,39.942024,13.5464544046,0.0472262993347,4.83426,8.66496810526
 08/15  21:00:00,104.700218548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,104.747745257,0.0,0.0,0.0,43.513341876,39.243024,13.4701484727,0.0,4.83426,8.63588847271
 08/15  23:00:00,105.660601517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,104.75292055,0.0,0.0,0.0,43.513341876,39.243024,13.4498853876,0.0,4.83426,8.61562538758
 08/16  01:00:00,104.748375459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,104.703835946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.678806771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.121653996,0.0,0.0,0.0,43.513341876,39.243024,13.4500264479,0.0,4.83426,8.61576644789
 08/16  05:00:00,105.090948194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,173.774542684,72.6827508872,1.4861462553,0.0,43.513341876,39.942024,13.5479219682,8.69366196817,4.83426,0.02
 08/16  07:00:00,191.984502716,72.6827508872,31.3415161976,0.0,43.513341876,39.942024,390.329473181,385.475213181,4.83426,0.02
 08/16  08:00:00,449.576637128,72.6827508872,162.808331613,0.0,122.71106,84.617158233,97.799671082,56.2657864591,24.1713,17.362584623
 08/16  09:00:00,576.430310466,72.689153343,288.108487244,0.0,122.71106,84.617158233,24.1928096663,0.0015096663446,24.1713,0.02
 08/16  10:00:00,704.272581697,72.736537437,410.591682295,0.0,122.71106,88.818015033,44.9077176145,0.0,36.25695,8.65076761448
 08/16  11:00:00,875.264343925,72.9592430349,579.430024146,0.0,122.71106,88.818015033,44.9074775481,0.0,36.25695,8.65052754806
 08/16  12:00:00,929.181729343,73.4095095575,633.538083603,0.0,122.71106,88.818015033,44.9072699527,0.0,36.25695,8.65031995272
 08/16  13:00:00,939.088623025,73.8861741985,647.005722004,0.0,122.71106,84.617158233,24.2091198232,0.0178198231998,24.1713,0.02
 08/16  14:00:00,944.584677842,74.8587091078,651.823090095,0.0,122.71106,84.617158233,32.8214136015,0.0,24.1713,8.65011360149
 08/16  15:00:00,939.314680829,75.4241397692,652.671918303,0.0,122.71106,78.0003075165,13.4850017557,0.0,4.83426,8.65074175572
 08/16  16:00:00,928.197969845,75.943335967,645.883731632,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,886.57841075,75.1443548391,638.372473272,0.0,122.71106,39.942024,13.464224176,0.0,4.83426,8.62996417595
 08/16  18:00:00,776.155099909,72.6827508872,530.599692819,0.0,122.71106,39.942024,13.5421287542,0.0519917564752,4.83426,8.65587699768
 08/16  19:00:00,679.975012188,72.6827508872,434.526579677,0.0,122.71106,39.942024,13.5077093091,0.0,4.83426,8.67344930905
 08/16  20:00:00,501.535035408,72.6827508872,324.726087635,0.0,43.513341876,39.942024,13.5187255317,0.0195376411345,4.83426,8.66492789052
 08/16  21:00:00,105.136515937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  22:00:00,104.822144495,0.0,0.0,0.0,43.513341876,39.243024,13.4701067377,0.0,4.83426,8.63584673774
 08/16  23:00:00,105.699522179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,104.805989209,0.0,0.0,0.0,43.513341876,39.243024,13.4501142266,0.0,4.83426,8.61585422661
 08/17  01:00:00,104.787491749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.757085563,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.744031213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.182298244,0.0,0.0,0.0,43.513341876,39.243024,13.4499850873,0.0,4.83426,8.61572508731
 08/17  05:00:00,105.129165282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,208.602852252,72.6827508872,35.7457082328,0.0,43.513341876,39.942024,4.98736719149,0.133107191491,4.83426,0.02
 08/17  07:00:00,258.634013478,72.6827508872,96.923867015,0.0,43.513341876,39.942024,291.689060982,286.834800982,4.83426,0.02
 08/17  08:00:00,603.345321735,72.6827508872,314.669356808,0.0,122.71106,84.617158233,59.8848075469,18.3501476137,24.1713,17.3633599332
 08/17  09:00:00,814.208737351,72.6827508872,522.939606861,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,852.465976009,72.6940999781,556.144071745,0.0,122.71106,88.818015033,44.9076808368,0.0,36.25695,8.65073083685
 08/17  11:00:00,898.655744532,72.8196087244,601.187706462,0.0,122.71106,88.818015033,44.9074423545,0.0,36.25695,8.65049235447
 08/17  12:00:00,935.421396225,73.0194720294,639.019471614,0.0,122.71106,88.818015033,44.9072360773,0.0,36.25695,8.65028607725
 08/17  13:00:00,950.850354643,73.7221895639,658.183397869,0.0,122.71106,84.617158233,24.208857021,0.0175570209683,24.1713,0.02
 08/17  14:00:00,954.784781345,74.8060429171,661.004849431,0.0,122.71106,84.617158233,32.8213806796,0.0,24.1713,8.65008067961
 08/17  15:00:00,949.855326895,75.5720234666,661.706880806,0.0,122.71106,78.0003075165,13.4849691041,0.0,4.83426,8.65070910406
 08/17  16:00:00,941.767090785,76.4962648519,657.981514702,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,910.139446891,75.793847233,660.59027136,0.0,122.71106,39.942024,13.4641902859,0.0,4.83426,8.62993028588
 08/17  18:00:00,834.901780022,72.6827508872,588.443403303,0.0,122.71106,39.942024,13.5611012522,0.0709948221515,4.83426,8.65584643005
 08/17  19:00:00,825.871838993,72.6827508872,578.403553024,0.0,122.71106,39.942024,13.5076798924,0.0,4.83426,8.67341989244
 08/17  20:00:00,744.674342298,72.6827508872,564.959880067,0.0,43.513341876,39.942024,13.5079965177,0.00942126259585,4.83426,8.66431525512
 08/17  21:00:00,105.316799432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  22:00:00,104.956874183,0.0,0.0,0.0,43.513341876,39.243024,13.4700761736,0.0,4.83426,8.63581617357
 08/17  23:00:00,105.79256797,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.884694451,0.0,0.0,0.0,43.513341876,39.243024,13.4500823009,0.0,4.83426,8.61582230092
 08/18  01:00:00,104.850177467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.810647522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.781906289,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.086077141,0.0,0.0,0.0,43.513341876,39.243024,13.4499546447,0.0,4.83426,8.61569464473
 08/18  05:00:00,106.693627141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,304.271580736,72.6827508872,129.295117749,0.0,43.513341876,39.942024,4.97967385866,0.125413858658,4.83426,0.02
 08/18  07:00:00,346.338492587,72.6827508872,183.441004214,0.0,43.513341876,39.942024,198.307910068,193.453650068,4.83426,0.02
 08/18  08:00:00,638.357452435,72.6827508872,349.304067855,0.0,122.71106,84.617158233,44.6118042378,3.077839849,24.1713,17.3626643888
 08/18  09:00:00,794.486032115,72.7446818369,503.849343888,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  10:00:00,897.255725127,72.9459315773,601.773405344,0.0,122.71106,88.818015033,44.9076609664,0.0,36.25695,8.65071096636
 08/18  11:00:00,931.783709525,73.4103868519,634.752970026,0.0,122.71106,88.818015033,44.9074233297,0.0,36.25695,8.65047332971
 08/18  12:00:00,951.009790668,74.5320214044,653.544423322,0.0,122.71106,88.818015033,44.907218257,0.0,36.25695,8.65026825699
 08/18  13:00:00,951.566817857,75.9401639052,656.406606001,0.0,122.71106,84.617158233,24.2096412847,0.0183412846662,24.1713,0.02
 08/18  14:00:00,952.312783202,77.1899296697,655.388075812,0.0,122.71106,84.617158233,32.821364016,0.0,24.1713,8.65006401599
 08/18  15:00:00,948.91542813,78.030606534,658.122156752,0.0,122.71106,78.0003075165,13.4849532467,0.0,4.83426,8.65069324667
 08/18  16:00:00,949.310993994,78.700744822,662.928937057,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,911.156714509,77.0151721665,659.639468506,0.0,122.71106,39.942024,13.4641718946,0.0,4.83426,8.62991189462
 08/18  18:00:00,816.495593357,72.6827508872,568.981222723,0.0,122.71106,39.942024,13.5624054449,0.0723118745988,4.83426,8.65583357035
 08/18  19:00:00,809.923675499,72.6827508872,562.229201903,0.0,122.71106,39.942024,13.507671868,0.0,4.83426,8.67341186797
 08/18  20:00:00,736.317959119,72.6827508872,557.015979659,0.0,43.513341876,39.942024,13.5153197987,0.0167534800516,4.83426,8.66430631868
 08/18  21:00:00,104.930613586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  22:00:00,104.978861387,0.0,0.0,0.0,43.513341876,39.243024,13.4700630311,0.0,4.83426,8.63580303107
 08/18  23:00:00,105.864287541,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.982980667,0.0,0.0,0.0,43.513341876,39.243024,13.4500668384,0.0,4.83426,8.61580683844
 08/19  01:00:00,104.947575275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.917106248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.885009407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.381229314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.341030946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,99.4031388747,0.0,0.0,0.0,43.513341876,39.243024,13.4442003874,0.0,4.83426,8.60994038745
 08/19  07:00:00,87.344264268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.4204476203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.5022486354,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.564732156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,219.903937865,1.04983186766,129.160714632,0.0,43.513341876,39.243024,13.4500947326,0.0,4.83426,8.61583473261
 08/19  12:00:00,410.024683748,6.33908548542,312.771500766,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,399.908361189,6.11336138606,303.184736203,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,400.491535109,6.76980064195,303.190361608,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,390.502252062,6.13786025619,293.943303308,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,469.982936953,8.1625975448,370.741044272,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,442.879705309,4.11600609788,347.995942138,0.0,43.513341876,39.243024,13.4425707932,0.0,4.83426,8.6083107932
 08/19  18:00:00,409.057217598,6.16595473306,312.424507182,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,408.792575821,2.7060524746,314.794623158,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,190.642155079,0.712367557725,89.1292669549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,255.097921159,1.13079063772,146.877106032,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,205.723221618,0.700546745704,98.892217036,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,157.198789083,0.348410182587,50.4617429431,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,105.020080014,0.0,0.0,0.0,43.513341876,39.243024,13.4442959163,0.0,4.83426,8.6100359163
 08/20  01:00:00,105.020222555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,105.015612625,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,105.007036044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.5355369,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.477188818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,99.5087536757,0.0,0.0,0.0,43.513341876,39.243024,13.4442800981,0.0,4.83426,8.61002009811
 08/20  07:00:00,87.4198762015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.4772010702,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.5468889174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.5326984578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,371.389040395,2.66196007159,276.472665024,0.0,43.513341876,39.243024,13.4499941285,0.0,4.83426,8.6157341285
 08/20  12:00:00,87.4854590353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,369.623321004,3.02941069918,274.100266092,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,362.902672361,2.94139547112,267.762441236,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,141.425969927,0.362741917142,53.0123498132,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,338.754434867,2.34527589468,245.262111111,0.0,43.513341876,39.243024,13.4443335029,0.0,4.83426,8.61007350295
 08/20  17:00:00,320.359610016,1.70311276104,228.792301549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,87.2353091801,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,87.7575981805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,99.6426410194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,105.308086336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.920542017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.732132207,0.0,0.0,0.0,43.513341876,39.243024,13.4442800093,0.0,4.83426,8.61002000928
 08/20  24:00:00,104.900618212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.897287537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.888048189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.896930953,0.0,0.0,0.0,43.513341876,39.243024,13.4498916008,0.0,4.83426,8.61563160081
 08/21  04:00:00,105.420110342,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.345183943,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,507.790360227,72.6827508872,330.913392778,0.0,43.513341876,39.942024,4.93974644113,0.0854864411329,4.83426,0.02
 08/21  07:00:00,531.28313876,72.6827508872,366.126767953,0.0,43.513341876,39.942024,57.4708679846,44.0067217789,4.83426,8.6298862057
 08/21  08:00:00,764.083170594,72.8123916683,473.497080914,0.0,122.71106,84.617158233,32.861937755,0.0,24.1713,8.69063775502
 08/21  09:00:00,779.056188213,73.025467164,488.264912082,0.0,122.71106,84.617158233,32.8216947105,0.0,24.1713,8.65039471052
 08/21  10:00:00,814.655768391,73.1520070455,519.294250705,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,846.627375402,73.4904169,549.245565329,0.0,122.71106,88.818015033,44.9071474884,0.0,36.25695,8.65019748841
 08/21  12:00:00,866.679446865,74.6815875692,568.29654543,0.0,122.71106,88.818015033,44.9055686737,0.0,36.25695,8.64861867373
 08/21  13:00:00,880.536649752,75.9025281393,585.009403672,0.0,122.71106,84.617158233,32.8397752824,0.0178413528165,24.1713,8.65063392961
 08/21  14:00:00,892.980420994,76.5680383099,596.68067708,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,895.596257226,76.2888632103,606.007065299,0.0,122.71106,78.0003075165,13.4847276936,0.0,4.83426,8.65046769363
 08/21  16:00:00,894.76756293,76.976838159,609.410068033,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,868.027157773,76.1145176694,617.022888224,0.0,122.71106,39.942024,13.4645626614,0.0,4.83426,8.63030266138
 08/21  18:00:00,812.76362771,72.6827508872,565.921271091,0.0,122.71106,39.942024,13.5625174735,0.0719222437606,4.83426,8.65633522975
 08/21  19:00:00,771.768762307,72.6827508872,525.215861018,0.0,122.71106,39.942024,13.50791399,0.0,4.83426,8.67365399001
 08/21  20:00:00,609.568089341,72.6827508872,431.497733719,0.0,43.513341876,39.942024,13.5081342447,0.00919197397019,4.83426,8.66468227076
 08/21  21:00:00,105.178549802,0.0,0.0,0.0,43.513341876,39.243024,13.4994283917,0.0,4.83426,8.66516839168
 08/21  22:00:00,104.814455984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,105.686431384,0.0,0.0,0.0,43.513341876,39.243024,13.4613114459,0.0,4.83426,8.6270514459
 08/21  24:00:00,104.775246161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.764757434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.745826518,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,104.705227087,0.0,0.0,0.0,43.513341876,39.243024,13.4499836814,0.0,4.83426,8.61572368144
 08/22  04:00:00,106.949485021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,106.645057965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,220.279875817,72.6827508872,46.5211189285,0.0,43.513341876,39.942024,4.9812595075,0.126999507504,4.83426,0.02
 08/22  07:00:00,262.533378926,72.6827508872,100.745109716,0.0,43.513341876,39.942024,257.07933149,243.61508496,4.83426,8.62998653005
 08/22  08:00:00,541.637563534,72.6827508872,253.690013274,0.0,122.71106,84.617158233,44.8782087088,12.0161391205,24.1713,8.69076958831
 08/22  09:00:00,679.808042082,72.698932323,390.244299047,0.0,122.71106,84.617158233,32.821812731,0.0,24.1713,8.65051273104
 08/22  10:00:00,798.607611437,72.7647432306,503.630485195,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,877.289313443,73.1009912023,580.244549458,0.0,122.71106,88.818015033,44.9072674667,0.0,36.25695,8.65031746669
 08/22  12:00:00,898.998009484,73.9039539004,601.081203912,0.0,122.71106,88.818015033,44.9070724951,0.0,36.25695,8.65012249513
 08/22  13:00:00,909.875698025,75.0723007337,614.715484735,0.0,122.71106,84.617158233,32.8399784832,0.0179167159832,24.1713,8.65076176721
 08/22  14:00:00,909.050812724,76.0269804871,613.352510852,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,916.837240961,76.6618786255,627.468518797,0.0,122.71106,78.0003075165,13.484856259,0.0,4.83426,8.65059625897
 08/22  16:00:00,916.028298435,77.3646628514,631.328231675,0.0,122.71106,73.183824,13.4641786669,0.0,4.83426,8.6299186669
 08/22  17:00:00,882.826051333,76.5016850686,632.275171138,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,809.035598182,72.6827508872,561.764493269,0.0,122.71106,39.942024,13.5482291436,0.0574959234699,4.83426,8.65647322013
 08/22  19:00:00,778.682747435,72.6827508872,532.5333012,0.0,122.71106,39.942024,13.508061805,0.0,4.83426,8.67380180499
 08/22  20:00:00,576.080776091,72.6827508872,395.917528017,0.0,43.513341876,39.942024,13.5091086867,0.0100210713291,4.83426,8.66482761542
 08/22  21:00:00,104.77805726,0.0,0.0,0.0,43.513341876,39.243024,13.4986127754,0.0,4.83426,8.66435277536
 08/22  22:00:00,104.839017301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.737564952,0.0,0.0,0.0,43.513341876,39.243024,13.4614482892,0.0,4.83426,8.62718828923
 08/22  24:00:00,104.821994966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.793481267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.788267792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.763534396,0.0,0.0,0.0,43.513341876,39.243024,13.4501189413,0.0,4.83426,8.61585894126
 08/23  04:00:00,105.199159756,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.168085279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,263.276320164,72.6827508872,86.6616065795,0.0,43.513341876,39.942024,4.97745251115,0.12319251115,4.83426,0.02
 08/23  07:00:00,276.121774546,72.6827508872,114.155293368,0.0,43.513341876,39.942024,276.991063169,263.526672012,4.83426,8.6301311568
 08/23  08:00:00,624.746489721,72.6827508872,335.790972683,0.0,122.71106,84.617158233,53.557555478,20.6944658839,24.1713,8.69178959414
 08/23  09:00:00,824.938497015,72.7047932084,533.804388073,0.0,122.71106,84.617158233,32.8220093937,0.0,24.1713,8.65070939372
 08/23  10:00:00,883.786433447,72.8101439546,587.954081855,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,910.575643631,72.968905983,613.095498044,0.0,122.71106,88.818015033,44.9074341961,0.0,36.25695,8.65048419608
 08/23  12:00:00,926.638327811,73.3531395301,630.012439796,0.0,122.71106,88.818015033,44.907242103,0.0,36.25695,8.650292103
 08/23  13:00:00,928.301252715,74.306695488,634.951604629,0.0,122.71106,84.617158233,32.8393060717,0.0179055381871,24.1713,8.65010053354
 08/23  14:00:00,928.466185013,74.9095594751,634.772563538,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,930.382295757,75.548210872,643.050721019,0.0,122.71106,78.0003075165,13.4850340923,0.0,4.83426,8.65077409231
 08/23  16:00:00,923.39351403,75.8077469718,640.969334571,0.0,122.71106,73.183824,13.4643487542,0.0,4.83426,8.63008875422
 08/23  17:00:00,883.754622046,75.0191709999,635.569456024,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,793.637483245,72.6827508872,547.867759699,0.0,122.71106,39.942024,13.5385733101,0.0485804155315,4.83426,8.65573289459
 08/23  19:00:00,748.925296069,72.6827508872,502.71892047,0.0,122.71106,39.942024,13.5082635135,0.0,4.83426,8.67400351353
 08/23  20:00:00,638.828995193,72.6827508872,457.516980839,0.0,43.513341876,39.942024,13.5087880755,0.00950304359058,4.83426,8.66502503187
 08/23  21:00:00,105.204521913,0.0,0.0,0.0,43.513341876,39.243024,13.4988107997,0.0,4.83426,8.66455079973
 08/23  22:00:00,104.872586388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.77803304,0.0,0.0,0.0,43.513341876,39.243024,13.4616345339,0.0,4.83426,8.62737453389
 08/23  24:00:00,104.921893195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.931750829,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.927661099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.923825497,0.0,0.0,0.0,43.513341876,39.243024,13.4500312334,0.0,4.83426,8.61577123335
 08/24  04:00:00,105.443643004,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.367416008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,594.829578099,72.6827508872,414.02255043,0.0,43.513341876,39.942024,4.88037983464,0.0261198346447,4.83426,0.02
 08/24  07:00:00,602.238106794,72.6827508872,436.340254126,0.0,43.513341876,39.942024,13.4645861836,0.0,4.83426,8.63032618365
 08/24  08:00:00,802.256996721,72.6869750784,511.437141914,0.0,122.71106,84.617158233,32.8624853942,0.0,24.1713,8.69118539423
 08/24  09:00:00,877.141115505,72.8408226528,585.231071634,0.0,122.71106,84.617158233,32.821299043,0.0,24.1713,8.64999904299
 08/24  10:00:00,915.071709293,73.164004916,618.058299642,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  11:00:00,938.44782236,73.8976164527,640.156225088,0.0,122.71106,88.818015033,44.9076548684,0.0,36.25695,8.6507048684
 08/24  12:00:00,949.019298484,75.0053258798,650.181065766,0.0,122.71106,88.818015033,44.9074654415,0.0,36.25695,8.65051544154
 08/24  13:00:00,950.581458961,76.5612428382,653.945927044,0.0,122.71106,84.617158233,32.8395852692,0.0179581601136,24.1713,8.65032710909
 08/24  14:00:00,957.25061882,77.6315336876,659.29273193,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,945.165451195,77.5035487841,653.866807075,0.0,122.71106,78.0003075165,13.4849999155,0.0,4.83426,8.65073991549
 08/24  16:00:00,935.253489118,77.3017870345,649.132665937,0.0,122.71106,73.183824,13.4645723627,0.0,4.83426,8.63031236272
 08/24  17:00:00,911.090315453,75.5220708754,660.189738105,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,845.604788527,72.6827508872,597.99536974,0.0,122.71106,39.942024,13.5465456855,0.0563138321229,4.83426,8.65597185335
 08/24  19:00:00,856.082559164,72.6827508872,608.210531824,0.0,122.71106,39.942024,13.5073119971,0.0,4.83426,8.67305199709
 08/24  20:00:00,768.143185236,72.6827508872,584.78304523,0.0,43.513341876,39.942024,13.4995414069,0.0,4.83426,8.66528140694
 08/24  21:00:00,105.460809809,0.0,0.0,0.0,43.513341876,39.243024,13.499066204,0.0,4.83426,8.664806204
 08/24  22:00:00,105.081247055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.9468614,0.0,0.0,0.0,43.513341876,39.243024,13.4614157479,0.0,4.83426,8.62715574794
 08/24  24:00:00,105.064959682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,105.044325179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,105.040170108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,105.016099161,0.0,0.0,0.0,43.513341876,39.243024,13.4499987294,0.0,4.83426,8.61573872935
 08/25  04:00:00,107.631094225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,107.221510437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,725.964540108,72.6827508872,541.481409175,0.0,43.513341876,39.942024,4.86734980108,0.0130898010773,4.83426,0.02
 08/25  07:00:00,718.335107236,72.6827508872,549.414461844,0.0,43.513341876,39.942024,13.4643297362,0.0,4.83426,8.63006973617
 08/25  08:00:00,899.545923865,73.023122026,605.667594994,0.0,122.71106,84.617158233,32.8627847258,0.0,24.1713,8.69148472584
 08/25  09:00:00,927.445698632,73.6343758779,633.525858499,0.0,122.71106,84.617158233,32.8216336881,0.0,24.1713,8.65033368813
 08/25  10:00:00,961.301917002,74.4912296009,661.721481964,0.0,122.71106,88.818015033,44.9071005129,0.0,36.25695,8.65015051295
 08/25  11:00:00,997.850785479,75.8954799517,695.615567338,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,1014.51541953,77.80969523,711.345167388,0.0,122.71106,88.818015033,44.9077519226,0.0,36.25695,8.65080192258
 08/25  13:00:00,1021.59494047,80.1574243299,720.478061294,0.0,122.71106,84.617158233,32.8393483187,0.017432133282,24.1713,8.6506161854
 08/25  14:00:00,1027.19675538,81.9571113426,724.505574784,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  15:00:00,1016.44964008,83.0154409983,719.170720726,0.0,122.71106,78.0003075165,13.4850151967,0.0,4.83426,8.65075519667
 08/25  16:00:00,1009.8575677,83.2689492159,717.433618181,0.0,122.71106,73.183824,13.4643496493,0.0,4.83426,8.63008964932
 08/25  17:00:00,978.332695129,80.7848669271,721.840871165,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,899.745059441,72.6827508872,651.249668122,0.0,122.71106,39.942024,13.5052090865,0.0146727984013,4.83426,8.65627628813
 08/25  19:00:00,883.563817534,72.6827508872,635.122063759,0.0,122.71106,39.942024,13.5076279718,0.0,4.83426,8.67336797176
 08/25  20:00:00,758.148768154,72.6827508872,573.566166392,0.0,43.513341876,39.942024,13.4987927331,0.0,4.83426,8.66453273311
 08/25  21:00:00,105.098409994,0.0,0.0,0.0,43.513341876,39.243024,13.4993918676,0.0,4.83426,8.66513186756
 08/25  22:00:00,105.073851646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.886996287,0.0,0.0,0.0,43.513341876,39.243024,13.4617204673,0.0,4.83426,8.62746046727
 08/25  24:00:00,105.009550264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,105.028528208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,105.036915544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,105.032208572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.572270756,0.0,0.0,0.0,43.513341876,39.243024,13.444317488,0.0,4.83426,8.61005748805
 08/26  05:00:00,105.507744664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,102.479655277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.390967311,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.4594657841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.5315526975,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,247.955161734,1.05163101065,157.809494733,0.0,43.513341876,39.243024,13.4501310671,0.0,4.83426,8.61587106711
 08/26  11:00:00,388.432030504,6.26442869338,289.819886186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,397.905025161,7.98543397588,298.581516562,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,535.5561328,11.3217195096,431.620898326,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,476.82233661,8.53000967717,376.591755347,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,571.325974135,11.9821065082,466.848167187,0.0,43.513341876,39.243024,13.4443681288,0.0,4.83426,8.61010812876
 08/26  16:00:00,505.071473727,9.05615267902,404.358034712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,597.199069548,11.5224343681,493.356229771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,493.389087563,8.65546308657,393.420951695,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,451.000716349,8.42103342212,349.992842787,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,448.821708151,3.13200982821,338.191442014,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,332.421278978,1.8419195075,222.559470266,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,214.336595598,0.913805501445,107.199935369,0.0,43.513341876,39.243024,13.4433045807,0.0,4.83426,8.60904458071
 08/26  23:00:00,105.832936696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,105.001410223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.973005718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.941861693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.913047996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.413233668,0.0,0.0,0.0,43.513341876,39.243024,13.4443037953,0.0,4.83426,8.61004379531
 08/27  05:00:00,105.391861723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,102.421480478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.344187648,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.4004161308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.4932358476,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.5365474743,0.0,0.0,0.0,43.513341876,39.243024,13.450191265,0.0,4.83426,8.61593126503
 08/27  11:00:00,360.912514602,2.59171339461,265.706545801,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,415.882032231,2.93081057205,321.745801135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,502.977456764,9.70099429435,401.457936229,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,550.595337277,9.49303362861,448.875327951,0.0,43.513341876,39.243024,13.4443740522,0.0,4.83426,8.61011405216
 08/27  15:00:00,558.274061794,10.761513204,455.263360477,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,587.760287899,9.37826564199,485.995265167,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,568.003619711,11.1240599429,464.845505972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,562.858161415,8.97560331605,461.814611331,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,432.229461862,3.45554750278,337.372414425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,485.676060556,3.82003093751,375.083157453,0.0,43.513341876,39.243024,13.4443801018,0.0,4.83426,8.6101201018
 08/27  21:00:00,408.235320864,2.76011083885,296.524051796,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,379.390359671,1.92550141828,269.229142301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,346.479949526,2.22248558932,235.912141206,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,227.599048444,1.04953362874,120.210891734,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,158.317047081,0.434940898038,52.2599173963,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,159.372394682,0.430504249725,53.2867552715,0.0,43.513341876,39.243024,13.4501679158,0.0,4.83426,8.61590791584
 08/28  03:00:00,165.05676361,0.424797468721,58.9149600905,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.693517974,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.616396285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,728.185053152,72.6827508872,542.231958852,0.0,43.513341876,39.942024,13.4500702544,0.0,4.83426,8.61581025436
 08/28  07:00:00,714.267616564,72.9977563136,543.418202224,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  08:00:00,841.211310121,74.5953555511,544.583077267,0.0,122.71106,84.617158233,32.8634035614,0.0,24.1713,8.69210356137
 08/28  09:00:00,869.41619299,75.1163771405,571.933228387,0.0,122.71106,84.617158233,32.8218881712,0.0,24.1713,8.65058817121
 08/28  10:00:00,881.151151805,75.4099845078,580.477751077,0.0,122.71106,88.818015033,44.9073716698,0.0,36.25695,8.6504216698
 08/28  11:00:00,922.980990789,76.6605322589,619.233159776,0.0,122.71106,88.818015033,44.9072047118,0.0,36.25695,8.6502547118
 08/28  12:00:00,951.190639374,76.8417871793,647.620216871,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,943.822790133,77.2067178938,645.031794533,0.0,122.71106,84.617158233,32.8418207575,0.0195965478603,24.1713,8.6509242096
 08/28  14:00:00,922.567493578,76.19353572,626.439024751,0.0,122.71106,84.617158233,32.8220545879,0.0,24.1713,8.65075458786
 08/28  15:00:00,899.695846463,76.1268085217,611.057156612,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/28  16:00:00,885.18266662,76.513023079,601.77850335,0.0,122.71106,73.183824,13.4646434109,0.0,4.83426,8.63038341092
 08/28  17:00:00,848.581437041,74.8533860641,600.912741909,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,759.576553215,72.6827508872,514.072198727,0.0,122.71106,39.942024,13.4907527693,0.0,4.83426,8.65649276926
 08/28  19:00:00,695.362462655,72.6827508872,449.650463375,0.0,122.71106,39.942024,13.5085105535,0.0,4.83426,8.67425055349
 08/28  20:00:00,507.175086629,72.6827508872,327.321867233,0.0,43.513341876,39.942024,13.5096635521,0.00985413260052,4.83426,8.66554941947
 08/28  21:00:00,105.13697788,0.0,0.0,0.0,43.513341876,39.243024,13.4994045271,0.0,4.83426,8.6651445271
 08/28  22:00:00,104.816457653,0.0,0.0,0.0,43.513341876,39.243024,13.4705140975,0.0,4.83426,8.63625409746
 08/28  23:00:00,105.693029187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,104.792005699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.748343447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.72006826,0.0,0.0,0.0,43.513341876,39.243024,13.4501481505,0.0,4.83426,8.61588815054
 08/29  03:00:00,104.694399092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,106.861897019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,106.510673944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,175.956562715,72.6827508872,0.00528199985259,0.0,43.513341876,39.942024,29.4853322843,16.0351332808,4.83426,8.61593900346
 08/29  07:00:00,173.416907363,72.6827508872,13.0786035493,0.0,43.513341876,39.942024,436.92922289,432.07496289,4.83426,0.02
 08/29  08:00:00,382.02355951,72.6827508872,96.2060948159,0.0,122.71106,84.617158233,130.391695222,97.5281405007,24.1713,8.69225472144
 08/29  09:00:00,517.165973442,72.6827508872,229.512123279,0.0,122.71106,84.617158233,34.4282523748,1.60601999977,24.1713,8.65093237502
 08/29  10:00:00,597.874414012,72.7375602412,305.216052628,0.0,122.71106,88.818015033,44.9079582559,0.0,36.25695,8.6510082559
 08/29  11:00:00,655.069659649,73.0193451127,361.087205129,0.0,122.71106,88.818015033,44.9077948536,0.0,36.25695,8.65084485365
 08/29  12:00:00,726.468461559,73.8543642662,432.137658948,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,785.72084564,74.7725255859,493.877564811,0.0,122.71106,84.617158233,32.8404814706,0.0184989579386,24.1713,8.65068251262
 08/29  14:00:00,874.798158661,75.7319731048,580.903546013,0.0,122.71106,84.617158233,32.8218207168,0.0,24.1713,8.6505207168
 08/29  15:00:00,882.675250728,76.1627438878,595.289345646,0.0,122.71106,78.0003075165,13.4846194186,0.0,4.83426,8.65035941864
 08/29  16:00:00,799.131537133,75.8320977398,517.648500862,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,654.173354503,74.714358262,407.491116427,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,545.6144187,72.6827508872,301.237554871,0.0,122.71106,39.942024,13.4910582073,0.0,4.83426,8.65679820733
 08/29  19:00:00,457.098650438,72.6827508872,213.917094216,0.0,122.71106,39.942024,13.5085890514,0.0,4.83426,8.6743290514
 08/29  20:00:00,323.68149685,72.6827508872,143.210047185,0.0,43.513341876,39.942024,13.5075794204,0.00822140316985,4.83426,8.66509801722
 08/29  21:00:00,104.616269863,0.0,0.0,0.0,43.513341876,39.243024,13.4996974036,0.0,4.83426,8.66543740356
 08/29  22:00:00,104.674543307,0.0,0.0,0.0,43.513341876,39.243024,13.4705236402,0.0,4.83426,8.63626364022
 08/29  23:00:00,105.596732556,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.703434995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.697773091,0.0,0.0,0.0,43.513341876,39.243024,13.450204317,0.0,4.83426,8.61594431701
 08/30  02:00:00,104.678271312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.664182772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.061829107,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.000356334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,175.211574593,72.6827508872,0.00525496548719,0.0,43.513341876,39.942024,68.5907255961,55.1414006003,4.83426,8.61506499579
 08/30  07:00:00,160.112920207,72.6827508872,0.0039271835888,0.0,43.513341876,39.942024,588.978110227,584.123850227,4.83426,0.02
 08/30  08:00:00,312.737403959,72.6827508872,27.9352897604,0.0,122.71106,84.617158233,261.371418465,228.507672961,24.1713,8.69244550418
 08/30  09:00:00,427.182685779,72.6827508872,140.189487544,0.0,122.71106,84.617158233,63.1079997951,30.2857147911,24.1713,8.65098500393
 08/30  10:00:00,554.028368703,72.6852914139,261.759496731,0.0,122.71106,88.818015033,45.0090398527,0.101260351059,36.25695,8.65082950165
 08/30  11:00:00,619.173198991,72.8319275996,325.445516847,0.0,122.71106,88.818015033,44.9076238225,0.0,36.25695,8.65067382251
 08/30  12:00:00,665.976660704,73.1511941306,372.638210876,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,710.682847616,73.5594976169,420.706058626,0.0,122.71106,84.617158233,32.8402060189,0.0183873471397,24.1713,8.65051867179
 08/30  14:00:00,758.381898402,74.282823919,467.63881144,0.0,122.71106,84.617158233,32.8216638304,0.0,24.1713,8.65036383037
 08/30  15:00:00,740.407396708,74.2185531525,456.63871349,0.0,122.71106,78.0003075165,13.485308071,0.0,4.83426,8.65104807098
 08/30  16:00:00,732.552926737,74.2386341964,453.643225053,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,622.492136689,73.594973185,377.953346876,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  18:00:00,548.721669971,72.6827508872,305.3157104,0.0,122.71106,39.942024,13.4911301892,0.0,4.83426,8.65687018922
 08/30  19:00:00,526.528257367,72.6827508872,282.709905684,0.0,122.71106,39.942024,13.5086994006,0.0,4.83426,8.6744394006
 08/30  20:00:00,438.931669448,72.6827508872,256.924156545,0.0,43.513341876,39.942024,13.512939046,0.0139361747375,4.83426,8.66474287127
 08/30  21:00:00,105.094376814,0.0,0.0,0.0,43.513341876,39.243024,13.4996851403,0.0,4.83426,8.66542514027
 08/30  22:00:00,104.786581397,0.0,0.0,0.0,43.513341876,39.243024,13.4706264585,0.0,4.83426,8.6363664585
 08/30  23:00:00,105.697000751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.81781671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.829637319,0.0,0.0,0.0,43.513341876,39.243024,13.4500805841,0.0,4.83426,8.61582058412
 08/31  02:00:00,104.832271612,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.840902153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.338411902,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.29333916,0.0,0.0,0.0,43.513341876,39.243024,13.450004947,0.0,4.83426,8.61574494701
 08/31  06:00:00,513.617031026,72.6827508872,333.729558884,0.0,43.513341876,39.942024,4.96046751662,0.106207516623,4.83426,0.02
 08/31  07:00:00,502.718540857,72.6827508872,337.941599296,0.0,43.513341876,39.942024,66.3211586739,61.4668986739,4.83426,0.02
 08/31  08:00:00,669.2300936,72.6827508872,379.832283013,0.0,122.71106,84.617158233,41.5357601154,0.0,24.1713,17.3644601154
 08/31  09:00:00,742.56619985,72.6827508872,452.280594549,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  10:00:00,798.417726723,72.6834070446,503.359633582,0.0,122.71106,88.818015033,44.9076654298,0.0,36.25695,8.65071542977
 08/31  11:00:00,795.18521808,72.6959776498,499.331977104,0.0,122.71106,88.818015033,44.9075168006,0.0,36.25695,8.65056680058
 08/31  12:00:00,837.772643155,72.7878191364,542.110330763,0.0,122.71106,88.818015033,44.907368772,0.0,36.25695,8.65041877197
 08/31  13:00:00,870.858642571,72.9457736524,579.111396442,0.0,122.71106,84.617158233,24.206998995,0.0156989949573,24.1713,0.02
 08/31  14:00:00,848.09583636,73.2887592458,556.944204707,0.0,122.71106,84.617158233,32.8224108445,0.0,24.1713,8.6511108445
 08/31  15:00:00,811.632629191,73.5257161466,527.184190759,0.0,122.71106,78.0003075165,13.4852210585,0.0,4.83426,8.65096105852
