Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  16:00:00,845.399249466,73.6660470982,565.482106809,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,778.742598121,73.0324430102,532.783295782,0.0,122.71106,39.942024,13.4644723428,0.0,4.83426,8.63021234277
 08/31  18:00:00,675.771216118,72.6827508872,430.82522597,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  19:00:00,564.165344032,72.6827508872,319.908898803,0.0,122.71106,39.942024,13.508725333,0.0,4.83426,8.67446533305
 08/31  20:00:00,439.264466016,72.6827508872,257.255800536,0.0,43.513341876,39.942024,13.5082412405,0.00838070426259,4.83426,8.66560053622
 08/31  21:00:00,105.081935465,0.0,0.0,0.0,43.513341876,39.243024,13.4987296943,0.0,4.83426,8.6644696943
 08/31  22:00:00,104.788112121,0.0,0.0,0.0,43.513341876,39.243024,13.4702132304,0.0,4.83426,8.63595323037
 08/31  23:00:00,105.699706016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.823706508,0.0,0.0,0.0,43.513341876,39.243024,13.4500407269,0.0,4.83426,8.61578072689
 09/01  01:00:00,104.818335812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.812804718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.806877792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.250434876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.85431862,0.0,0.0,0.0,43.513341876,39.243024,13.4502503061,0.0,4.83426,8.61599030611
 09/01  06:00:00,356.144595344,72.6827508872,177.481774676,0.0,43.513341876,39.942024,4.94358326229,0.0893232622854,4.83426,0.02
 09/01  07:00:00,393.453971457,72.6827508872,229.983678338,0.0,43.513341876,39.942024,152.005067861,147.150807861,4.83426,0.02
 09/01  08:00:00,631.882835645,72.6827508872,342.980685582,0.0,122.71106,84.617158233,41.7749043716,0.238144087793,24.1713,17.3654602838
 09/01  09:00:00,713.747171873,72.6827508872,424.028751692,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 09/01  10:00:00,742.519409709,72.7061708543,448.65368006,0.0,122.71106,88.818015033,44.9081244692,0.0,36.25695,8.65117446916
 09/01  11:00:00,790.069712812,72.9476670775,495.028676619,0.0,122.71106,88.818015033,44.907530789,0.0,36.25695,8.650580789
 09/01  12:00:00,861.347276603,73.5495142382,566.398890846,0.0,122.71106,88.818015033,44.906005201,0.0,36.25695,8.649055201
 09/01  13:00:00,839.252936801,73.5571826602,548.496983415,0.0,122.71106,84.617158233,24.1993267549,0.0080267549073,24.1713,0.02
 09/01  14:00:00,736.417380323,73.533807696,446.325681255,0.0,122.71106,84.617158233,32.8224418487,0.0,24.1713,8.6511418487
 09/01  15:00:00,752.767348264,73.8763329832,469.06177101,0.0,122.71106,78.0003075165,13.4852602064,0.0,4.83426,8.65100020639
 09/01  16:00:00,797.213184268,73.9759267067,518.333269725,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,774.179140651,73.3742656196,528.674842869,0.0,122.71106,39.942024,13.4648276587,0.0,4.83426,8.63056765869
 09/01  18:00:00,710.190027593,72.6827508872,465.082306638,0.0,122.71106,39.942024,13.4905515312,0.0,4.83426,8.65629153124
 09/01  19:00:00,601.3680562,72.6827508872,357.257699794,0.0,122.71106,39.942024,13.5076627437,0.0,4.83426,8.67340274373
 09/01  20:00:00,458.070985555,72.6827508872,276.334891661,0.0,43.513341876,39.942024,13.5064166711,0.00718628054203,4.83426,8.66497039058
 09/01  21:00:00,104.746782916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  22:00:00,104.770211993,0.0,0.0,0.0,43.513341876,39.243024,13.4705188004,0.0,4.83426,8.63625880043
 09/01  23:00:00,105.641810668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,104.733022841,0.0,0.0,0.0,43.513341876,39.243024,13.4501192123,0.0,4.83426,8.6158592123
 09/02  01:00:00,118.001398161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,117.96058128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,117.929444765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.372689691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.334792413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.345797226,0.0,0.0,0.0,43.513341876,52.539744,13.444353115,0.0,4.83426,8.61009311504
 09/02  07:00:00,100.316813504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.436220327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.605512543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.68207509,0.0,0.0,0.0,43.513341876,52.539744,22.2097356679,0.0,4.83426,17.3754756679
 09/02  11:00:00,101.483593564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,100.688256676,0.0,0.0,0.0,43.513341876,52.539744,13.4790054918,0.0,4.83426,8.64474549184
 09/02  13:00:00,121.423450891,0.311889701137,20.101986798,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,277.484609946,2.49095043347,172.320935592,0.0,43.513341876,52.539744,13.4732849294,0.0,4.83426,8.63902492944
 09/02  15:00:00,347.637647279,3.26633945587,240.998526167,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,352.774382647,3.42801271404,246.146974898,0.0,43.513341876,52.539744,13.4444480587,0.0,4.83426,8.61018805872
 09/02  17:00:00,326.34722397,3.01723834769,220.353134272,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,311.985886576,2.65408611195,206.453383065,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,224.083604528,1.4916143523,120.171474606,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,118.838879599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,118.493782577,0.0,0.0,0.0,43.513341876,52.539744,31.1234667993,0.0,4.83426,26.2892067993
 09/02  22:00:00,118.118147176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,118.999425089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.159799903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.171597358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.174666859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.134185031,0.0,0.0,0.0,43.513341876,52.539744,13.4442862447,0.0,4.83426,8.61002624466
 09/03  04:00:00,118.610210964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.563863251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.567375611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.489683742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.571227585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.722750688,0.0,0.0,0.0,43.513341876,52.539744,13.4502178064,0.0,4.83426,8.61595780639
 09/03  10:00:00,100.792770096,0.0,0.0,0.0,43.513341876,52.539744,13.5329373252,0.0,4.83426,8.6986773252
 09/03  11:00:00,188.061063872,0.772061416035,84.8005365894,0.0,43.513341876,52.539744,13.4789105269,0.0,4.83426,8.64465052688
 09/03  12:00:00,379.944849831,2.49288533318,273.872525018,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,219.589861871,1.13079063772,116.471255401,0.0,43.513341876,52.539744,13.4791912481,0.0,4.83426,8.64493124808
 09/03  14:00:00,392.272404841,2.60314973293,284.947146564,0.0,43.513341876,52.539744,13.4733345397,0.0,4.83426,8.63907453974
 09/03  15:00:00,385.486315532,2.77992022034,277.708003478,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,406.184379784,2.77573922641,298.279241099,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,574.520680675,3.81121185134,463.851878642,0.0,43.513341876,52.539744,13.444404098,0.0,4.83426,8.610144098
 09/03  18:00:00,488.272663924,2.63446455521,380.497963405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,508.585743814,3.0239784363,397.057672198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,118.898348821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,118.590334679,0.0,0.0,0.0,43.513341876,52.539744,22.3667728737,0.0,4.83426,17.5325128737
 09/03  22:00:00,118.171361282,0.0,0.0,0.0,43.513341876,52.539744,13.4443675008,0.0,4.83426,8.61010750085
 09/03  23:00:00,118.943152518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.06184945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.030467027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.022870042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.026913251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.483927817,0.0,0.0,0.0,43.513341876,52.539744,13.4444228749,0.0,4.83426,8.61016287493
 09/04  05:00:00,118.426024925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,118.433915582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.377116409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.474384511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.630168008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.669166006,0.0,0.0,0.0,43.513341876,52.539744,13.4492381447,0.0,4.83426,8.61497814472
 09/04  11:00:00,101.497728401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,168.529774619,0.548515202349,66.5687330624,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,440.506460641,3.33734533159,332.439936147,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,499.101789329,3.89333344162,390.299347285,0.0,43.513341876,52.539744,13.444462153,0.0,4.83426,8.610202153
 09/04  15:00:00,524.750917034,8.66140416526,411.150910829,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,520.739320775,4.90557787311,411.114066648,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,539.467353523,7.47339114703,427.038454064,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,625.927957812,4.09990556798,515.84288839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,569.729431282,3.99678335103,455.914039434,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,297.43652467,2.02009437353,174.231267275,0.0,43.513341876,52.539744,7.64932331465,0.0,4.83426,2.81506331465
 09/04  21:00:00,240.077751521,1.55558810644,118.524408754,0.0,43.513341876,52.539744,10.6478397043,0.0,4.83426,5.81357970434
 09/04  22:00:00,118.156346282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.986503573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.130552315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.092702293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,118.07823222,0.0,0.0,0.0,43.513341876,52.539744,13.4501830561,0.0,4.83426,8.6159230561
 09/05  03:00:00,118.052724544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.345960894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,119.9982244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,502.121864017,72.8947065229,305.35329137,0.0,43.513341876,53.238744,133.779311121,120.329166859,4.83426,8.61588426271
 09/05  07:00:00,719.97828912,72.6859311719,363.620229973,0.0,220.879908,53.238744,96.1756248165,73.8502984498,4.83426,17.4910663667
 09/05  08:00:00,964.034530704,76.639182734,510.035450314,0.0,220.879908,145.652643033,53.7121957542,0.00493261639306,36.25695,17.4503131378
 09/05  09:00:00,1021.81943639,78.8388752834,564.302823546,0.0,220.879908,145.652643033,53.7043248951,0.0,36.25695,17.4473748951
 09/05  10:00:00,1100.69890112,82.0082550706,633.467502409,0.0,220.879908,151.653867033,57.0779042003,0.0,48.3426,8.73530420033
 09/05  11:00:00,1146.38424773,86.5303233408,673.40188254,0.0,220.879908,151.653867033,65.792044626,0.0,48.3426,17.449444626
 09/05  12:00:00,1156.90916931,91.0193364642,679.914477248,0.0,220.879908,151.653867033,65.7905874381,0.0,48.3426,17.4479874381
 09/05  13:00:00,1158.30632013,94.6510915567,683.172048274,0.0,220.879908,145.652643033,41.6320306481,0.0107769947533,24.1713,17.4499536534
 09/05  14:00:00,1167.25254521,97.3818468451,689.098088717,0.0,220.879908,145.652643033,41.6206334627,0.0,24.1713,17.4493334627
 09/05  15:00:00,1172.48090497,100.736797438,698.670806444,0.0,220.879908,137.835547516,22.2821540701,0.0,4.83426,17.4478940701
 09/05  16:00:00,1212.41721771,96.4357359988,748.530715128,0.0,220.879908,133.019064,31.3154818507,0.0,4.83426,26.4812218507
 09/05  17:00:00,1110.25248101,91.443095625,731.598217154,0.0,220.879908,53.238744,31.319720187,0.0,4.83426,26.485460187
 09/05  18:00:00,1055.92494749,87.7631953688,681.083251668,0.0,220.879908,53.238744,40.2476263546,0.0,4.83426,35.4133663546
 09/05  19:00:00,1001.11734243,83.3871332993,626.827929346,0.0,220.879908,53.238744,13.5092510361,0.0,4.83426,8.6749910361
 09/05  20:00:00,1000.4885094,80.7361145577,613.101968942,0.0,220.879908,53.238744,13.4994645944,0.0,4.83426,8.66520459444
 09/05  21:00:00,265.124524235,0.813888559213,144.873674879,0.0,43.513341876,52.539744,13.5002280901,0.0,4.83426,8.6659680901
 09/05  22:00:00,256.736758987,1.0467025449,135.996218378,0.0,43.513341876,52.539744,13.4708303381,0.0,4.83426,8.63657033805
 09/05  23:00:00,119.137853043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.225815905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.209628833,0.0,0.0,0.0,43.513341876,52.539744,7.72002186249,0.0,4.83426,2.88576186249
 09/06  02:00:00,118.183385487,0.0,0.0,0.0,43.513341876,52.539744,10.5829196524,0.0,4.83426,5.74865965237
 09/06  03:00:00,118.153881781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.63716437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.585909446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,669.089959202,73.375073806,470.809955533,0.0,43.513341876,53.238744,33.3432598243,19.8929344,4.83426,8.61606542438
 09/06  07:00:00,854.319575462,72.8097881031,496.284796155,0.0,220.879908,53.238744,25.133870272,2.80849916864,4.83426,17.4911111033
 09/06  08:00:00,967.490773423,78.8604984617,509.939117839,0.0,220.879908,145.652643033,53.7077482301,0.0,36.25695,17.4507982301
 09/06  09:00:00,953.110440026,80.7036597559,491.292028589,0.0,220.879908,145.652643033,53.7067546064,0.0,36.25695,17.4498046064
 09/06  10:00:00,1040.52397217,84.5445301042,567.946216478,0.0,220.879908,151.653867033,65.7909997425,0.0,48.3426,17.4483997425
 09/06  11:00:00,1122.76024179,89.2819235885,644.64091175,0.0,220.879908,151.653867033,57.0762748581,0.0,48.3426,8.73367485812
 09/06  12:00:00,1153.42844761,94.167272319,671.204980855,0.0,220.879908,151.653867033,65.7931621466,0.0,48.3426,17.4505621466
 09/06  13:00:00,1157.89009209,97.4932776039,679.095789116,0.0,220.879908,145.652643033,41.6315528661,0.0109669283424,24.1713,17.4492859378
 09/06  14:00:00,1166.26567727,99.7419218157,685.779140892,0.0,220.879908,145.652643033,41.6190005568,0.0,24.1713,17.4477005568
 09/06  15:00:00,1152.99566165,99.8061954267,680.36973852,0.0,220.879908,137.835547516,22.2921516158,0.00730026565148,4.83426,17.4505913501
 09/06  16:00:00,1175.05994626,94.2270566537,712.730634952,0.0,220.879908,133.019064,31.3188739531,0.0,4.83426,26.4846139531
 09/06  17:00:00,1089.47697871,87.1510735192,714.426435285,0.0,220.879908,53.238744,40.1388745032,0.0,4.83426,35.3046145032
 09/06  18:00:00,1077.41196895,84.6048247321,705.309316959,0.0,220.879908,53.238744,31.4010924596,0.0,4.83426,26.5668324596
 09/06  19:00:00,1045.27070831,81.8531519578,672.72268047,0.0,220.879908,53.238744,13.5079997344,0.0,4.83426,8.67373973438
 09/06  20:00:00,1038.6066802,79.9738160323,653.274027623,0.0,220.879908,53.238744,13.4997872446,0.0,4.83426,8.66552724462
 09/06  21:00:00,291.131904658,0.871025456467,170.454146272,0.0,43.513341876,52.539744,13.5005592505,0.0,4.83426,8.66629925048
 09/06  22:00:00,186.797573905,0.351243678887,67.5161051708,0.0,43.513341876,52.539744,13.4706783339,0.0,4.83426,8.63641833391
 09/06  23:00:00,332.038606824,1.34884373929,209.438825622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.413141085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  01:00:00,118.419696095,0.0,0.0,0.0,43.513341876,52.539744,13.4503458678,0.0,4.83426,8.61608586783
 09/07  02:00:00,118.408523974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.382627421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.910688082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.822793355,0.0,0.0,0.0,43.513341876,52.539744,13.4503260088,0.0,4.83426,8.61606600875
 09/07  06:00:00,751.069578788,74.9718243416,549.92982253,0.0,43.513341876,53.238744,4.86196859332,0.00770859331821,4.83426,0.02
 09/07  07:00:00,907.863586238,74.2846369991,547.796256752,0.0,220.879908,53.238744,22.3260442566,0.0,4.83426,17.4917842566
 09/07  08:00:00,991.298428489,84.0849311762,527.965731695,0.0,220.879908,145.652643033,53.7060659072,0.0,36.25695,17.4491159072
 09/07  09:00:00,973.91819782,85.3727489179,508.686402442,0.0,220.879908,145.652643033,53.7056759211,0.0,36.25695,17.4487259211
 09/07  10:00:00,979.853277468,87.8966921244,505.437217605,0.0,220.879908,151.653867033,65.7915503529,0.0,48.3426,17.4489503529
 09/07  11:00:00,1000.42368459,90.1484005713,522.089927369,0.0,220.879908,151.653867033,65.7928454333,0.0,48.3426,17.4502454333
 09/07  12:00:00,1004.51297794,93.6980459002,523.060461751,0.0,220.879908,151.653867033,65.791471587,0.0,48.3426,17.448871587
 09/07  13:00:00,960.659528948,93.5276748398,487.436343594,0.0,220.879908,145.652643033,32.9418776349,0.0366432946062,24.1713,8.73393434033
 09/07  14:00:00,971.036310634,93.771008488,500.665470992,0.0,220.879908,145.652643033,41.6224461258,0.0,24.1713,17.4511461258
 09/07  15:00:00,955.438897379,91.7698186123,496.611026578,0.0,220.879908,137.835547516,22.9021607964,0.617030958071,4.83426,17.4508698383
 09/07  16:00:00,769.914928482,82.3340211806,326.586952135,0.0,220.879908,133.019064,45.7350071709,5.59074307708,4.83426,35.3100040939
 09/07  17:00:00,566.68459918,77.3880980352,208.770944974,0.0,220.879908,53.238744,50.7117076467,19.3905727961,4.83426,26.4868748507
 09/07  18:00:00,484.820127879,75.9807415151,128.878882721,0.0,220.879908,53.238744,83.9690826643,43.7207567907,4.83426,35.4140658737
 09/07  19:00:00,427.347028115,74.7667005287,69.7370536048,0.0,220.879908,53.238744,68.9642102867,55.4551210473,4.83426,8.6748292394
 09/07  20:00:00,423.722077175,74.1352187778,52.0000942962,0.0,220.879908,53.238744,87.2207583274,73.7208224301,4.83426,8.6656758973
 09/07  21:00:00,118.202118513,0.0,0.0,0.0,43.513341876,52.539744,11.1149918886,0.0,4.83426,6.28073188858
 09/07  22:00:00,117.93073761,0.0,0.0,0.0,43.513341876,52.539744,7.2293871472,0.0,4.83426,2.3951271472
 09/07  23:00:00,118.867380833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,117.969141493,0.0,0.0,0.0,43.513341876,52.539744,13.4502413878,0.0,4.83426,8.6159813878
 09/08  01:00:00,117.959985934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,117.943032748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,117.920576247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.04781689,0.0,0.0,0.0,43.513341876,52.539744,13.4502356308,0.0,4.83426,8.61597563083
 09/08  05:00:00,119.70175556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,192.247757346,72.6827508872,0.00447225959105,0.0,43.513341876,53.238744,584.792307356,579.938047356,4.83426,0.02
 09/08  07:00:00,351.30278479,72.6827508872,0.0,0.0,220.879908,53.238744,567.652203362,545.325018836,4.83426,17.4929245251
 09/08  08:00:00,444.850488227,73.7738401738,0.00174721138541,0.0,220.879908,145.652643033,436.714145315,383.006270878,36.25695,17.4509244376
 09/08  09:00:00,445.884036881,74.7628998143,0.0,0.0,220.879908,145.652643033,386.810393114,333.103266331,36.25695,17.4501767833
 09/08  10:00:00,452.491662099,75.358945729,0.00229970846305,0.0,220.879908,151.653867033,321.793546535,255.99998461,48.3426,17.450961925
 09/08  11:00:00,484.525602054,76.0715219535,29.9584296183,0.0,220.879908,151.653867033,214.912105556,149.119891099,48.3426,17.4496144572
 09/08  12:00:00,528.218449972,77.7485511247,72.2077197393,0.0,220.879908,151.653867033,158.312148757,92.5190641214,48.3426,17.4504846353
 09/08  13:00:00,553.509202673,79.3404163182,101.559301367,0.0,220.879908,145.652643033,118.819200811,77.1966490805,24.1713,17.4512517306
 09/08  14:00:00,593.635351683,81.7832171795,138.924711811,0.0,220.879908,145.652643033,79.6896276181,38.0684354224,24.1713,17.4498921957
 09/08  15:00:00,666.375539661,83.777552672,217.014179127,0.0,220.879908,137.835547516,27.9204042076,5.63754814995,4.83426,17.4485960577
 09/08  16:00:00,704.463856659,78.4053006537,265.047354433,0.0,220.879908,133.019064,31.5313174608,0.209982134714,4.83426,26.4870753261
 09/08  17:00:00,609.731788859,75.8163732009,252.383824937,0.0,220.879908,53.238744,31.3196031058,0.0,4.83426,26.4853431058
 09/08  18:00:00,558.314820844,75.2529419875,201.623743583,0.0,220.879908,53.238744,42.1932466403,1.94086482009,4.83426,35.4181218202
 09/08  19:00:00,467.326975107,74.3606455953,109.683474327,0.0,220.879908,53.238744,50.4682712868,36.9595537732,4.83426,8.67445751356
 09/08  20:00:00,406.836639321,73.7362600726,36.0172778859,0.0,220.879908,53.238744,97.3509998429,83.8511673195,4.83426,8.6655725234
 09/08  21:00:00,117.778578132,0.0,0.0,0.0,43.513341876,52.539744,13.5005465392,0.0,4.83426,8.66628653921
 09/08  22:00:00,117.829678027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,118.775973158,0.0,0.0,0.0,43.513341876,52.539744,13.4618962958,0.0,4.83426,8.62763629575
 09/08  24:00:00,117.844230605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,117.831540152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,117.810412421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,117.793839882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.216593928,0.0,0.0,0.0,43.513341876,52.539744,13.444420629,0.0,4.83426,8.61016062902
 09/09  05:00:00,118.183380801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,118.200797202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.143379207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.223938746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.407535062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.498635265,0.0,0.0,0.0,43.513341876,52.539744,22.2133520416,0.0,4.83426,17.3790920416
 09/09  11:00:00,101.368775345,0.0,0.0,0.0,43.513341876,52.539744,13.4789865851,0.0,4.83426,8.64472658511
 09/09  12:00:00,100.545784309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,100.645883765,0.0,0.0,0.0,43.513341876,52.539744,13.4733733305,0.0,4.83426,8.63911333055
 09/09  14:00:00,164.053611119,1.21292608813,61.1391363034,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,193.038783834,1.70640635715,89.2146555981,0.0,43.513341876,52.539744,13.473705849,0.0,4.83426,8.63944584904
 09/09  16:00:00,292.70388266,3.23136771429,186.195681522,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,246.119138939,2.31279471582,141.199323636,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,248.494180612,2.88548819631,142.751067685,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,122.994675853,0.542462840677,15.3502024431,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,118.671246956,0.0,0.0,0.0,43.513341876,52.539744,13.4444848302,0.0,4.83426,8.61022483019
 09/09  21:00:00,118.344859238,0.0,0.0,0.0,43.513341876,52.539744,22.3717379633,0.0,4.83426,17.5374779633
 09/09  22:00:00,117.948984176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.807989705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,117.951582395,0.0,0.0,0.0,43.513341876,52.539744,13.4443606508,0.0,4.83426,8.61010065081
 09/10  01:00:00,117.93447215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,117.919410223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,117.914063808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.327454956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.263529251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.278251935,0.0,0.0,0.0,43.513341876,52.539744,13.4444711251,0.0,4.83426,8.61021112505
 09/10  07:00:00,100.240108118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.27607112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.352160818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.378755169,0.0,0.0,0.0,43.513341876,52.539744,22.2132969326,0.0,4.83426,17.3790369326
 09/10  11:00:00,101.251958921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,100.422041092,0.0,0.0,0.0,43.513341876,52.539744,13.4794717442,0.0,4.83426,8.64521174423
 09/10  13:00:00,131.922565047,1.0990762173,29.7568224046,0.0,43.513341876,52.539744,13.4796780605,0.0,4.83426,8.64541806054
 09/10  14:00:00,185.038712183,2.84183587487,80.0018607807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,195.443401851,3.1098316662,89.8771028715,0.0,43.513341876,52.539744,13.4735824229,0.0,4.83426,8.63932242289
 09/10  16:00:00,192.576293377,3.22589855519,87.153185755,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,206.480672346,3.76103106491,100.236319069,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,144.504282075,1.90571724284,41.4007971138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,112.84459379,0.433970272542,5.59673959589,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,118.55935025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.29780279,0.0,0.0,0.0,43.513341876,52.539744,31.1292591475,0.0,4.83426,26.2949991475
 09/10  22:00:00,117.926381135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.727314598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,117.825918693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,117.801049886,0.0,0.0,0.0,43.513341876,52.539744,13.4503872349,0.0,4.83426,8.61612723493
 09/11  02:00:00,117.776686839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,117.757857037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.163541194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.13308961,0.0,0.0,0.0,43.513341876,52.539744,13.4504095719,0.0,4.83426,8.61614957189
 09/11  06:00:00,191.808540958,72.6827508872,0.00349438616436,0.0,43.513341876,53.238744,1026.20455414,1021.35029414,4.83426,0.02
 09/11  07:00:00,354.460082414,72.6827508872,0.0,0.0,220.879908,53.238744,883.565470459,861.237591273,4.83426,17.4936191865
 09/11  08:00:00,444.225983741,73.141465917,0.00215726508884,0.0,220.879908,145.652643033,483.849531959,430.139741692,36.25695,17.4528402674
 09/11  09:00:00,514.340559187,73.9343601684,67.8349877335,0.0,220.879908,145.652643033,161.422413827,107.713530436,36.25695,17.4519333912
 09/11  10:00:00,633.959658784,75.1864215979,178.488697817,0.0,220.879908,151.653867033,69.1043716182,3.31010603728,48.3426,17.4516655809
 09/11  11:00:00,631.419682136,77.5878215848,173.601192962,0.0,220.879908,151.653867033,65.7951878228,0.0,48.3426,17.4525878228
 09/11  12:00:00,869.801324142,80.6808752723,407.813094536,0.0,220.879908,151.653867033,65.7939719406,0.0,48.3426,17.4513719406
 09/11  13:00:00,983.935622954,83.561504644,524.72106226,0.0,220.879908,145.652643033,41.6358309634,0.014335578671,24.1713,17.4501953847
 09/11  14:00:00,1033.01826643,86.2111689773,570.9627931,0.0,220.879908,145.652643033,32.9081376484,0.0,24.1713,8.73683764839
 09/11  15:00:00,1038.83962449,88.8239582363,581.118290036,0.0,220.879908,137.835547516,22.2871911415,0.0,4.83426,17.4529311415
 09/11  16:00:00,1012.78907295,83.3219210464,566.370106041,0.0,220.879908,133.019064,40.1486147794,0.0,4.83426,35.3143547794
 09/11  17:00:00,916.749459538,78.4458153399,556.250040829,0.0,220.879908,53.238744,31.3270456935,0.0,4.83426,26.4927856935
 09/11  18:00:00,823.544060253,76.9522774373,464.265564826,0.0,220.879908,53.238744,40.2592927926,0.0,4.83426,35.4250327926
 09/11  19:00:00,560.912471711,75.676137259,197.84020763,0.0,220.879908,53.238744,14.0171631925,0.507675227015,4.83426,8.67522796545
 09/11  20:00:00,470.015997009,74.6983108589,97.3182061161,0.0,220.879908,53.238744,65.6705714254,52.1695177882,4.83426,8.66679363723
 09/11  21:00:00,118.109898803,0.0,0.0,0.0,43.513341876,52.539744,13.5001176327,0.0,4.83426,8.66585763265
 09/11  22:00:00,117.876522759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,118.848888453,0.0,0.0,0.0,43.513341876,52.539744,13.4622396908,0.0,4.83426,8.62797969078
 09/11  24:00:00,117.911411164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,117.873289376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,117.84373395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,117.832446879,0.0,0.0,0.0,43.513341876,52.539744,13.4502463267,0.0,4.83426,8.61598632671
 09/12  04:00:00,119.949870143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,119.645095953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,192.242751335,72.6827508872,0.00433222934235,0.0,43.513341876,53.238744,523.920052643,519.065792643,4.83426,0.02
 09/12  07:00:00,354.290361674,72.6827508872,0.0,0.0,220.879908,53.238744,443.714404263,414.839383866,4.83426,24.0407603969
 09/12  08:00:00,533.813636174,73.8740498864,87.5952661606,0.0,220.879908,145.652643033,168.639850555,121.459719745,36.25695,10.9231808094
 09/12  09:00:00,762.984390929,75.0784055339,313.113448071,0.0,220.879908,145.652643033,57.5259610906,3.81595946563,36.25695,17.453051625
 09/12  10:00:00,962.097253465,76.7131136467,503.049387268,0.0,220.879908,151.653867033,65.7963024941,0.0,48.3426,17.4537024941
 09/12  11:00:00,1004.77594185,78.6809095925,542.172354829,0.0,220.879908,151.653867033,65.7950530774,0.0,48.3426,17.4524530774
 09/12  12:00:00,1039.94335256,81.3095296128,574.366419537,0.0,220.879908,151.653867033,65.7965725601,0.0,48.3426,17.4539725601
 09/12  13:00:00,1073.72789382,84.8369241006,609.726450422,0.0,220.879908,145.652643033,41.6345547503,0.0104749718561,24.1713,17.4527797784
 09/12  14:00:00,1081.68991762,87.8654774367,614.126818172,0.0,220.879908,145.652643033,41.6229256651,0.0,24.1713,17.4516256651
 09/12  15:00:00,1072.78119115,90.8075729274,609.726892998,0.0,220.879908,137.835547516,22.2843374066,0.0,4.83426,17.4500774066
 09/12  16:00:00,1105.03584939,83.033458073,654.651109016,0.0,220.879908,133.019064,31.3243940268,0.0,4.83426,26.4901340268
 09/12  17:00:00,1017.67729442,79.1924456085,650.615714057,0.0,220.879908,53.238744,40.1492339163,0.0,4.83426,35.3149739163
 09/12  18:00:00,1006.91528614,78.2310319462,640.564934681,0.0,220.879908,53.238744,31.4086541018,0.0,4.83426,26.5743941018
 09/12  19:00:00,997.873405642,76.964651509,626.935272513,0.0,220.879908,53.238744,13.5094683386,0.0,4.83426,8.67520833858
 09/12  20:00:00,995.269820616,76.1754006581,611.927808351,0.0,220.879908,53.238744,13.5008871803,0.0,4.83426,8.66662718029
 09/12  21:00:00,118.299492641,0.0,0.0,0.0,43.513341876,52.539744,13.5011641452,0.0,4.83426,8.66690414518
 09/12  22:00:00,118.296791887,0.0,0.0,0.0,43.513341876,52.539744,13.471132072,0.0,4.83426,8.63687207203
 09/12  23:00:00,119.117895373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,118.236367236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.218616141,0.0,0.0,0.0,43.513341876,52.539744,13.4503228239,0.0,4.83426,8.61606282391
 09/13  02:00:00,118.225701543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.235980377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.76001483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.722466829,0.0,0.0,0.0,43.513341876,52.539744,13.4503660108,0.0,4.83426,8.61610601077
 09/13  06:00:00,730.633839959,73.5725260084,528.760073602,0.0,43.513341876,53.238744,4.86482887546,0.0105688754608,4.83426,0.02
 09/13  07:00:00,900.567508223,72.7578631993,536.628075985,0.0,220.879908,53.238744,22.3290561172,0.0,4.83426,17.4947961172
 09/13  08:00:00,993.893398655,79.3278286893,533.39204312,0.0,220.879908,145.652643033,53.7108840273,0.0,36.25695,17.4539340273
 09/13  09:00:00,1002.35847206,81.3876444251,539.821571307,0.0,220.879908,145.652643033,53.7087914611,0.0,36.25695,17.4518414611
 09/13  10:00:00,1029.77805831,83.0409450132,559.310664012,0.0,220.879908,151.653867033,65.7955743721,0.0,48.3426,17.4529743721
 09/13  11:00:00,1056.97209593,84.9013507399,584.176164093,0.0,220.879908,151.653867033,65.7965981052,0.0,48.3426,17.4539981052
 09/13  12:00:00,1076.07362912,87.3482734009,602.745738512,0.0,220.879908,151.653867033,65.7954803195,0.0,48.3426,17.4528803195
 09/13  13:00:00,1076.2374924,89.2596637654,607.031586374,0.0,220.879908,145.652643033,41.6343334906,0.0112345484725,24.1713,17.4517989421
 09/13  14:00:00,1100.8236362,91.6042932423,629.202718938,0.0,220.879908,145.652643033,32.9067901154,0.0,24.1713,8.73549011542
 09/13  15:00:00,1119.75796759,93.2141786202,654.35837706,0.0,220.879908,137.835547516,22.2889355306,0.0,4.83426,17.4546755306
 09/13  16:00:00,1139.79521412,86.1756930947,686.860657389,0.0,220.879908,133.019064,40.1501653226,0.0,4.83426,35.3159053226
 09/13  17:00:00,1047.10392347,80.9674853464,679.673891422,0.0,220.879908,53.238744,31.3278541179,0.0,4.83426,26.4935941179
 09/13  18:00:00,1047.71341416,79.7199519426,681.624096654,0.0,220.879908,53.238744,40.2618360711,0.0,4.83426,35.4275760711
 09/13  19:00:00,1039.80368976,78.2502174881,668.775013778,0.0,220.879908,53.238744,13.5092273643,0.0,4.83426,8.67496736434
 09/13  20:00:00,1021.98998818,77.1211647623,639.871730886,0.0,220.879908,53.238744,13.500321058,0.0,4.83426,8.66606105802
 09/13  21:00:00,118.664594026,0.0,0.0,0.0,43.513341876,52.539744,13.5010991985,0.0,4.83426,8.66683919847
 09/13  22:00:00,118.312560557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,119.170538863,0.0,0.0,0.0,43.513341876,52.539744,13.4621670968,0.0,4.83426,8.62790709683
 09/13  24:00:00,118.297010425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.256423337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.200982183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.160848527,0.0,0.0,0.0,43.513341876,52.539744,13.4505401385,0.0,4.83426,8.61628013854
 09/14  04:00:00,118.610239957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.540423317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,388.382290355,73.1745263244,194.004922984,0.0,43.513341876,53.238744,125.531802113,120.677542113,4.83426,0.02
 09/14  07:00:00,492.264868102,72.6922182403,135.903130543,0.0,220.879908,53.238744,139.730086082,108.66215372,4.83426,26.2336723625
 09/14  08:00:00,652.199924543,77.5714197237,201.060813446,0.0,220.879908,145.652643033,56.3000656697,2.58964952143,36.25695,17.4534661483
 09/14  09:00:00,821.498086086,79.4897609068,367.431992884,0.0,220.879908,145.652643033,44.9926533621,0.0,36.25695,8.73570336213
 09/14  10:00:00,926.64317591,82.3671730177,463.384876639,0.0,220.879908,151.653867033,65.7977509248,0.0,48.3426,17.4551509248
 09/14  11:00:00,1014.66090752,85.9027868079,546.577309355,0.0,220.879908,151.653867033,65.7965194602,0.0,48.3426,17.4539194602
 09/14  12:00:00,1043.26465013,88.9471218481,572.161238876,0.0,220.879908,151.653867033,65.7954757584,0.0,48.3426,17.4528757584
 09/14  13:00:00,1053.16530993,92.0821524232,583.608075245,0.0,220.879908,145.652643033,41.6355213662,0.011104587379,24.1713,17.4531167788
 09/14  14:00:00,1062.68413271,94.2397177318,590.337793859,0.0,220.879908,145.652643033,41.6264896865,0.0,24.1713,17.4551896865
 09/14  15:00:00,1073.90408491,95.7769942551,607.246228223,0.0,220.879908,137.835547516,22.2883578321,0.0,4.83426,17.4540978321
 09/14  16:00:00,1104.52031086,89.7595147774,648.144321358,0.0,220.879908,133.019064,31.3301195926,0.0,4.83426,26.4958595926
 09/14  17:00:00,994.951387829,83.7584252458,625.74376464,0.0,220.879908,53.238744,40.1545065226,0.0,4.83426,35.3202465226
 09/14  18:00:00,856.113695349,80.9097812505,492.384645528,0.0,220.879908,53.238744,31.4124689547,0.0,4.83426,26.5782089547
 09/14  19:00:00,639.410358185,78.092639674,273.504787899,0.0,220.879908,53.238744,22.3043080094,0.139015037705,4.83426,17.3310329717
 09/14  20:00:00,518.565325756,76.23006536,143.607433289,0.0,220.879908,53.238744,30.305738415,25.451478415,4.83426,0.02
 09/14  21:00:00,118.217909157,0.0,0.0,0.0,43.513341876,52.539744,13.5014386058,0.0,4.83426,8.66717860584
 09/14  22:00:00,117.949632847,0.0,0.0,0.0,43.513341876,52.539744,13.4710880304,0.0,4.83426,8.63682803038
 09/14  23:00:00,118.878479954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,117.948559714,0.0,0.0,0.0,43.513341876,52.539744,13.4504026969,0.0,4.83426,8.61614269692
 09/15  01:00:00,117.932859539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,117.899953504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,117.873851493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,119.99241284,0.0,0.0,0.0,43.513341876,52.539744,13.4504763257,0.0,4.83426,8.6162163257
 09/15  05:00:00,119.698547397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,192.234167257,72.6827508872,0.00429959957792,0.0,43.513341876,53.238744,590.890308011,586.036048011,4.83426,0.02
 09/15  07:00:00,354.246290336,72.6827508872,0.0,0.0,220.879908,53.238744,512.410923935,490.079527983,4.83426,17.4971359514
 09/15  08:00:00,449.758513778,74.3747186753,4.27598258845,0.0,220.879908,145.652643033,278.040336716,224.330407141,36.25695,17.4529795753
 09/15  09:00:00,494.501281318,75.568238915,47.1414885823,0.0,220.879908,145.652643033,182.368925436,128.659677788,36.25695,17.452297648
 09/15  10:00:00,546.902587378,77.1985838449,91.4606453424,0.0,220.879908,151.653867033,133.405899087,67.6075739542,48.3426,17.4557251332
 09/15  11:00:00,620.377042855,79.3802530707,161.351695841,0.0,220.879908,151.653867033,75.5526491994,9.75535929494,48.3426,17.4546899044
 09/15  12:00:00,700.336098154,81.0959288663,240.072263749,0.0,220.879908,151.653867033,65.7962841894,0.0,48.3426,17.4536841894
 09/15  13:00:00,765.338333222,84.4694472014,307.448946605,0.0,220.879908,145.652643033,41.6454037578,0.0213909753911,24.1713,17.4527127824
 09/15  14:00:00,829.941773308,86.0711644789,370.231815844,0.0,220.879908,145.652643033,41.6252214081,0.0,24.1713,17.4539214081
 09/15  15:00:00,894.273856129,88.5135166816,439.75751221,0.0,220.879908,137.835547516,22.2893498092,0.0,4.83426,17.4550898092
 09/15  16:00:00,911.528636643,82.7711244119,467.652855536,0.0,220.879908,133.019064,31.3308643344,0.0,4.83426,26.4966043344
 09/15  17:00:00,758.925138349,78.6557906931,399.048912305,0.0,220.879908,53.238744,31.3324800647,0.0,4.83426,26.4982200647
 09/15  18:00:00,650.087446897,77.3988922484,291.914129516,0.0,220.879908,53.238744,40.2685463031,0.0,4.83426,35.4342863031
 09/15  19:00:00,547.707139415,75.7827619033,182.843663663,0.0,220.879908,53.238744,19.6321553665,6.12255631938,4.83426,8.67533904716
 09/15  20:00:00,508.766385635,74.8906156262,136.113372333,0.0,220.879908,53.238744,43.5195221368,30.0185158016,4.83426,8.66674633515
 09/15  21:00:00,117.875420586,0.0,0.0,0.0,43.513341876,52.539744,13.5013274707,0.0,4.83426,8.66706747073
 09/15  22:00:00,117.951796728,0.0,0.0,0.0,43.513341876,52.539744,13.4711588892,0.0,4.83426,8.6368988892
 09/15  23:00:00,118.90279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,117.913334252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,117.868687817,0.0,0.0,0.0,43.513341876,52.539744,13.444469067,0.0,4.83426,8.61020906698
 09/16  02:00:00,117.926865812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.971837323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.437113996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.360507395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.345406121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,103.255623136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.349019742,0.0,0.0,0.0,43.513341876,52.539744,13.4446403968,0.0,4.83426,8.6103803968
 09/16  09:00:00,100.55719007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.662200315,0.0,0.0,0.0,43.513341876,52.539744,13.5348120625,0.0,4.83426,8.70055206253
 09/16  11:00:00,101.454844522,0.0,0.0,0.0,43.513341876,52.539744,13.4797279159,0.0,4.83426,8.64546791591
 09/16  12:00:00,100.687304699,0.0,0.0,0.0,43.513341876,52.539744,13.479674055,0.0,4.83426,8.64541405501
 09/16  13:00:00,279.441372753,1.75811194412,175.227745767,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,355.050338483,2.97302650937,248.667153879,0.0,43.513341876,52.539744,13.4742871053,0.0,4.83426,8.64002710534
 09/16  15:00:00,408.267073159,3.49005586436,300.817369065,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,481.688811412,3.89621511911,371.734862778,0.0,43.513341876,52.539744,13.4446407736,0.0,4.83426,8.61038077357
 09/16  17:00:00,403.954472844,3.61719306893,294.963521574,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,358.316485386,3.25344951397,250.680288995,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,267.822892828,2.44316940401,153.343769406,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,152.229617811,0.542462840677,32.3251300361,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.663570254,0.0,0.0,0.0,43.513341876,52.539744,31.1358568015,0.0,4.83426,26.3015968015
 09/16  22:00:00,118.224395529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,119.028532813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.206422698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,118.212885008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.19142375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,118.175470913,0.0,0.0,0.0,43.513341876,52.539744,13.4446324374,0.0,4.83426,8.61037243736
 09/17  04:00:00,118.65626213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.577165401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.555124508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,103.4428864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.411001258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.433771278,0.0,0.0,0.0,43.513341876,52.539744,13.4504791154,0.0,4.83426,8.61621911545
 09/17  10:00:00,100.4505745,0.0,0.0,0.0,43.513341876,52.539744,13.5356482302,0.0,4.83426,8.70138823021
 09/17  11:00:00,101.271098015,0.0,0.0,0.0,43.513341876,52.539744,13.4803077717,0.0,4.83426,8.64604777171
 09/17  12:00:00,100.44905778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,125.601184455,1.2033243242,23.5533612477,0.0,43.513341876,52.539744,13.4802675501,0.0,4.83426,8.64600755009
 09/17  14:00:00,125.669035644,1.10771509209,23.707623988,0.0,43.513341876,52.539744,13.4742658355,0.0,4.83426,8.64000583551
 09/17  15:00:00,175.202782334,2.94226730596,70.8509091007,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,111.321044497,0.429534422562,10.4363834739,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,148.121099449,1.65495711391,45.5798691281,0.0,43.513341876,52.539744,13.4446413528,0.0,4.83426,8.61038135276
 09/17  18:00:00,100.339215726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,109.723355199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.555082967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.312073172,0.0,0.0,0.0,43.513341876,52.539744,31.1357396076,0.0,4.83426,26.3014796076
 09/17  22:00:00,117.969193832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.819816678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.937236997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,117.919451431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.910551533,0.0,0.0,0.0,43.513341876,52.539744,13.4505441949,0.0,4.83426,8.61628419494
 09/18  03:00:00,117.907469016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.352901047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.282221577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,191.534637802,72.6827508872,0.00333857161604,0.0,43.513341876,53.238744,649.633188403,636.182541188,4.83426,8.61638721579
 09/18  07:00:00,354.278550124,72.6827508872,0.0,0.0,220.879908,53.238744,679.08856974,656.754795713,4.83426,17.4995140265
 09/18  08:00:00,447.959967944,73.7924198325,3.07812914229,0.0,220.879908,145.652643033,391.02932354,328.375832941,36.25695,26.3965405987
 09/18  09:00:00,476.318854845,74.9969059399,29.7860271499,0.0,220.879908,145.652643033,243.250366905,171.480065524,36.25695,35.5133513809
 09/18  10:00:00,513.741580196,76.0677851102,59.7340536637,0.0,220.879908,151.653867033,204.156334148,120.261003089,48.3426,35.5527310591
 09/18  11:00:00,554.567689898,77.720426416,97.647845166,0.0,220.879908,151.653867033,144.555678337,60.5433741855,48.3426,35.6697041513
