Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  12:00:00,641.088274478,79.8353784015,182.341741061,0.0,220.879908,151.653867033,100.55002563,7.51913315595,48.3426,44.6882924744
 09/18  13:00:00,728.843843586,83.4176785377,272.098242925,0.0,220.879908,145.652643033,68.9339671016,0.00644409262771,24.1713,44.756223009
 09/18  14:00:00,806.945211437,85.7882006146,347.582544869,0.0,220.879908,145.652643033,59.6926463032,0.0,24.1713,35.5213463032
 09/18  15:00:00,879.856849813,87.2324587566,426.605252309,0.0,220.879908,137.835547516,40.4132252419,0.0,4.83426,35.5789652419
 09/18  16:00:00,873.046418906,82.0882620772,429.998663089,0.0,220.879908,133.019064,31.3482948999,0.0108111501382,4.83426,26.5032237497
 09/18  17:00:00,695.372768661,76.7479053536,337.652321663,0.0,220.879908,53.238744,40.16454936,0.0,4.83426,35.33028936
 09/18  18:00:00,559.111648568,75.5409477786,203.282873721,0.0,220.879908,53.238744,45.2020432803,4.92647745045,4.83426,35.4413058299
 09/18  19:00:00,487.644052317,74.7116478188,123.789925037,0.0,220.879908,53.238744,42.4114702958,28.9008341911,4.83426,8.67637610462
 09/18  20:00:00,429.408931221,74.0250211856,57.9471850802,0.0,220.879908,53.238744,85.4737903297,71.9723619468,4.83426,8.66716838286
 09/18  21:00:00,118.060845458,0.0,0.0,0.0,43.513341876,52.539744,13.5011804191,0.0,4.83426,8.6669204191
 09/18  22:00:00,117.797888872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  23:00:00,118.770789521,0.0,0.0,0.0,43.513341876,52.539744,7.02229995526,0.0,4.83426,2.18803995526
 09/18  24:00:00,117.83795769,0.0,0.0,0.0,43.513341876,52.539744,11.284162395,0.0,4.83426,6.44990239498
 09/19  01:00:00,117.83584884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,117.815093531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,117.802970783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,119.914776292,0.0,0.0,0.0,43.513341876,52.539744,13.4505332264,0.0,4.83426,8.61627322643
 09/19  05:00:00,119.581563468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,192.394284345,72.6827508872,0.00323577023995,0.0,43.513341876,53.238744,915.16223395,910.30797395,4.83426,0.02
 09/19  07:00:00,354.40235536,72.6827508872,0.0,0.0,220.879908,53.238744,828.757225342,806.422317527,4.83426,17.5006478155
 09/19  08:00:00,520.81119929,73.4586212905,75.3135799935,0.0,220.879908,145.652643033,299.754238456,237.096475832,36.25695,26.4008126238
 09/19  09:00:00,667.055903288,74.4234889229,217.896514016,0.0,220.879908,145.652643033,72.5212298905,0.747954128982,36.25695,35.5163257615
 09/19  10:00:00,741.000905001,75.9869995778,283.563345608,0.0,220.879908,151.653867033,83.897941769,0.0,48.3426,35.555341769
 09/19  11:00:00,789.982637124,78.2845103505,329.054377553,0.0,220.879908,151.653867033,92.9273610747,0.0,48.3426,44.5847610747
 09/19  12:00:00,836.16854751,79.1382031807,375.04209437,0.0,220.879908,151.653867033,93.0335562324,0.0,48.3426,44.6909562324
 09/19  13:00:00,915.545810815,81.234895749,457.741032935,0.0,220.879908,145.652643033,68.9391339213,0.00967498305666,24.1713,44.7581589382
 09/19  14:00:00,944.630138248,81.7649727267,486.344649504,0.0,220.879908,145.652643033,59.6960766695,0.0,24.1713,35.5247766695
 09/19  15:00:00,932.275023927,82.3646275403,481.181414556,0.0,220.879908,137.835547516,40.419839876,0.00660063150255,4.83426,35.5789792445
 09/19  16:00:00,853.50694089,77.4546792534,412.350316049,0.0,220.879908,133.019064,31.3504108497,0.0114396128344,4.83426,26.5047112369
 09/19  17:00:00,677.143151526,74.96544074,318.730009509,0.0,220.879908,53.238744,40.1660433607,0.0,4.83426,35.3317833607
 09/19  18:00:00,625.722791248,74.5033268415,268.27967593,0.0,220.879908,53.238744,31.4226315722,0.0,4.83426,26.5883715722
 09/19  19:00:00,594.543253904,74.1256607748,228.946732568,0.0,220.879908,53.238744,13.511050055,0.0,4.83426,8.67679005501
 09/19  20:00:00,546.76591973,73.7907078091,173.370011288,0.0,220.879908,53.238744,18.3509876783,4.84906175196,4.83426,8.66766592638
 09/19  21:00:00,117.945036653,0.0,0.0,0.0,43.513341876,52.539744,13.5020616008,0.0,4.83426,8.66780160082
 09/19  22:00:00,118.029556098,0.0,0.0,0.0,43.513341876,52.539744,13.4699668495,0.0,4.83426,8.6357068495
 09/19  23:00:00,118.94419839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,118.02708995,0.0,0.0,0.0,43.513341876,52.539744,13.4505752656,0.0,4.83426,8.61631526563
 09/20  01:00:00,118.033032655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.01416783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,117.973977204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.433101218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.416265382,0.0,0.0,0.0,43.513341876,52.539744,13.4507182837,0.0,4.83426,8.6164582837
 09/20  06:00:00,230.765789842,72.6827508872,38.4336653529,0.0,43.513341876,53.238744,278.502932832,273.648672832,4.83426,0.02
 09/20  07:00:00,375.105360663,72.6827508872,20.3614107706,0.0,220.879908,53.238744,304.628174558,282.291693161,4.83426,17.5022213972
 09/20  08:00:00,467.848822346,74.0364574372,22.2069141607,0.0,220.879908,145.652643033,238.64142297,175.983249798,36.25695,26.4012231727
 09/20  09:00:00,501.639436256,75.0917239774,54.3775499541,0.0,220.879908,145.652643033,196.10415412,124.329180088,36.25695,35.5180240315
 09/20  10:00:00,524.581174093,75.5433586228,70.7592428243,0.0,220.879908,151.653867033,199.145024493,115.250015588,48.3426,35.5524089045
 09/20  11:00:00,574.381237613,76.0999935019,118.606282667,0.0,220.879908,151.653867033,165.870622443,72.9460179566,48.3426,44.5820044865
 09/20  12:00:00,654.982484377,76.7674454103,198.697380955,0.0,220.879908,151.653867033,120.708344935,35.4901238002,48.3426,36.8756211351
 09/20  13:00:00,730.058905888,77.5498692554,278.373025704,0.0,220.879908,145.652643033,72.3891851298,4.57388756321,24.1713,43.6439975666
 09/20  14:00:00,798.51016043,78.3502314082,345.616438444,0.0,220.879908,145.652643033,59.7039701391,0.0,24.1713,35.5326701391
 09/20  15:00:00,811.226763405,78.9617373902,365.545906124,0.0,220.879908,137.835547516,49.3085930163,0.0,4.83426,44.4743330163
 09/20  16:00:00,745.280267833,75.5622990865,308.315336818,0.0,220.879908,133.019064,31.3557860916,0.0117388392316,4.83426,26.5097872524
 09/20  17:00:00,587.963251577,73.7215686779,232.941603608,0.0,220.879908,53.238744,31.3418651334,0.0,4.83426,26.5076051334
 09/20  18:00:00,544.125125848,73.4669711019,189.623456964,0.0,220.879908,53.238744,43.5317187349,3.25045602928,4.83426,35.4470027056
 09/20  19:00:00,536.9070621,73.2905933936,173.26972969,0.0,220.879908,53.238744,24.1266877085,10.6162327531,4.83426,8.6761949554
 09/20  20:00:00,528.521981995,73.1596854428,156.255372615,0.0,220.879908,53.238744,40.3249722754,26.8231305287,4.83426,8.66758174668
 09/20  21:00:00,118.29247528,0.0,0.0,0.0,43.513341876,52.539744,13.5022352994,0.0,4.83426,8.66797529938
 09/20  22:00:00,117.997805937,0.0,0.0,0.0,43.513341876,52.539744,13.4718144099,0.0,4.83426,8.6375544099
 09/20  23:00:00,118.918104638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.029679214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.024141436,0.0,0.0,0.0,43.513341876,52.539744,13.4488561759,0.0,4.83426,8.61459617592
 09/21  02:00:00,118.007907812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.985840177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.4255908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.369953417,0.0,0.0,0.0,43.513341876,52.539744,13.4506330159,0.0,4.83426,8.61637301587
 09/21  06:00:00,210.902973052,72.6827508872,19.034881621,0.0,43.513341876,53.238744,339.58158913,334.72732913,4.83426,0.02
 09/21  07:00:00,364.606838549,72.6827508872,7.19328494203,0.0,220.879908,53.238744,341.749818748,319.413884722,4.83426,17.501674026
 09/21  08:00:00,444.976807733,73.8772734312,0.0023178592126,0.0,220.879908,145.652643033,317.040979864,254.384266704,36.25695,26.3997631597
 09/21  09:00:00,445.731084565,74.577464207,0.00277965499129,0.0,220.879908,145.652643033,340.284063373,268.503585512,36.25695,35.5235278609
 09/21  10:00:00,452.15281108,74.985985656,0.00217125222359,0.0,220.879908,151.653867033,346.847907369,262.943837543,48.3426,35.5614698261
 09/21  11:00:00,461.452660063,75.4358095755,7.80543527068,0.0,220.879908,151.653867033,274.500892286,181.569635359,48.3426,44.5886569262
 09/21  12:00:00,486.872620506,75.9215945911,33.1393517561,0.0,220.879908,151.653867033,220.426238886,136.316803275,48.3426,35.7668356113
 09/21  13:00:00,489.024216391,76.2811573308,40.7504686537,0.0,220.879908,145.652643033,213.35712825,144.419493182,24.1713,44.7663350682
 09/21  14:00:00,512.458470465,76.6979003813,63.432580798,0.0,220.879908,145.652643033,171.008316199,111.302350123,24.1713,35.5346660752
 09/21  15:00:00,514.481056082,76.9975680485,72.974279594,0.0,220.879908,137.835547516,132.625604807,83.3161231707,4.83426,44.4752216362
 09/21  16:00:00,471.489301145,74.1455088908,38.4234291191,0.0,220.879908,133.019064,60.3210722396,28.9753229961,4.83426,26.5114892434
 09/21  17:00:00,358.964762874,72.8834203904,7.4534330093,0.0,220.879908,53.238744,131.189533845,99.8474045245,4.83426,26.50786932
 09/21  18:00:00,351.295491443,72.8019310519,0.0,0.0,220.879908,53.238744,180.753302653,140.469050512,4.83426,35.449992141
 09/21  19:00:00,363.606767602,72.7563468753,0.0,0.0,220.879908,53.238744,195.934515674,182.423803162,4.83426,8.67645251176
 09/21  20:00:00,369.517984315,72.7256196234,0.0,0.0,220.879908,53.238744,244.607334009,231.105238906,4.83426,8.66783510309
 09/21  21:00:00,118.026562652,0.0,0.0,0.0,43.513341876,52.539744,13.5019478343,0.0,4.83426,8.66768783434
 09/21  22:00:00,117.789686682,0.0,0.0,0.0,43.513341876,52.539744,13.4714019063,0.0,4.83426,8.63714190634
 09/21  23:00:00,118.754044068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,117.833485932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.825582088,0.0,0.0,0.0,43.513341876,52.539744,13.4506664887,0.0,4.83426,8.61640648872
 09/22  02:00:00,117.810927795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.795993125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,119.89803195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.557464729,0.0,0.0,0.0,43.513341876,52.539744,13.4505454535,0.0,4.83426,8.61628545353
 09/22  06:00:00,192.361438558,72.6827508872,0.00314955919938,0.0,43.513341876,53.238744,845.379697877,840.525437877,4.83426,0.02
 09/22  07:00:00,357.387596283,72.6827508872,0.0,0.0,220.879908,53.238744,816.790041658,794.452898418,4.83426,17.5028832406
 09/22  08:00:00,444.130746997,72.9264819149,0.00212965665691,0.0,220.879908,145.652643033,723.499923391,660.840975998,36.25695,26.4019973938
 09/22  09:00:00,444.612974637,73.3972518616,0.00302208184061,0.0,220.879908,145.652643033,612.202872877,540.41813224,36.25695,35.5277906364
 09/22  10:00:00,450.853515346,73.692324884,0.00192242740316,0.0,220.879908,151.653867033,490.78986254,406.886173433,48.3426,35.5610891069
 09/22  11:00:00,452.226343955,74.1715961228,0.0,0.0,220.879908,151.653867033,338.128783943,245.195810929,48.3426,44.5903730138
 09/22  12:00:00,452.300909043,75.1645075968,0.0,0.0,220.879908,151.653867033,272.88690671,180.553740316,48.3426,43.9905663939
 09/22  13:00:00,447.083216527,75.8986799977,0.0,0.0,220.879908,145.652643033,357.365954572,296.662246794,24.1713,36.5324077789
 09/22  14:00:00,451.816438268,77.3952361887,3.19165868707,0.0,220.879908,145.652643033,308.817593689,245.022413023,24.1713,39.6238806656
 09/22  15:00:00,469.435457899,79.18474618,26.514200411,0.0,220.879908,137.835547516,160.031414272,114.808690269,4.83426,40.3884640023
 09/22  16:00:00,457.777578254,75.323370887,23.8787865368,0.0,220.879908,133.019064,62.0244994321,30.6801538919,4.83426,26.5100855402
 09/22  17:00:00,351.643967249,73.2500267674,0.0,0.0,220.879908,53.238744,192.278088713,152.104829778,4.83426,35.3389989353
 09/22  18:00:00,351.383300238,72.9937519174,0.0,0.0,220.879908,53.238744,272.83062286,241.400918479,4.83426,26.5954443812
 09/22  19:00:00,363.158386781,72.8230947236,0.0,0.0,220.879908,53.238744,330.762522016,317.251899425,4.83426,8.67636259068
 09/22  20:00:00,369.109587793,72.7257213625,0.0,0.0,220.879908,53.238744,496.77175015,483.269613469,4.83426,8.66787668086
 09/22  21:00:00,117.53501511,0.0,0.0,0.0,43.513341876,52.539744,13.5025889214,0.0,4.83426,8.66832892139
 09/22  22:00:00,117.622051003,0.0,0.0,0.0,43.513341876,52.539744,13.4718963732,0.0,4.83426,8.6376363732
 09/22  23:00:00,118.655577673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,117.658097428,0.0,0.0,0.0,43.513341876,52.539744,13.450616527,0.0,4.83426,8.61635652697
 09/23  01:00:00,117.65665401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.63557396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.622868849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.038183786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,117.999304261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.022327376,0.0,0.0,0.0,43.513341876,52.539744,13.4447570685,0.0,4.83426,8.61049706853
 09/23  07:00:00,105.954877347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.062253716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.191953826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.245584434,0.0,0.0,0.0,43.513341876,52.539744,22.2187458965,0.0,4.83426,17.3844858965
 09/23  11:00:00,101.130185275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.276682706,0.0,0.0,0.0,43.513341876,52.539744,13.4807952895,0.0,4.83426,8.64653528954
 09/23  13:00:00,100.36123669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,100.396283647,0.0,0.0,0.0,43.513341876,52.539744,13.4749271969,0.0,4.83426,8.64066719688
 09/23  15:00:00,100.380724817,0.0,0.0,0.0,43.513341876,52.539744,13.4747680969,0.0,4.83426,8.64050809694
 09/23  16:00:00,100.192331495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,100.187631027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,100.133522701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,112.420976716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.330245101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.125763364,0.0,0.0,0.0,43.513341876,52.539744,31.1465560785,0.0,4.83426,26.3122960785
 09/23  22:00:00,117.768327769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.653266062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,117.762375766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.730031941,0.0,0.0,0.0,43.513341876,52.539744,13.4447368566,0.0,4.83426,8.61047685655
 09/24  02:00:00,117.667562429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.654660525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.084554455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.045169751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.058349853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,105.991056662,0.0,0.0,0.0,43.513341876,52.539744,13.4446439279,0.0,4.83426,8.6103839279
 09/24  08:00:00,100.060445777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.152547958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.243530214,0.0,0.0,0.0,43.513341876,52.539744,22.2200863211,0.0,4.83426,17.3858263211
 09/24  11:00:00,101.109187988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,100.251013396,0.0,0.0,0.0,43.513341876,52.539744,13.4808726416,0.0,4.83426,8.64661264157
 09/24  13:00:00,100.363759123,0.0,0.0,0.0,43.513341876,52.539744,13.4809456236,0.0,4.83426,8.64668562362
 09/24  14:00:00,100.414932433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  15:00:00,111.710170604,0.65260423225,10.5009488042,0.0,43.513341876,52.539744,13.4748031386,0.0,4.83426,8.64054313861
 09/24  16:00:00,122.797334022,1.32386823157,20.9794593454,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,107.235619825,0.433970272542,6.5138980456,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,100.155646638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,112.48967359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.365210252,0.0,0.0,0.0,43.513341876,52.539744,13.4448060383,0.0,4.83426,8.61054603831
 09/24  21:00:00,118.128871758,0.0,0.0,0.0,43.513341876,52.539744,22.3837805651,0.0,4.83426,17.5495205651
 09/24  22:00:00,117.758295849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.637999136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,117.692213318,0.0,0.0,0.0,43.513341876,52.539744,13.4429950148,0.0,4.83426,8.60873501484
 09/25  01:00:00,117.689831711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.712078474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.719830775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.124259433,0.0,0.0,0.0,43.513341876,52.539744,13.4507155053,0.0,4.83426,8.6164555053
 09/25  05:00:00,118.085520207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,191.703467342,72.6827508872,0.00212444394602,0.0,43.513341876,53.238744,913.608300834,908.754040834,4.83426,0.02
 09/25  07:00:00,357.326013289,72.6827508872,0.0,0.0,220.879908,53.238744,771.714002479,749.374348479,4.83426,17.505394
 09/25  08:00:00,443.979641308,72.8760219767,0.00215068201483,0.0,220.879908,145.652643033,622.627973393,559.961173541,36.25695,26.409849852
 09/25  09:00:00,444.214154851,73.0822642823,0.00324420223094,0.0,220.879908,145.652643033,502.053323066,430.262545352,36.25695,35.5338277136
 09/25  10:00:00,455.116593937,73.2776019693,4.63204033822,0.0,220.879908,151.653867033,369.715793208,276.911960968,48.3426,44.4612322402
 09/25  11:00:00,476.497905248,73.7707523014,24.2809738115,0.0,220.879908,151.653867033,258.270539891,174.240152052,48.3426,35.6877878395
 09/25  12:00:00,512.469975521,75.0526283891,59.1543154473,0.0,220.879908,151.653867033,210.501136896,117.437839229,48.3426,44.720697667
 09/25  13:00:00,569.472013694,76.376033708,119.723612009,0.0,220.879908,145.652643033,129.855911397,60.8974750863,24.1713,44.7871363108
 09/25  14:00:00,583.450922446,76.6294202922,133.508220159,0.0,220.879908,145.652643033,69.8874067001,10.1723447387,24.1713,35.5437619614
 09/25  15:00:00,628.064005844,78.9756553028,183.929521924,0.0,220.879908,137.835547516,45.9289825673,5.49102513958,4.83426,35.6036974277
 09/25  16:00:00,651.60007983,75.1982477834,216.045021414,0.0,220.879908,133.019064,45.8283802577,5.64367545245,4.83426,35.3504448052
 09/25  17:00:00,555.470394359,73.4944768373,200.06230779,0.0,220.879908,53.238744,37.3466740173,5.99259981309,4.83426,26.5198142042
 09/25  18:00:00,484.214613554,73.2779616417,129.571015774,0.0,220.879908,53.238744,62.6873442641,22.3930184139,4.83426,35.4600658502
 09/25  19:00:00,431.782616417,73.0475592949,66.2432370286,0.0,220.879908,53.238744,73.0844723867,59.5728971205,4.83426,8.67731526619
 09/25  20:00:00,375.861899304,72.8532047151,6.0641500574,0.0,220.879908,53.238744,149.147172097,135.644562409,4.83426,8.66834968864
 09/25  21:00:00,118.025413684,0.0,0.0,0.0,43.513341876,52.539744,13.5024617388,0.0,4.83426,8.66820173884
 09/25  22:00:00,117.781004397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,118.743835123,0.0,0.0,0.0,43.513341876,52.539744,13.4628209821,0.0,4.83426,8.62856098213
 09/25  24:00:00,117.797479314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.784760902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.786924056,0.0,0.0,0.0,43.513341876,52.539744,13.450877923,0.0,4.83426,8.61661792299
 09/26  03:00:00,117.793964204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.928838324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.654908633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,192.252828845,72.6827508872,0.00302527621361,0.0,43.513341876,53.238744,572.010304338,558.559490191,4.83426,8.61655414659
 09/26  07:00:00,357.266458869,72.6827508872,0.0,0.0,220.879908,53.238744,529.426987761,507.088355984,4.83426,17.5043717775
 09/26  08:00:00,444.167076515,73.0891132191,0.00241151297174,0.0,220.879908,145.652643033,394.436853246,331.768472779,36.25695,26.4114304666
 09/26  09:00:00,448.586709398,73.5928282345,3.74147079766,0.0,220.879908,145.652643033,311.926740722,240.136142174,36.25695,35.5336485482
 09/26  10:00:00,512.319114264,74.5890618207,59.1657463111,0.0,220.879908,151.653867033,196.88882015,112.967676344,48.3426,35.5785438057
 09/26  11:00:00,659.71898856,77.1177368391,201.442935008,0.0,220.879908,151.653867033,96.6299708349,3.66889682883,48.3426,44.6184740061
 09/26  12:00:00,845.659002417,79.7636150923,384.144510674,0.0,220.879908,151.653867033,84.1271928018,0.0,48.3426,35.7845928018
 09/26  13:00:00,987.466856676,82.1579914778,528.163136348,0.0,220.879908,145.652643033,68.9784201488,0.0158705615649,24.1713,44.7912495872
 09/26  14:00:00,1007.40754174,84.691940863,546.338706049,0.0,220.879908,145.652643033,66.4729418243,0.0,24.1713,42.3016418243
 09/26  15:00:00,1041.47754551,84.0062290235,590.300904504,0.0,220.879908,137.835547516,42.5697117003,0.0,4.83426,37.7354517003
 09/26  16:00:00,1063.0299558,79.1249051099,621.846732066,0.0,220.879908,133.019064,31.3646895211,0.0110396838301,4.83426,26.5193898373
 09/26  17:00:00,834.790711082,75.8346775143,477.070141799,0.0,220.879908,53.238744,40.1826183207,0.0,4.83426,35.3483583207
 09/26  18:00:00,671.590852743,75.0265576427,315.381713713,0.0,220.879908,53.238744,34.2476947268,0.0,4.83426,29.4134347269
 09/26  19:00:00,549.308846928,74.2332335445,179.858934457,0.0,220.879908,53.238744,25.0594830069,5.63825037243,4.83426,14.5869726345
 09/26  20:00:00,492.383020567,73.7187089148,120.901824249,0.0,220.879908,53.238744,46.584866014,33.0821546452,4.83426,8.66845136879
 09/26  21:00:00,117.878513687,0.0,0.0,0.0,43.513341876,52.539744,13.5025844426,0.0,4.83426,8.6683244426
 09/26  22:00:00,117.950480961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.870332274,0.0,0.0,0.0,43.513341876,52.539744,13.4630162226,0.0,4.83426,8.6287562226
 09/26  24:00:00,117.942340642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,117.962995289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.96185793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,117.948533389,0.0,0.0,0.0,43.513341876,52.539744,13.4509224284,0.0,4.83426,8.61666242837
 09/27  04:00:00,118.345429049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.22453815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,191.625605056,72.6827508872,0.00401103893201,0.0,43.513341876,53.238744,768.977698638,764.123438638,4.83426,0.02
 09/27  07:00:00,357.311806467,72.6827508872,0.0,0.0,220.879908,53.238744,695.121035336,664.035644844,4.83426,26.2511304913
 09/27  08:00:00,451.092577615,73.5215948595,6.40794488868,0.0,220.879908,145.652643033,391.59078637,328.925078053,36.25695,26.4087583166
 09/27  09:00:00,557.450631164,74.6267140722,110.000161065,0.0,220.879908,145.652643033,179.61178558,107.817328313,36.25695,35.5375072675
 09/27  10:00:00,662.797344091,76.635213531,205.834717912,0.0,220.879908,151.653867033,87.9887447127,4.06255253006,48.3426,35.5835921826
 09/27  11:00:00,873.752352662,79.8436650483,411.468372764,0.0,220.879908,151.653867033,84.0573609065,0.0103115405854,48.3426,35.7044493659
 09/27  12:00:00,1054.27059415,83.2946813869,588.060900951,0.0,220.879908,151.653867033,93.0731817958,0.0,48.3426,44.7305817958
 09/27  13:00:00,1076.8319623,86.2484750766,613.17305952,0.0,220.879908,145.652643033,68.9768664048,0.0105629647586,24.1713,44.7950034401
 09/27  14:00:00,1096.601394,89.2045829709,630.038227216,0.0,220.879908,145.652643033,59.7203171956,0.0,24.1713,35.5490171956
 09/27  15:00:00,1100.2821685,92.2508907473,637.545741483,0.0,220.879908,137.835547516,49.3340372567,0.0,4.83426,44.4997772567
 09/27  16:00:00,1117.32826388,86.7987901206,664.529925468,0.0,220.879908,133.019064,31.3682108454,0.011156961793,4.83426,26.5227938836
 09/27  17:00:00,1020.28901431,80.8240103819,653.261828624,0.0,220.879908,53.238744,31.3522454381,0.0,4.83426,26.5179854381
 09/27  18:00:00,995.971866954,78.6162841818,631.677651037,0.0,220.879908,53.238744,40.3040379035,0.0,4.83426,35.4697779035
 09/27  19:00:00,721.255900625,76.545610616,346.695708621,0.0,220.879908,53.238744,13.5623518206,0.0498294508956,4.83426,8.67826236975
 09/27  20:00:00,522.424104725,75.2269591958,148.175467833,0.0,220.879908,53.238744,31.2698035271,17.7665151341,4.83426,8.669028393
 09/27  21:00:00,118.257878022,0.0,0.0,0.0,43.513341876,52.539744,13.5033274985,0.0,4.83426,8.66906749854
 09/27  22:00:00,117.972871009,0.0,0.0,0.0,43.513341876,52.539744,13.4722141488,0.0,4.83426,8.63795414882
 09/27  23:00:00,118.884779379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,117.935848241,0.0,0.0,0.0,43.513341876,52.539744,13.45074949,0.0,4.83426,8.61648948999
 09/28  01:00:00,117.903147147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.881513737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,117.860914445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.270374309,0.0,0.0,0.0,43.513341876,52.539744,13.4510151457,0.0,4.83426,8.61675514571
 09/28  05:00:00,118.223567168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,191.603143687,72.6827508872,0.00456252052422,0.0,43.513341876,53.238744,687.517418261,682.663158261,4.83426,0.02
 09/28  07:00:00,357.323661847,72.6827508872,0.0,0.0,220.879908,53.238744,673.215018943,650.872629325,4.83426,17.5081296182
 09/28  08:00:00,453.431400651,73.7253376674,8.46060663741,0.0,220.879908,145.652643033,381.362472137,318.68962559,36.25695,26.415896547
 09/28  09:00:00,526.857422093,74.9717570179,79.3845417475,0.0,220.879908,145.652643033,178.436185137,106.634351718,36.25695,35.5448834186
 09/28  10:00:00,621.417840579,77.2493658519,164.646411712,0.0,220.879908,151.653867033,106.971808762,14.1575309752,48.3426,44.4716777864
 09/28  11:00:00,748.673178174,80.3584107563,287.132857637,0.0,220.879908,151.653867033,84.0455385953,0.0,48.3426,35.7029385953
 09/28  12:00:00,929.229732178,83.8545453573,464.106413902,0.0,220.879908,151.653867033,93.0777791043,0.0,48.3426,44.7351791043
 09/28  13:00:00,1036.73943978,85.5855646314,575.007944439,0.0,220.879908,145.652643033,68.9830784359,0.010090511217,24.1713,44.8016879247
 09/28  14:00:00,1055.15768295,87.4294514418,591.188902967,0.0,220.879908,145.652643033,59.7299761126,0.0,24.1713,35.5586761126
 09/28  15:00:00,1063.66130973,89.9298721313,605.136086684,0.0,220.879908,137.835547516,40.4421092897,0.0,4.83426,35.6078492897
 09/28  16:00:00,1083.88709554,84.5138268479,636.008818728,0.0,220.879908,133.019064,40.2039083668,0.0110749629606,4.83426,35.3585734038
 09/28  17:00:00,975.563952068,79.0809895792,613.375788196,0.0,220.879908,53.238744,31.3566601144,0.0,4.83426,26.5224001144
 09/28  18:00:00,827.772304056,77.2957693625,468.085882389,0.0,220.879908,53.238744,40.3050688387,0.0,4.83426,35.4708088387
 09/28  19:00:00,682.357713071,75.8749706646,309.455768674,0.0,220.879908,53.238744,13.5120982209,0.0,4.83426,8.67783822088
 09/28  20:00:00,585.63295949,75.0450856941,211.099231239,0.0,220.879908,53.238744,15.0684194058,1.5649702551,4.83426,8.66918915069
 09/28  21:00:00,118.319489017,0.0,0.0,0.0,43.513341876,52.539744,13.5034076844,0.0,4.83426,8.66914768438
 09/28  22:00:00,118.024887721,0.0,0.0,0.0,43.513341876,52.539744,13.4724469027,0.0,4.83426,8.63818690268
 09/28  23:00:00,118.951939597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,118.05670755,0.0,0.0,0.0,43.513341876,52.539744,13.4508767369,0.0,4.83426,8.61661673687
 09/29  01:00:00,118.053085071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,118.025327193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,117.994546405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.101171827,0.0,0.0,0.0,43.513341876,52.539744,13.450873742,0.0,4.83426,8.61661374198
 09/29  05:00:00,119.672628992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,192.252449041,72.6827508872,0.00478762166771,0.0,43.513341876,53.238744,560.923286506,556.069026506,4.83426,0.02
 09/29  07:00:00,357.285624606,72.6827508872,0.0,0.0,220.879908,53.238744,562.353823335,540.011329109,4.83426,17.5082342262
 09/29  08:00:00,472.463553807,74.1184840933,26.855845234,0.0,220.879908,145.652643033,288.076508149,225.404371741,36.25695,26.4151864084
 09/29  09:00:00,556.616365813,75.5962801042,108.36118642,0.0,220.879908,145.652643033,138.153106104,66.3490128773,36.25695,35.5471432271
 09/29  10:00:00,738.289348686,78.0162620362,280.117486837,0.0,220.879908,151.653867033,96.9751374094,4.15499565264,48.3426,44.4775417568
 09/29  11:00:00,974.404358783,81.3280083234,510.474360444,0.0,220.879908,151.653867033,84.0487148306,0.0,48.3426,35.7061148306
 09/29  12:00:00,1011.64963574,84.6551589459,543.983837279,0.0,220.879908,151.653867033,93.082630669,0.0,48.3426,44.740030669
 09/29  13:00:00,1040.65831646,87.5893654587,575.769403477,0.0,220.879908,145.652643033,68.9890636652,0.0105112237897,24.1713,44.8072524415
 09/29  14:00:00,1078.10515357,90.3535040379,610.617994292,0.0,220.879908,145.652643033,59.7339044943,0.0,24.1713,35.5626044943
 09/29  15:00:00,1097.43145516,91.3965774,636.005531368,0.0,220.879908,137.835547516,40.4435599521,0.0,4.83426,35.6092999521
 09/29  16:00:00,1120.88328439,86.5447021394,669.700504128,0.0,220.879908,133.019064,40.2082511642,0.0113032053621,4.83426,35.3626879589
 09/29  17:00:00,1013.55022728,80.6814208124,648.832386335,0.0,220.879908,53.238744,31.3556451473,0.0,4.83426,26.5213851473
 09/29  18:00:00,970.519276195,78.6635572086,608.629334834,0.0,220.879908,53.238744,40.3099286426,0.0,4.83426,35.4756686426
 09/29  19:00:00,870.932131608,77.0238568499,496.343140261,0.0,220.879908,53.238744,13.5127578807,0.0,4.83426,8.67849788065
 09/29  20:00:00,794.298823155,76.034547552,418.023533945,0.0,220.879908,53.238744,13.5035735945,0.0,4.83426,8.66931359445
 09/29  21:00:00,118.086802281,0.0,0.0,0.0,43.513341876,52.539744,13.5036487088,0.0,4.83426,8.66938870879
 09/29  22:00:00,118.124535583,0.0,0.0,0.0,43.513341876,52.539744,13.4724056536,0.0,4.83426,8.6381456536
 09/29  23:00:00,119.040276846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,118.128342031,0.0,0.0,0.0,43.513341876,52.539744,13.4508621726,0.0,4.83426,8.61660217263
 09/30  01:00:00,118.099404382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,118.07267556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.061347474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.567346749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.549423137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.560730979,0.0,0.0,0.0,43.513341876,52.539744,13.4448146845,0.0,4.83426,8.6105546845
 09/30  07:00:00,109.450872472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.506216218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.573658333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.62144695,0.0,0.0,0.0,43.513341876,52.539744,22.2233141809,0.0,4.83426,17.3890541809
 09/30  11:00:00,119.669519832,0.220941039551,17.8147278458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,380.253564606,3.49216433493,273.370725141,0.0,43.513341876,52.539744,13.4807074886,0.0,4.83426,8.64644748862
 09/30  13:00:00,407.123908806,3.6393313002,299.537106165,0.0,43.513341876,52.539744,13.4740865642,0.0,4.83426,8.63982656424
 09/30  14:00:00,503.799952147,4.5474246206,394.330199178,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,469.440679661,4.18667114776,360.718877925,0.0,43.513341876,52.539744,13.4757400733,0.0,4.83426,8.64148007333
 09/30  16:00:00,502.58614978,4.5306331899,393.393613102,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,454.808711559,4.27651091097,346.250716739,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,317.890794413,3.27204325361,211.723932791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,269.391403777,2.63550295303,149.062981097,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,180.149492899,1.07769405813,59.476650379,0.0,43.513341876,52.539744,13.4449387115,0.0,4.83426,8.61067871153
 09/30  21:00:00,118.587003876,0.0,0.0,0.0,43.513341876,52.539744,22.3911651675,0.0,4.83426,17.5569051675
 09/30  22:00:00,118.173931083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,119.012265862,0.0,0.0,0.0,43.513341876,52.539744,13.4436184813,0.0,4.83426,8.60935848126
 09/30  24:00:00,118.184380669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,118.187928652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,118.188680516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,118.190697151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.725240392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.690438295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.671646111,0.0,0.0,0.0,43.513341876,52.539744,13.4449653754,0.0,4.83426,8.61070537543
 10/01  07:00:00,109.552001864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.621057317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.678939386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,229.649670145,1.23416267163,125.989545899,0.0,43.513341876,52.539744,22.2243140665,0.0,4.83426,17.3900540665
 10/01  11:00:00,523.327620242,4.10227656784,413.271452377,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  12:00:00,534.713783248,4.23284395248,425.563782247,0.0,43.513341876,52.539744,13.4820742126,0.0,4.83426,8.64781421257
 10/01  13:00:00,616.986193424,4.9938287091,506.348079262,0.0,43.513341876,52.539744,13.4802770828,0.0,4.83426,8.64601708278
 10/01  14:00:00,599.359712649,8.54179469529,485.646984126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,667.495316441,9.47632939181,552.285180992,0.0,43.513341876,52.539744,13.475777735,0.0,4.83426,8.64151773505
 10/01  16:00:00,608.680306941,7.91314967992,495.799217835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,632.086799784,4.99029011382,521.666137709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,553.778530317,4.40648287128,444.589502021,0.0,43.513341876,52.539744,13.4449553905,0.0,4.83426,8.6106953905
 10/01  19:00:00,571.178197718,4.67655807754,446.020421442,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,462.239903178,3.60895333206,336.219277763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,464.936298289,3.56399057918,339.19398525,0.0,43.513341876,52.539744,23.7864602624,0.0,4.83426,18.9522002624
 10/01  22:00:00,446.680613799,2.90194602654,322.126038873,0.0,43.513341876,52.539744,12.0798269656,0.0,4.83426,7.24556696556
 10/01  23:00:00,441.421973389,2.3315197147,316.499286191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,447.09090146,2.33141895675,322.991246731,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,263.826803504,1.07803959358,142.902367764,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,118.214560429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,118.181020623,0.0,0.0,0.0,43.513341876,52.539744,13.4511232637,0.0,4.83426,8.61686326366
 10/02  04:00:00,118.688304575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.652005788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,731.427577678,73.7723859834,530.092485115,0.0,43.513341876,53.238744,4.86448962251,0.0102296225102,4.83426,0.02
 10/02  07:00:00,901.439986021,73.1557173572,531.989094195,0.0,220.879908,53.238744,31.0935148646,0.0,4.83426,26.2592548646
 10/02  08:00:00,968.068960321,79.3145393162,508.46578963,0.0,220.879908,145.652643033,62.6796570971,0.0,36.25695,26.4227070971
 10/02  09:00:00,978.66564938,80.8890774473,516.521652869,0.0,220.879908,145.652643033,71.8112907298,0.0,36.25695,35.5543407298
 10/02  10:00:00,992.329659934,82.1015875745,522.484563883,0.0,220.879908,151.653867033,83.9444983291,0.0,48.3426,35.6018983291
 10/02  11:00:00,1018.01319573,86.5858379201,542.811699092,0.0,220.879908,151.653867033,92.9817372618,0.0,48.3426,44.6391372618
 10/02  12:00:00,1043.40291165,85.5645852911,570.442909677,0.0,220.879908,151.653867033,93.0980825388,0.0,48.3426,44.7554825388
 10/02  13:00:00,1055.69990504,86.0186630637,589.469451182,0.0,220.879908,145.652643033,69.006366633,0.0102915780549,24.1713,44.824775055
 10/02  14:00:00,1062.25491488,88.1247474597,593.832224727,0.0,220.879908,145.652643033,59.7415770337,0.0,24.1713,35.5702770337
 10/02  15:00:00,1054.27421517,87.4632192687,594.100503097,0.0,220.879908,137.835547516,40.4602350443,0.0,4.83426,35.6259750443
 10/02  16:00:00,1085.04643393,80.6168750355,635.365848989,0.0,220.879908,133.019064,40.2146477482,0.011102685768,4.83426,35.3692850625
 10/02  17:00:00,999.287617437,76.9255758965,633.752448187,0.0,220.879908,53.238744,31.3673871073,0.0,4.83426,26.5331271073
 10/02  18:00:00,990.092916661,76.2355685579,625.647325736,0.0,220.879908,53.238744,40.3207935414,0.0,4.83426,35.4865335414
 10/02  19:00:00,987.659316122,75.6669790487,605.629774286,0.0,220.879908,53.238744,13.5124601224,0.0,4.83426,8.67820012237
 10/02  20:00:00,964.236043468,75.2431593466,582.737544133,0.0,220.879908,53.238744,13.5037822305,0.0,4.83426,8.66952223052
 10/02  21:00:00,118.57582566,0.0,0.0,0.0,43.513341876,52.539744,13.5038241981,0.0,4.83426,8.66956419809
 10/02  22:00:00,118.183144332,0.0,0.0,0.0,43.513341876,52.539744,13.4725938646,0.0,4.83426,8.63833386459
 10/02  23:00:00,118.999917411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.073310135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,118.050669654,0.0,0.0,0.0,43.513341876,52.539744,13.4511614851,0.0,4.83426,8.61690148509
 10/03  02:00:00,118.025484807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.005444692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.297147616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.94586559,0.0,0.0,0.0,43.513341876,52.539744,13.4512137802,0.0,4.83426,8.6169537802
 10/03  06:00:00,288.019714031,72.7582652335,94.4215977212,0.0,43.513341876,53.238744,253.068417698,248.214157698,4.83426,0.02
 10/03  07:00:00,421.213551242,72.6827508872,59.9916092423,0.0,220.879908,53.238744,247.773298193,225.426816743,4.83426,17.5122214494
 10/03  08:00:00,486.147899581,74.6608906469,39.7095911986,0.0,220.879908,145.652643033,223.058351767,160.376409218,36.25695,26.4249925483
 10/03  09:00:00,511.152648835,75.5099691796,63.4911933111,0.0,220.879908,145.652643033,220.742083095,148.921908818,36.25695,35.5632242767
 10/03  10:00:00,562.968327411,75.8649814018,108.444642196,0.0,220.879908,151.653867033,217.470253607,124.630386963,48.3426,44.497266644
 10/03  11:00:00,598.858257219,76.5143110884,142.492355491,0.0,220.879908,151.653867033,160.170417538,76.1087948286,48.3426,35.7190227097
 10/03  12:00:00,648.603623222,76.8042819331,192.387760305,0.0,220.879908,151.653867033,124.838697127,31.7322142992,48.3426,44.7638828273
 10/03  13:00:00,669.291817463,77.2343144458,218.456896693,0.0,220.879908,145.652643033,81.4889390797,12.4860433496,24.1713,44.8315957301
 10/03  14:00:00,720.099281035,77.5414178628,268.574311599,0.0,220.879908,145.652643033,75.0756440279,12.6360327359,24.1713,38.268311292
 10/03  15:00:00,753.276339068,77.7928332379,309.059139195,0.0,220.879908,137.835547516,60.2585264099,13.5915422855,4.83426,41.8327241243
 10/03  16:00:00,708.238264137,74.7599410809,272.204481466,0.0,220.879908,133.019064,40.2553136766,8.88705876264,4.83426,26.5339949139
 10/03  17:00:00,550.780907078,73.1527002187,196.581326188,0.0,220.879908,53.238744,59.2377988972,19.0290442758,4.83426,35.3744946213
 10/03  18:00:00,509.340188485,72.9945849401,155.59077178,0.0,220.879908,53.238744,67.7036408359,27.3804532192,4.83426,35.4889276166
 10/03  19:00:00,570.839525656,72.9333188561,198.647997114,0.0,220.879908,53.238744,32.1980596819,18.6852393871,4.83426,8.67856029488
 10/03  20:00:00,608.460603176,72.9040325984,235.855017422,0.0,220.879908,53.238744,33.8105952446,20.3067966511,4.83426,8.66953859354
 10/03  21:00:00,117.98617277,0.0,0.0,0.0,43.513341876,52.539744,13.503792414,0.0,4.83426,8.66953241397
 10/03  22:00:00,118.02820706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  23:00:00,118.950946409,0.0,0.0,0.0,43.513341876,52.539744,13.4634370505,0.0,4.83426,8.62917705045
 10/03  24:00:00,118.071417736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,118.082781029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,118.091400761,0.0,0.0,0.0,43.513341876,52.539744,13.451082028,0.0,4.83426,8.61682202803
 10/04  03:00:00,118.087250713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.539549201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.493560891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,579.017805857,72.6827508872,382.253105271,0.0,43.513341876,53.238744,117.492330308,104.041180182,4.83426,8.61689012673
 10/04  07:00:00,836.216423688,72.6827508872,469.618709896,0.0,220.879908,53.238744,70.5383026571,48.1901781937,4.83426,17.5138644634
 10/04  08:00:00,977.397629757,74.5107323579,523.961002448,0.0,220.879908,145.652643033,62.6780322266,0.0,36.25695,26.4210822266
 10/04  09:00:00,968.471049019,75.6880830397,512.176280601,0.0,220.879908,145.652643033,71.8246015801,0.0,36.25695,35.5676515801
 10/04  10:00:00,1000.52672073,76.7007555521,536.025851948,0.0,220.879908,151.653867033,83.945412562,0.0,48.3426,35.602812562
 10/04  11:00:00,1066.90181135,80.8106240956,597.689966953,0.0,220.879908,151.653867033,92.9934294633,0.0,48.3426,44.6508294633
 10/04  12:00:00,1076.48072623,84.322548822,604.714502964,0.0,220.879908,151.653867033,93.1074901243,0.0,48.3426,44.7648901243
 10/04  13:00:00,1067.19854204,85.2961928293,600.625820798,0.0,220.879908,145.652643033,69.017374031,0.0104167915379,24.1713,44.8356572395
 10/04  14:00:00,1064.19291682,86.023638982,596.924231357,0.0,220.879908,145.652643033,59.7489696925,0.0,24.1713,35.5776696925
 10/04  15:00:00,1065.20906352,85.2135333244,607.043637452,0.0,220.879908,137.835547516,49.3688435155,0.0,4.83426,44.5345835155
 10/04  16:00:00,1072.41832031,78.3773755613,625.653441995,0.0,220.879908,133.019064,31.3847355304,0.0126686849797,4.83426,26.5378068454
 10/04  17:00:00,959.072768945,75.4420029478,595.236856742,0.0,220.879908,53.238744,40.2100944889,0.0,4.83426,35.3758344889
 10/04  18:00:00,947.401888846,74.8529268335,584.027763218,0.0,220.879908,53.238744,40.3254965527,0.0,4.83426,35.4912365527
 10/04  19:00:00,931.190643367,74.1153247198,552.285661055,0.0,220.879908,53.238744,13.5121237271,0.0,4.83426,8.67786372706
 10/04  20:00:00,825.637928363,73.6151257974,449.746120154,0.0,220.879908,53.238744,15.0589303321,1.55521006326,4.83426,8.6694602688
 10/04  21:00:00,118.395825674,0.0,0.0,0.0,43.513341876,52.539744,13.5037328442,0.0,4.83426,8.66947284423
 10/04  22:00:00,118.092652811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,119.00501436,0.0,0.0,0.0,43.513341876,52.539744,13.4636039443,0.0,4.83426,8.62934394429
 10/04  24:00:00,118.11493232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.075506164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.037899471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,118.000482161,0.0,0.0,0.0,43.513341876,52.539744,13.4512057943,0.0,4.83426,8.61694579428
 10/05  04:00:00,118.423026301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.370612827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,199.853439637,72.6827508872,8.21284355549,0.0,43.513341876,53.238744,363.091119863,358.236859863,4.83426,0.02
 10/05  07:00:00,360.220776211,72.6827508872,0.0,0.0,220.879908,53.238744,391.545180124,360.447738817,4.83426,26.263181307
 10/05  08:00:00,444.384746132,73.3249480074,0.00206900249409,0.0,220.879908,145.652643033,321.605721418,258.92012011,36.25695,26.4286513079
 10/05  09:00:00,459.906188595,74.6515053639,13.9345904376,0.0,220.879908,145.652643033,280.348144546,208.52501215,36.25695,35.5661823959
 10/05  10:00:00,480.261057428,75.286988821,27.4364858486,0.0,220.879908,151.653867033,261.993523224,178.040886759,48.3426,35.6100364659
 10/05  11:00:00,524.22547202,77.3728683118,67.8920202792,0.0,220.879908,151.653867033,184.573517528,91.57532057,48.3426,44.6555969577
 10/05  12:00:00,633.451899952,80.9798331963,173.579398545,0.0,220.879908,151.653867033,104.058656664,10.9447261181,48.3426,44.7713305461
 10/05  13:00:00,717.368276431,83.3086044026,260.787970384,0.0,220.879908,145.652643033,69.0353812821,0.0199481161341,24.1713,44.8441331659
 10/05  14:00:00,782.259264696,85.1321266671,323.642871228,0.0,220.879908,145.652643033,59.7544816938,0.0,24.1713,35.5831816938
 10/05  15:00:00,836.335175611,87.8055023063,382.711562019,0.0,220.879908,137.835547516,41.6203859449,0.0,4.83426,36.7861259449
 10/05  16:00:00,810.189153936,82.3582157615,367.153727362,0.0,220.879908,133.019064,39.0870640861,0.0117133072861,4.83426,34.2410907788
