Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  17:00:00,630.49161081,77.0796115758,272.822302804,0.0,220.879908,53.238744,40.4663242879,0.252904730437,4.83426,35.3791595575
 10/05  18:00:00,519.711496478,75.3816428528,164.344011731,0.0,220.879908,53.238744,57.6896287564,20.4276275968,4.83426,32.4277411595
 10/05  19:00:00,418.455812994,74.1946709049,46.9466594507,0.0,220.879908,53.238744,93.982158166,77.4770573382,4.83426,11.6708408278
 10/05  20:00:00,370.318303868,73.546953818,0.0,0.0,220.879908,53.238744,182.3868752,168.882150263,4.83426,8.67046493745
 10/05  21:00:00,118.020527291,0.0,0.0,0.0,43.513341876,52.539744,13.50475808,0.0,4.83426,8.67049807998
 10/05  22:00:00,117.756975439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,118.738029651,0.0,0.0,0.0,43.513341876,52.539744,13.4638696206,0.0,4.83426,8.62960962061
 10/05  24:00:00,117.792920811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.794153931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.773977949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.731553655,0.0,0.0,0.0,43.513341876,52.539744,13.4512498029,0.0,4.83426,8.6169898029
 10/06  04:00:00,119.837281898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.516045266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,192.427984795,72.6827508872,0.00271480374875,0.0,43.513341876,53.238744,1000.74539409,995.891134094,4.83426,0.02
 10/06  07:00:00,360.375909392,72.6827508872,0.0,0.0,220.879908,53.238744,866.484887758,835.386573835,4.83426,26.2640539226
 10/06  08:00:00,478.413039172,72.9599656303,33.983822153,0.0,220.879908,145.652643033,382.793778281,320.106596096,36.25695,26.4302321852
 10/06  09:00:00,622.736979438,73.7793636094,175.488247299,0.0,220.879908,145.652643033,99.788210929,27.961358862,36.25695,35.5699020669
 10/06  10:00:00,686.74497707,75.263093445,231.392689481,0.0,220.879908,151.653867033,83.9564274428,0.0,48.3426,35.6138274428
 10/06  11:00:00,756.601198553,77.690095461,297.605880449,0.0,220.879908,151.653867033,93.0185868811,0.0098957038119,48.3426,44.6660911773
 10/06  12:00:00,868.410712553,80.3497915312,407.127990387,0.0,220.879908,151.653867033,93.1204689996,0.0,48.3426,44.7778689996
 10/06  13:00:00,934.461474979,81.8825914971,477.223469548,0.0,220.879908,145.652643033,69.0392292622,0.0176771217763,24.1713,44.8502521404
 10/06  14:00:00,892.325164377,81.53579016,435.579786745,0.0,220.879908,145.652643033,59.7729145761,0.0139335386145,24.1713,35.5876810375
 10/06  15:00:00,861.521489898,81.1146859428,413.022155882,0.0,220.879908,137.835547516,49.384876511,0.00676836489008,4.83426,44.5438481461
 10/06  16:00:00,799.565723673,76.3107849534,360.839577353,0.0,220.879908,133.019064,31.3883326788,0.0116822290897,4.83426,26.5423904497
 10/06  17:00:00,645.270817736,74.1849765518,288.755634539,0.0,220.879908,53.238744,40.2196721955,0.0,4.83426,35.3854121955
 10/06  18:00:00,582.973259591,73.6850843097,227.724908257,0.0,220.879908,53.238744,40.333597359,0.0,4.83426,35.499337359
 10/06  19:00:00,617.083987434,73.400514943,244.062381799,0.0,220.879908,53.238744,13.5136155125,0.0,4.83426,8.67935551252
 10/06  20:00:00,645.601795214,73.2574366043,271.845137618,0.0,220.879908,53.238744,13.5044244988,0.0,4.83426,8.6701644988
 10/06  21:00:00,118.029301721,0.0,0.0,0.0,43.513341876,52.539744,13.5044751734,0.0,4.83426,8.67021517339
 10/06  22:00:00,118.080090867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.98644114,0.0,0.0,0.0,43.513341876,52.539744,13.4636554803,0.0,4.83426,8.62939548028
 10/06  24:00:00,118.01777591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.92943649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.890278692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.870225079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  04:00:00,118.30140027,0.0,0.0,0.0,43.513341876,52.539744,13.4450308526,0.0,4.83426,8.61077085258
 10/07  05:00:00,118.244593436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.225555172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,109.109433841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.15152607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.208800926,0.0,0.0,0.0,43.513341876,52.539744,13.4512748066,0.0,4.83426,8.61701480659
 10/07  10:00:00,100.215437671,0.0,0.0,0.0,43.513341876,52.539744,13.5407122591,0.0,4.83426,8.70645225913
 10/07  11:00:00,101.088491621,0.0,0.0,0.0,43.513341876,52.539744,13.4824606409,0.0,4.83426,8.64820064086
 10/07  12:00:00,100.209526066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,100.296781339,0.0,0.0,0.0,43.513341876,52.539744,13.4764603517,0.0,4.83426,8.64220035166
 10/07  14:00:00,102.317733165,0.654328458128,1.28799806968,0.0,43.513341876,52.539744,13.4765911199,0.0,4.83426,8.64233111995
 10/07  15:00:00,107.679918228,1.98133790864,5.26397924873,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,104.251783143,1.23426858809,2.83061759658,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,100.824622994,0.433970272542,0.292826329622,0.0,43.513341876,52.539744,13.4439033739,0.0,4.83426,8.60964337395
 10/07  18:00:00,100.023518167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.326701063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.249131606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.018198062,0.0,0.0,0.0,43.513341876,52.539744,31.1725502567,0.0,4.83426,26.3382902567
 10/07  22:00:00,117.666426582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.599790072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.632276203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.629903919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.646939528,0.0,0.0,0.0,43.513341876,52.539744,13.4449671595,0.0,4.83426,8.61070715949
 10/08  03:00:00,117.664269506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.097848497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.104433002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.171170699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,109.090589804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.145248751,0.0,0.0,0.0,43.513341876,52.539744,13.4513129381,0.0,4.83426,8.61705293811
 10/08  09:00:00,100.184066194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.249911717,0.0,0.0,0.0,43.513341876,52.539744,13.5419614758,0.0,4.83426,8.70770147579
 10/08  11:00:00,101.096762198,0.0,0.0,0.0,43.513341876,52.539744,13.4828653351,0.0,4.83426,8.64860533514
 10/08  12:00:00,100.266024907,0.0,0.0,0.0,43.513341876,52.539744,13.4824138863,0.0,4.83426,8.64815388633
 10/08  13:00:00,100.410826489,0.0,0.0,0.0,43.513341876,52.539744,13.4827668492,0.0,4.83426,8.64850684922
 10/08  14:00:00,100.466612236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,100.42403011,0.0,0.0,0.0,43.513341876,52.539744,13.4766424081,0.0,4.83426,8.64238240815
 10/08  16:00:00,100.210311594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,100.188966055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,103.120134501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.467830389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.4177957,0.0,0.0,0.0,43.513341876,52.539744,13.4450129933,0.0,4.83426,8.61075299329
 10/08  21:00:00,118.153791946,0.0,0.0,0.0,43.513341876,52.539744,22.3987420877,0.0,4.83426,17.5644820877
 10/08  22:00:00,117.780827972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.637801408,0.0,0.0,0.0,43.513341876,52.539744,13.4451242481,0.0,4.83426,8.61086424809
 10/08  24:00:00,117.732153035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.706802224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.66855184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.659067533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.080730176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.053159285,0.0,0.0,0.0,43.513341876,52.539744,13.4450764208,0.0,4.83426,8.61081642083
 10/09  06:00:00,118.101539413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,111.996232873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.072215448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.15419749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.221414955,0.0,0.0,0.0,43.513341876,52.539744,13.4512733706,0.0,4.83426,8.61701337063
 10/09  11:00:00,101.134243367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.330220983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.454798675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,100.514689427,0.0,0.0,0.0,43.513341876,52.539744,13.4450956146,0.0,4.83426,8.6108356146
 10/09  15:00:00,115.176089213,0.48343882258,13.9768154734,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,146.165629343,1.31723227761,43.9510488662,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,100.291445607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,103.203738254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.481309207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.377980677,0.0,0.0,0.0,43.513341876,52.539744,13.4450434944,0.0,4.83426,8.61078349444
 10/09  21:00:00,118.114903604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.783305246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.640374667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.734901394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.711905744,0.0,0.0,0.0,43.513341876,52.539744,13.4513821653,0.0,4.83426,8.61712216533
 10/10  02:00:00,117.687443006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.674783312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,119.794190797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.474020797,0.0,0.0,0.0,43.513341876,52.539744,13.4515401989,0.0,4.83426,8.6172801989
 10/10  06:00:00,192.336208913,72.6827508872,0.0,0.0,43.513341876,53.238744,855.359289002,850.505029002,4.83426,0.02
 10/10  07:00:00,363.31095189,72.6827508872,0.0,0.0,220.879908,53.238744,764.338382801,741.983424414,4.83426,17.5206983864
 10/10  08:00:00,443.823604674,72.710486883,0.00258664400033,0.0,220.879908,145.652643033,624.885069201,562.189531076,36.25695,26.4385881257
 10/10  09:00:00,444.035831782,72.8800445863,0.00341275361144,0.0,220.879908,145.652643033,550.661850466,469.924364701,36.25695,44.4805357641
 10/10  10:00:00,462.208082342,73.2551979403,11.6103569683,0.0,220.879908,151.653867033,378.744840421,294.771971195,48.3426,35.6302692266
 10/10  11:00:00,633.777033394,74.9443400372,178.372332096,0.0,220.879908,151.653867033,134.527697099,41.4914902406,48.3426,44.6936068589
 10/10  12:00:00,816.001458971,77.9833084232,357.257018899,0.0,220.879908,151.653867033,93.1458221208,0.0,48.3426,44.8032221208
 10/10  13:00:00,961.907790998,80.8069823799,505.234456889,0.0,220.879908,145.652643033,69.0557771284,0.00937807585399,24.1713,44.8750990525
 10/10  14:00:00,1022.51063245,82.7551755645,562.851301325,0.0,220.879908,145.652643033,59.7749272089,0.0,24.1713,35.6036272089
 10/10  15:00:00,987.826060538,83.7490929027,535.461924101,0.0,220.879908,137.835547516,40.5053137583,0.0117550596741,4.83426,35.6592986986
 10/10  16:00:00,872.205012839,77.7502780456,431.706970142,0.0,220.879908,133.019064,40.2491197579,0.0137873122893,4.83426,35.4010724457
 10/10  17:00:00,646.986974377,74.830025788,289.872022436,0.0,220.879908,53.238744,40.2331013209,0.0,4.83426,35.3988413209
 10/10  18:00:00,527.681347643,74.0691583246,169.585578493,0.0,220.879908,53.238744,47.8822468083,7.53304374415,4.83426,35.5149430642
 10/10  19:00:00,465.096842797,73.554272825,93.6637105352,0.0,220.879908,53.238744,60.3284051672,46.8136330206,4.83426,8.68051214658
 10/10  20:00:00,429.23193982,73.2383719924,58.5724044338,0.0,220.879908,53.238744,88.4773371149,74.9717860591,4.83426,8.6712910558
 10/10  21:00:00,117.82784295,0.0,0.0,0.0,43.513341876,52.539744,13.5056812706,0.0,4.83426,8.67142127058
 10/10  22:00:00,117.850797128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.76083365,0.0,0.0,0.0,43.513341876,52.539744,13.4639444925,0.0,4.83426,8.62968449246
 10/10  24:00:00,117.820975976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.804898517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.798594825,0.0,0.0,0.0,43.513341876,52.539744,13.4515535952,0.0,4.83426,8.61729359518
 10/11  03:00:00,117.779729391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.192852905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.15943927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,191.657138709,72.6827508872,0.00276880277756,0.0,43.513341876,53.238744,846.65906366,833.207610108,4.83426,8.61719355117
 10/11  07:00:00,363.357170626,72.6827508872,0.0,0.0,220.879908,53.238744,816.866818178,794.511157208,4.83426,17.5214009695
 10/11  08:00:00,443.959329007,72.847086067,0.00266963296902,0.0,220.879908,145.652643033,537.275473101,474.578991727,36.25695,26.4395313738
 10/11  09:00:00,466.735472342,73.5458262003,21.6255847891,0.0,220.879908,145.652643033,288.370726789,216.525404136,36.25695,35.588372653
 10/11  10:00:00,552.41495549,75.1088526915,98.5315016991,0.0,220.879908,151.653867033,173.005194818,80.1285996978,48.3426,44.5339951198
 10/11  11:00:00,668.266017299,77.6299721688,209.972182911,0.0,220.879908,151.653867033,86.8538348291,2.753850289,48.3426,35.7573845401
 10/11  12:00:00,838.245132363,80.7286592743,376.777480347,0.0,220.879908,151.653867033,93.151731369,0.0,48.3426,44.809131369
 10/11  13:00:00,998.034017139,83.5776856039,538.514160544,0.0,220.879908,145.652643033,78.0380133521,0.0164772350553,24.1713,53.8502361171
 10/11  14:00:00,1028.12891237,85.5873305671,566.734389503,0.0,220.879908,145.652643033,59.7798920029,0.0,24.1713,35.6085920029
 10/11  15:00:00,1012.32888555,87.1401995377,557.663581125,0.0,220.879908,137.835547516,40.5167015241,0.0205907022061,4.83426,35.6618508219
 10/11  16:00:00,989.103726049,82.4181888846,544.495903705,0.0,220.879908,133.019064,40.2528097966,0.0171992383538,4.83426,35.4013505582
 10/11  17:00:00,765.385757084,77.1963268878,406.172720603,0.0,220.879908,53.238744,40.2341834035,0.0,4.83426,35.3999234035
 10/11  18:00:00,595.455521976,75.369134311,236.064249648,0.0,220.879908,53.238744,54.5757765044,14.2221912576,4.83426,35.5193252468
 10/11  19:00:00,525.074549208,74.3713337201,151.941631026,0.0,220.879908,53.238744,53.8126444124,40.2968527881,4.83426,8.68153162432
 10/11  20:00:00,481.136452218,73.8784578863,108.915876355,0.0,220.879908,53.238744,65.8728858311,52.3676568461,4.83426,8.67096898509
 10/11  21:00:00,118.220022913,0.0,0.0,0.0,43.513341876,52.539744,13.5053826378,0.0,4.83426,8.67112263777
 10/11  22:00:00,117.938890075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.83544736,0.0,0.0,0.0,43.513341876,52.539744,13.4640460152,0.0,4.83426,8.62978601517
 10/11  24:00:00,117.933976724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.939882532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.898034437,0.0,0.0,0.0,43.513341876,52.539744,13.4514291504,0.0,4.83426,8.61716915037
 10/12  03:00:00,117.847909049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.257231541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.24662977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,191.551153111,72.6827508872,0.00339066532067,0.0,43.513341876,53.238744,515.308414642,501.85676981,4.83426,8.61738483278
 10/12  07:00:00,363.262088036,72.6827508872,0.0,0.0,220.879908,53.238744,472.329523167,449.973529417,4.83426,17.5217337501
 10/12  08:00:00,444.384353344,73.2601952176,0.0029409843309,0.0,220.879908,145.652643033,358.128291932,295.4317041,36.25695,26.4396378318
 10/12  09:00:00,532.657957489,74.3396374175,85.9343169884,0.0,220.879908,145.652643033,227.508988737,155.655582765,36.25695,35.5964559721
 10/12  10:00:00,680.238438672,74.8321190114,225.432395612,0.0,220.879908,151.653867033,152.54458427,59.6585657379,48.3426,44.5434185322
 10/12  11:00:00,815.957569244,75.484190548,358.451475377,0.0,220.879908,151.653867033,86.9053543241,2.80105677902,48.3426,35.7616975451
 10/12  12:00:00,916.531487736,76.1371749311,458.53060271,0.0,220.879908,151.653867033,93.157970223,0.0,48.3426,44.815370223
 10/12  13:00:00,972.159694679,77.2324448369,518.742436778,0.0,220.879908,145.652643033,78.0372273534,0.00659400439543,24.1713,53.859333349
 10/12  14:00:00,991.06847631,77.7571724828,536.934079225,0.0,220.879908,145.652643033,59.7826033984,0.0,24.1713,35.6113033984
 10/12  15:00:00,996.794091819,78.4471106929,550.007736929,0.0,220.879908,137.835547516,40.5021733154,0.0,4.83426,35.6679133154
 10/12  16:00:00,927.909387916,75.4547460467,489.785977362,0.0,220.879908,133.019064,40.2520684188,0.0110379773639,4.83426,35.4067704415
 10/12  17:00:00,680.46949707,73.7582442024,324.713054735,0.0,220.879908,53.238744,40.2397041795,0.0,4.83426,35.4054441795
 10/12  18:00:00,614.868826501,73.4148092097,256.785151382,0.0,220.879908,53.238744,40.3572175998,0.0,4.83426,35.5229575998
 10/12  19:00:00,591.195530917,73.20292257,218.158168965,0.0,220.879908,53.238744,14.4424966293,0.927144844296,4.83426,8.68109178498
 10/12  20:00:00,565.3096394,73.0563504522,192.689679607,0.0,220.879908,53.238744,28.3437358175,14.8376205216,4.83426,8.67185529594
 10/12  21:00:00,118.335231156,0.0,0.0,0.0,43.513341876,52.539744,13.5062872152,0.0,4.83426,8.67202721523
 10/12  22:00:00,118.044661262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.959677136,0.0,0.0,0.0,43.513341876,52.539744,13.4643314372,0.0,4.83426,8.6300714372
 10/12  24:00:00,118.077615052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.998705144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.922552315,0.0,0.0,0.0,43.513341876,52.539744,13.4516051324,0.0,4.83426,8.61734513242
 10/13  03:00:00,117.903452883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,120.06138308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.656933236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,192.251301602,72.6827508872,0.00367040214255,0.0,43.513341876,53.238744,621.74215242,608.290609796,4.83426,8.61728262436
 10/13  07:00:00,363.291373854,72.6827508872,0.0,0.0,220.879908,53.238744,672.199680689,649.840972132,4.83426,17.5244485577
 10/13  08:00:00,444.164861281,73.0053522763,0.00226028176027,0.0,220.879908,145.652643033,637.260645198,574.560111647,36.25695,26.4435835506
 10/13  09:00:00,445.198138516,73.9826617908,0.00297587856205,0.0,220.879908,145.652643033,582.793552116,510.937270786,36.25695,35.5993313303
 10/13  10:00:00,452.519725234,75.3489975714,0.0020438951403,0.0,220.879908,151.653867033,461.407065401,368.515671453,48.3426,44.5487939476
 10/13  11:00:00,454.467100851,76.4189761706,0.0,0.0,220.879908,151.653867033,359.124635706,266.083389388,48.3426,44.6986463174
 10/13  12:00:00,461.237257053,75.779680516,8.21148487087,0.0,220.879908,151.653867033,285.620087998,192.455616003,48.3426,44.8218719949
 10/13  13:00:00,451.485104839,76.4392286679,3.83731857982,0.0,220.879908,145.652643033,306.688794164,237.623156168,24.1713,44.8943379953
 10/13  14:00:00,460.578452526,79.5670302463,9.73557329603,0.0,220.879908,145.652643033,267.727166813,207.9415818,24.1713,35.6142850128
 10/13  15:00:00,457.616110714,81.1539578663,13.0120709324,0.0,220.879908,137.835547516,194.467592321,145.052373064,4.83426,44.5809592569
 10/13  16:00:00,434.520666839,76.3363377269,0.0,0.0,220.879908,133.019064,130.657556133,99.2629239059,4.83426,26.5603722275
 10/13  17:00:00,351.983007717,73.5981669179,0.0,0.0,220.879908,53.238744,280.404233801,240.162008234,4.83426,35.4079655674
 10/13  18:00:00,357.451783461,73.0281447322,0.0,0.0,220.879908,53.238744,461.51859525,421.159582566,4.83426,35.5247526842
 10/13  19:00:00,369.224714937,72.7811184425,0.0,0.0,220.879908,53.238744,603.134981711,589.618890866,4.83426,8.68183084439
 10/13  20:00:00,369.25146462,72.7213847481,0.0,0.0,220.879908,53.238744,698.590768762,685.084955195,4.83426,8.67155356739
 10/13  21:00:00,117.48323305,0.0,0.0,0.0,43.513341876,52.539744,13.5060061652,0.0,4.83426,8.67174616521
 10/13  22:00:00,117.565386193,0.0,0.0,0.0,43.513341876,52.539744,13.4741462804,0.0,4.83426,8.63988628036
 10/13  23:00:00,118.61813104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,117.579182615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.57300429,0.0,0.0,0.0,43.513341876,52.539744,13.4452343613,0.0,4.83426,8.61097436133
 10/14  02:00:00,117.570096301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.574510455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.004681555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,117.956888656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,117.969280787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,111.864877759,0.0,0.0,0.0,43.513341876,52.539744,13.4452699895,0.0,4.83426,8.61100998952
 10/14  08:00:00,99.9366343633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.057522798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.123625633,0.0,0.0,0.0,43.513341876,52.539744,22.2330529048,0.0,4.83426,17.3987929048
 10/14  11:00:00,101.015310045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.151700618,0.0,0.0,0.0,43.513341876,52.539744,13.4838452344,0.0,4.83426,8.64958523438
 10/14  13:00:00,100.270277118,0.0,0.0,0.0,43.513341876,52.539744,13.4773364968,0.0,4.83426,8.64307649685
 10/14  14:00:00,100.312631851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,100.286307618,0.0,0.0,0.0,43.513341876,52.539744,13.4768860186,0.0,4.83426,8.64262601857
 10/14  16:00:00,100.083803477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.060425894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,105.961790965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.290107573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.248887363,0.0,0.0,0.0,43.513341876,52.539744,13.4452401957,0.0,4.83426,8.61098019574
 10/14  21:00:00,118.053658016,0.0,0.0,0.0,43.513341876,52.539744,22.4077150373,0.0,4.83426,17.5734550373
 10/14  22:00:00,117.713475877,0.0,0.0,0.0,43.513341876,52.539744,13.4451864514,0.0,4.83426,8.61092645136
 10/14  23:00:00,118.606371901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.696869599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.693229858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.702544743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.721470127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.118143478,0.0,0.0,0.0,43.513341876,52.539744,13.4452414159,0.0,4.83426,8.61098141591
 10/15  05:00:00,118.020510858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.004142084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,111.890818042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,99.9749550268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.132401274,0.0,0.0,0.0,43.513341876,52.539744,13.4515384507,0.0,4.83426,8.61727845068
 10/15  10:00:00,100.259068601,0.0,0.0,0.0,43.513341876,52.539744,13.5439615874,0.0,4.83426,8.70970158738
 10/15  11:00:00,101.10083677,0.0,0.0,0.0,43.513341876,52.539744,13.4834277523,0.0,4.83426,8.64916775235
 10/15  12:00:00,100.267624486,0.0,0.0,0.0,43.513341876,52.539744,13.4839448902,0.0,4.83426,8.64968489023
 10/15  13:00:00,100.350428252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,100.379715105,0.0,0.0,0.0,43.513341876,52.539744,13.4770356837,0.0,4.83426,8.64277568371
 10/15  15:00:00,100.3886283,0.0,0.0,0.0,43.513341876,52.539744,13.4773251952,0.0,4.83426,8.64306519517
 10/15  16:00:00,100.163384523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,100.113253636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,106.032478484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.349517354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.270713834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.042466812,0.0,0.0,0.0,43.513341876,52.539744,31.1863511626,0.0,4.83426,26.3520911626
 10/15  22:00:00,117.696958383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.590721681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.694678198,0.0,0.0,0.0,43.513341876,52.539744,13.4452172634,0.0,4.83426,8.61095726337
 10/16  01:00:00,117.700286778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.702200016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.696497371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.087230802,0.0,0.0,0.0,43.513341876,52.539744,13.4517540308,0.0,4.83426,8.61749403081
 10/16  05:00:00,118.037478982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,191.81054459,72.6827508872,0.0,0.0,43.513341876,53.238744,1035.85321466,1030.99895466,4.83426,0.02
 10/16  07:00:00,363.454745001,72.6827508872,0.0,0.0,220.879908,53.238744,1003.14843358,972.032559632,4.83426,26.281613952
 10/16  08:00:00,443.989246382,72.6827508872,0.00168706513299,0.0,220.879908,145.652643033,933.119538684,870.410818981,36.25695,26.4517697026
 10/16  09:00:00,444.068973864,72.6977516807,0.00215236511491,0.0,220.879908,145.652643033,913.691544957,841.818437855,36.25695,35.6161571019
 10/16  10:00:00,450.070965857,72.7502924857,0.00159901214988,0.0,220.879908,151.653867033,853.233236767,769.235974445,48.3426,35.6546623217
 10/16  11:00:00,451.105417126,72.8551725737,0.0,0.0,220.879908,151.653867033,786.531629625,693.464704182,48.3426,44.7243254427
 10/16  12:00:00,450.163618678,72.9596333903,0.0,0.0,220.879908,151.653867033,684.070607087,590.89064856,48.3426,44.837358527
 10/16  13:00:00,444.392575482,73.2433075749,0.0,0.0,220.879908,145.652643033,539.906460929,461.846322777,24.1713,53.8888381519
 10/16  14:00:00,444.59480535,73.4588190675,0.0,0.0,220.879908,145.652643033,501.267782732,441.46972982,24.1713,35.6267529117
 10/16  15:00:00,436.703136015,73.418128136,0.0,0.0,220.879908,137.835547516,465.964865764,425.443271765,4.83426,35.6873339994
 10/16  16:00:00,430.999557179,72.7956216058,0.0,0.0,220.879908,133.019064,337.376829997,297.121148221,4.83426,35.421421776
 10/16  17:00:00,351.103196593,72.6827508872,0.0,0.0,220.879908,53.238744,456.561186351,416.306810847,4.83426,35.4201155044
 10/16  18:00:00,357.166869762,72.6827508872,0.0,0.0,220.879908,53.238744,597.253145349,556.881488875,4.83426,35.5373964745
 10/16  19:00:00,369.726359889,72.6827508872,0.0,0.0,220.879908,53.238744,762.729510784,749.212619516,4.83426,8.68263126835
 10/16  20:00:00,369.966535201,72.6827508872,0.0,0.0,220.879908,53.238744,889.841448567,876.334870182,4.83426,8.67231838495
 10/16  21:00:00,117.708355555,0.0,0.0,0.0,43.513341876,52.539744,13.5068375548,0.0,4.83426,8.67257755484
 10/16  22:00:00,117.465368889,0.0,0.0,0.0,43.513341876,52.539744,13.4740659014,0.0,4.83426,8.63980590136
 10/16  23:00:00,118.553954302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.522336902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.534105336,0.0,0.0,0.0,43.513341876,52.539744,13.4516153156,0.0,4.83426,8.61735531564
 10/17  02:00:00,117.529214387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.521718658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.638519035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.301712184,0.0,0.0,0.0,43.513341876,52.539744,13.4516317154,0.0,4.83426,8.61737171545
 10/17  06:00:00,195.045335383,72.6827508872,0.00125072433244,0.0,43.513341876,53.238744,1845.31761021,1840.46335021,4.83426,0.02
 10/17  07:00:00,368.66419886,72.6827508872,0.0,0.0,220.879908,53.238744,1537.65190188,1515.28916512,4.83426,17.5284767579
 10/17  08:00:00,445.49912562,72.6827508872,0.00140567932038,0.0,220.879908,145.652643033,1275.98426088,1204.46340047,36.25695,35.2639104047
 10/17  09:00:00,444.95003132,72.6827508872,0.00197301850617,0.0,220.879908,145.652643033,1157.23237642,1085.35502594,36.25695,35.6204004826
 10/17  10:00:00,450.430850723,72.6827508872,0.00144552281426,0.0,220.879908,151.653867033,1025.12882828,941.125966343,48.3426,35.6602619404
 10/17  11:00:00,451.104723979,72.6827508872,0.0,0.0,220.879908,151.653867033,884.52581163,791.458195776,48.3426,44.7250158534
 10/17  12:00:00,450.053542592,72.6839584122,0.0,0.0,220.879908,151.653867033,851.515696083,758.327490963,48.3426,44.8456051205
 10/17  13:00:00,444.077798158,72.7423021145,0.0,0.0,220.879908,145.652643033,813.931168677,735.866989346,24.1713,53.8928793317
 10/17  14:00:00,444.152451361,72.8654137758,0.0,0.0,220.879908,145.652643033,761.641229228,701.836802791,24.1713,35.633126437
 10/17  15:00:00,436.248173819,72.8801354783,0.0,0.0,220.879908,137.835547516,644.991128638,604.467069621,4.83426,35.689799017
 10/17  16:00:00,430.947519482,72.6827508872,0.0,0.0,220.879908,133.019064,491.594699673,451.332766927,4.83426,35.4276727459
 10/17  17:00:00,351.157715694,72.6827508872,0.0,0.0,220.879908,53.238744,570.689528606,530.432810947,4.83426,35.4224576596
 10/17  18:00:00,357.252460069,72.6827508872,0.0,0.0,220.879908,53.238744,683.993395127,643.611866843,4.83426,35.5472682847
 10/17  19:00:00,369.372602077,72.6827508872,0.0,0.0,220.879908,53.238744,794.41174981,780.894849734,4.83426,8.68264007586
 10/17  20:00:00,369.349177968,72.6827508872,0.0,0.0,220.879908,53.238744,769.586810896,756.08023007,4.83426,8.67232082615
 10/17  21:00:00,117.475192555,0.0,0.0,0.0,43.513341876,52.539744,13.5068589021,0.0,4.83426,8.67259890208
 10/17  22:00:00,117.571530978,0.0,0.0,0.0,43.513341876,52.539744,13.4746755824,0.0,4.83426,8.64041558238
 10/17  23:00:00,118.614649619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.606517109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.618101921,0.0,0.0,0.0,43.513341876,52.539744,13.4518022368,0.0,4.83426,8.61754223684
 10/18  02:00:00,117.596099988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.584263986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.029912569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.006987558,0.0,0.0,0.0,43.513341876,52.539744,13.4518379623,0.0,4.83426,8.61757796231
 10/18  06:00:00,192.300114915,72.6827508872,0.0,0.0,43.513341876,53.238744,1292.38269945,1287.52843945,4.83426,0.02
 10/18  07:00:00,366.878154635,72.6827508872,0.0,0.0,220.879908,53.238744,1226.27724411,1203.91349746,4.83426,17.529486645
 10/18  08:00:00,444.173509431,72.6827508872,0.00185555844515,0.0,220.879908,145.652643033,1007.90026546,936.377866893,36.25695,35.2654485711
 10/18  09:00:00,444.01961538,72.6827508872,0.00287367561494,0.0,220.879908,145.652643033,840.759452608,768.877478107,36.25695,35.6250245017
 10/18  10:00:00,449.937714249,72.6827508872,0.00172054089591,0.0,220.879908,151.653867033,767.626882856,683.618979422,48.3426,35.6653034339
 10/18  11:00:00,450.816295655,72.6837870951,0.0,0.0,220.879908,151.653867033,662.898499047,569.823366883,48.3426,44.7325321644
 10/18  12:00:00,449.943778855,72.8187435197,0.0,0.0,220.879908,151.653867033,532.040774646,438.844114467,48.3426,44.8540601787
 10/18  13:00:00,443.990762744,72.8554410299,0.0,0.0,220.879908,145.652643033,481.767119521,403.692280624,24.1713,53.9035388971
 10/18  14:00:00,444.002777592,72.8457038328,0.0,0.0,220.879908,145.652643033,552.50616045,492.699866755,24.1713,35.634993695
 10/18  15:00:00,436.245125193,72.8779069208,0.0,0.0,220.879908,137.835547516,603.949056936,559.153331648,4.83426,39.9614652878
 10/18  16:00:00,430.959258733,72.6827508872,0.0,0.0,220.879908,133.019064,410.323581947,374.296475049,4.83426,31.1928468979
 10/18  17:00:00,351.117235856,72.6827508872,0.0,0.0,220.879908,53.238744,378.209666331,337.948747424,4.83426,35.4266589072
 10/18  18:00:00,357.082068988,72.6827508872,0.0,0.0,220.879908,53.238744,309.97098178,269.588781162,4.83426,35.5479406179
 10/18  19:00:00,369.443581409,72.6827508872,0.0,0.0,220.879908,53.238744,217.455915835,203.939122275,4.83426,8.68253356039
 10/18  20:00:00,380.466748883,72.6827508872,10.869802308,0.0,220.879908,53.238744,162.960412149,149.453785721,4.83426,8.67236642816
 10/18  21:00:00,118.054406547,0.0,0.0,0.0,43.513341876,52.539744,13.5069238066,0.0,4.83426,8.67266380657
 10/18  22:00:00,117.806315794,0.0,0.0,0.0,43.513341876,52.539744,13.4745174814,0.0,4.83426,8.64025748142
 10/18  23:00:00,118.777055037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.871351597,0.0,0.0,0.0,43.513341876,52.539744,13.4517186422,0.0,4.83426,8.61745864224
 10/19  01:00:00,117.84175886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.811561301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.80724019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.240040085,0.0,0.0,0.0,43.513341876,52.539744,13.4517881158,0.0,4.83426,8.61752811578
 10/19  05:00:00,118.206933295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,191.612200129,72.6827508872,0.0,0.0,43.513341876,53.238744,583.200568962,578.346308962,4.83426,0.02
 10/19  07:00:00,366.272979989,72.6827508872,0.0,0.0,220.879908,53.238744,521.262642978,490.142046501,4.83426,26.2863364767
 10/19  08:00:00,443.773841765,72.6827508872,0.00267987582,0.0,220.879908,145.652643033,469.913662718,407.197986715,36.25695,26.4587260025
 10/19  09:00:00,443.854897105,72.726404985,0.00298566455814,0.0,220.879908,145.652643033,493.84669169,421.962030328,36.25695,35.6277113621
 10/19  10:00:00,449.967697027,72.8314654254,0.00176548090408,0.0,220.879908,151.653867033,559.267147904,466.344393833,48.3426,44.580154071
 10/19  11:00:00,450.9806754,72.9426716678,0.0,0.0,220.879908,151.653867033,455.217153006,371.080871544,48.3426,35.7936814618
 10/19  12:00:00,450.199793842,73.0784279022,0.0,0.0,220.879908,151.653867033,497.663627135,395.492455358,48.3426,53.8285717766
 10/19  13:00:00,444.64240129,73.4686132635,0.0,0.0,220.879908,145.652643033,558.34810273,489.239776989,24.1713,44.9370257409
 10/19  14:00:00,445.163117575,74.0204801853,0.0,0.0,220.879908,145.652643033,495.590044133,435.781134333,24.1713,35.6376098001
 10/19  15:00:00,437.241233313,73.9767210303,0.0,0.0,220.879908,137.835547516,401.699546321,352.252821639,4.83426,44.6124646823
 10/19  16:00:00,430.944169532,72.7555395019,0.0,0.0,220.879908,133.019064,258.779309506,223.002269068,4.83426,30.9427804371
 10/19  17:00:00,351.090212524,72.6827508872,0.0,0.0,220.879908,53.238744,381.615106414,345.717093697,4.83426,31.0637527175
 10/19  18:00:00,357.084597642,72.6827508872,0.0,0.0,220.879908,53.238744,426.144997385,385.759058821,4.83426,35.5516785645
 10/19  19:00:00,369.442804364,72.6827508872,0.0,0.0,220.879908,53.238744,414.597192055,392.418265034,4.83426,17.3446670202
 10/19  20:00:00,369.43970863,72.6827508872,0.0,0.0,220.879908,53.238744,466.504120067,452.997013233,4.83426,8.67284683374
 10/19  21:00:00,117.888398373,0.0,0.0,0.0,43.513341876,52.539744,13.5074366777,0.0,4.83426,8.67317667768
 10/19  22:00:00,117.656195651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,118.670101844,0.0,0.0,0.0,43.513341876,52.539744,13.4650290317,0.0,4.83426,8.63076903168
 10/19  24:00:00,117.70114481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.674211546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.623099366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.584196401,0.0,0.0,0.0,43.513341876,52.539744,13.4518234113,0.0,4.83426,8.61756341128
 10/20  04:00:00,119.701953448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.351175859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,194.271189106,72.6827508872,0.00185236509121,0.0,43.513341876,53.238744,1781.73099411,1776.87673411,4.83426,0.02
 10/20  07:00:00,367.757387008,72.6827508872,0.0,0.0,220.879908,53.238744,1391.20940709,1360.08689104,4.83426,26.2882560477
 10/20  08:00:00,444.526086729,72.6827508872,0.00178265697637,0.0,220.879908,145.652643033,1058.64155194,995.925838246,36.25695,26.4587636922
 10/20  09:00:00,444.090439266,72.6944327342,0.00287898229239,0.0,220.879908,145.652643033,838.717795878,766.831663972,36.25695,35.6291819059
 10/20  10:00:00,450.18708434,72.956812955,0.00181329877999,0.0,220.879908,151.653867033,696.166908221,603.232954923,48.3426,44.591353298
 10/20  11:00:00,451.641141738,73.5804272193,0.0,0.0,220.879908,151.653867033,514.124357732,421.039330907,48.3426,44.7424268254
 10/20  12:00:00,451.483228174,74.3889552449,0.0,0.0,220.879908,151.653867033,406.831470968,313.621991169,48.3426,44.8668797986
 10/20  13:00:00,446.683304659,75.5511750116,0.0,0.0,220.879908,145.652643033,374.712163597,305.602618549,24.1713,44.9382450484
 10/20  14:00:00,446.96072655,75.8522069248,0.0,0.0,220.879908,145.652643033,329.582459798,260.862327544,24.1713,44.5488322543
 10/20  15:00:00,440.479695405,77.2317783932,0.0,0.0,220.879908,137.835547516,257.703349972,217.166654265,4.83426,35.7024357067
 10/20  16:00:00,432.514254195,74.3285418848,0.0,0.0,220.879908,133.019064,215.611452464,175.340905937,4.83426,35.4362865264
 10/20  17:00:00,351.325196855,72.952181739,0.0,0.0,220.879908,53.238744,312.230568626,271.959775212,4.83426,35.4365334138
 10/20  18:00:00,360.155402661,72.7523162102,0.0,0.0,220.879908,53.238744,457.89625307,417.500567224,4.83426,35.5614258456
 10/20  19:00:00,369.206425164,72.7009408932,0.0,0.0,220.879908,53.238744,651.242257004,637.724684249,4.83426,8.68331275556
 10/20  20:00:00,369.373540442,72.6827508872,0.0,0.0,220.879908,53.238744,788.153871006,774.646656666,4.83426,8.67295434021
 10/20  21:00:00,117.433763692,0.0,0.0,0.0,43.513341876,52.539744,13.5075563964,0.0,4.83426,8.67329639637
 10/20  22:00:00,117.515204794,0.0,0.0,0.0,43.513341876,52.539744,13.473132337,0.0,4.83426,8.63887233703
 10/20  23:00:00,118.601766602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.56416112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.555673963,0.0,0.0,0.0,43.513341876,52.539744,13.4455051854,0.0,4.83426,8.61124518542
 10/21  02:00:00,117.549967297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.542091801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,117.962489422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,117.927170206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,117.948557064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,114.831642832,0.0,0.0,0.0,43.513341876,52.539744,13.4454730199,0.0,4.83426,8.61121301987
 10/21  08:00:00,99.8950597309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,99.9711426208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.012994811,0.0,0.0,0.0,43.513341876,52.539744,22.2378371611,0.0,4.83426,17.4035771611
 10/21  11:00:00,100.915761567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  12:00:00,100.007499921,0.0,0.0,0.0,43.513341876,52.539744,13.4850422299,0.0,4.83426,8.65078222993
 10/21  13:00:00,100.115081527,0.0,0.0,0.0,43.513341876,52.539744,13.4779173859,0.0,4.83426,8.64365738594
 10/21  14:00:00,100.15998032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,100.135756737,0.0,0.0,0.0,43.513341876,52.539744,13.4783511519,0.0,4.83426,8.64409115194
 10/21  16:00:00,99.9344559063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,99.9061770913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,108.834028862,0.0,0.0,0.0,43.513341876,52.539744,13.4454041476,0.0,4.83426,8.61114414761
 10/21  19:00:00,118.187151228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.137632334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,117.9577726,0.0,0.0,0.0,43.513341876,52.539744,31.198482705,0.0,4.83426,26.364222705
 10/21  22:00:00,117.653202551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.566240165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.65818607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.655987461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.641060698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.62920681,0.0,0.0,0.0,43.513341876,52.539744,13.4454877554,0.0,4.83426,8.61122775541
 10/22  04:00:00,118.055373261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.025467059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.052537685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,114.924193621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,99.9752845402,0.0,0.0,0.0,43.513341876,52.539744,13.4519998546,0.0,4.83426,8.61773985465
 10/22  09:00:00,100.039785517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.094337753,0.0,0.0,0.0,43.513341876,52.539744,13.5469556218,0.0,4.83426,8.7126956218
 10/22  11:00:00,101.002273811,0.0,0.0,0.0,43.513341876,52.539744,13.485176511,0.0,4.83426,8.65091651098
 10/22  12:00:00,100.16386509,0.0,0.0,0.0,43.513341876,52.539744,13.4850208494,0.0,4.83426,8.65076084942
 10/22  13:00:00,100.231979162,0.0,0.0,0.0,43.513341876,52.539744,13.484864709,0.0,4.83426,8.65060470903
 10/22  14:00:00,100.238279683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.212223557,0.0,0.0,0.0,43.513341876,52.539744,13.4781542088,0.0,4.83426,8.64389420875
 10/22  16:00:00,99.9936524573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,99.924206299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,108.838654608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.218479357,0.0,0.0,0.0,43.513341876,52.539744,13.4455011481,0.0,4.83426,8.61124114813
 10/22  20:00:00,118.176123129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,117.963574284,0.0,0.0,0.0,43.513341876,52.539744,31.1998619489,0.0,4.83426,26.3656019489
 10/22  22:00:00,117.628191903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.542974879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.61183095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.602545662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.588700427,0.0,0.0,0.0,43.513341876,52.539744,13.4519766637,0.0,4.83426,8.61771666367
 10/23  03:00:00,117.577165143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.00330436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,117.95944301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,192.433764785,72.6827508872,0.0,0.0,43.513341876,53.238744,1376.17083366,1362.71871998,4.83426,8.61785367664
 10/23  07:00:00,366.77528456,72.6827508872,0.0,0.0,220.879908,53.238744,1204.05281627,1181.68316463,4.83426,17.5353916388
 10/23  08:00:00,444.187153672,72.6827508872,0.00186410875806,0.0,220.879908,145.652643033,1056.41989736,993.69349291,36.25695,26.4694544526
 10/23  09:00:00,444.139612302,72.6827508872,0.00254881911534,0.0,220.879908,145.652643033,968.35448954,887.544806117,36.25695,44.5527334229
 10/23  10:00:00,450.00384648,72.6827508872,0.00167952296874,0.0,220.879908,151.653867033,863.594867668,779.565157312,48.3426,35.6871103557
 10/23  11:00:00,450.907343762,72.6827508872,0.0,0.0,220.879908,151.653867033,799.09722334,705.989637484,48.3426,44.7649858555
 10/23  12:00:00,449.904245979,72.6827508872,0.0,0.0,220.879908,151.653867033,739.065057677,645.837417919,48.3426,44.8850397584
 10/23  13:00:00,443.961999957,72.6827508872,0.0,0.0,220.879908,145.652643033,765.38346094,687.258512372,24.1713,53.9536485674
 10/23  14:00:00,443.937112056,72.7171429743,0.0,0.0,220.879908,145.652643033,680.639846991,620.812754272,24.1713,35.6557927195
 10/23  15:00:00,436.156814694,72.8143136951,0.0,0.0,220.879908,137.835547516,598.590964068,549.1180146,4.83426,44.6386894681
 10/23  16:00:00,431.026031181,72.6827508872,0.0,0.0,220.879908,133.019064,552.24899377,511.968124182,4.83426,35.4466095886
 10/23  17:00:00,351.271648294,72.6827508872,0.0,0.0,220.879908,53.238744,651.604545571,620.182801485,4.83426,26.5874840865
 10/23  18:00:00,360.396538707,72.6827508872,0.0,0.0,220.879908,53.238744,786.526026717,737.230259176,4.83426,44.4615075413
