Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  19:00:00,370.406860656,72.6827508872,0.0,0.0,220.879908,53.238744,1009.44523018,995.927387475,4.83426,8.68358270539
 10/23  20:00:00,370.587392966,72.6827508872,0.0,0.0,220.879908,53.238744,1005.50723713,991.998720718,4.83426,8.67425641304
 10/23  21:00:00,117.686206554,0.0,0.0,0.0,43.513341876,52.539744,13.5075941938,0.0,4.83426,8.67333419384
 10/23  22:00:00,117.446658556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  23:00:00,118.540126184,0.0,0.0,0.0,43.513341876,52.539744,13.4651883028,0.0,4.83426,8.63092830278
 10/23  24:00:00,117.508313528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.516998235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.511873639,0.0,0.0,0.0,43.513341876,52.539744,13.4521391489,0.0,4.83426,8.61787914886
 10/24  03:00:00,117.505113125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,119.62160535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.283361693,0.0,0.0,0.0,43.513341876,52.539744,13.3785367943,0.0,4.83426,8.54427679428
 10/24  06:00:00,195.316116831,72.6827508872,0.0,0.0,43.513341876,53.238744,1971.14049029,1966.21283713,4.83426,0.0933931517056
 10/24  07:00:00,368.730960407,72.6827508872,0.0,0.0,220.879908,53.238744,1651.64178658,1629.26989203,4.83426,17.5376345517
 10/24  08:00:00,445.520536508,72.6827508872,0.0014459945338,0.0,220.879908,145.652643033,1305.98933603,1236.64267408,36.25695,33.0897119445
 10/24  09:00:00,444.560163037,72.6827508872,0.00235333791551,0.0,220.879908,145.652643033,1064.27032332,990.139783475,36.25695,37.8735898431
 10/24  10:00:00,450.128698667,72.6827508872,0.0015011737846,0.0,220.879908,151.653867033,915.192247442,831.15491275,48.3426,35.6947346927
 10/24  11:00:00,451.044900528,72.6907933926,0.0,0.0,220.879908,151.653867033,858.466718762,765.353773866,48.3426,44.7703448957
 10/24  12:00:00,450.324644371,72.9991989607,0.0,0.0,220.879908,151.653867033,812.088830066,709.876551741,48.3426,53.8696783249
 10/24  13:00:00,445.112538344,73.7506234557,0.0,0.0,220.879908,145.652643033,778.165247226,709.021055957,24.1713,44.9728912688
 10/24  14:00:00,445.59045185,74.2793690549,0.0,0.0,220.879908,145.652643033,719.442232281,659.60593759,24.1713,35.6649946913
 10/24  15:00:00,437.898138452,74.484362013,0.0,0.0,220.879908,137.835547516,625.451453364,575.970476183,4.83426,44.6467171813
 10/24  16:00:00,431.670858981,73.3187374582,0.0,0.0,220.879908,133.019064,534.680793153,494.39430945,4.83426,35.4522237026
 10/24  17:00:00,351.324156468,72.7103552993,0.0,0.0,220.879908,53.238744,688.094184724,647.808118604,4.83426,35.4518061201
 10/24  18:00:00,360.415617893,72.6827508872,0.0,0.0,220.879908,53.238744,783.908598339,743.496565153,4.83426,35.577773186
 10/24  19:00:00,369.722357997,72.6827508872,0.0,0.0,220.879908,53.238744,908.648297328,895.129808262,4.83426,8.68422906546
 10/24  20:00:00,369.97351707,72.6827508872,0.0,0.0,220.879908,53.238744,960.624920197,947.116842464,4.83426,8.67381773361
 10/24  21:00:00,117.412617211,0.0,0.0,0.0,43.513341876,52.539744,13.5085093923,0.0,4.83426,8.67424939227
 10/24  22:00:00,117.52169654,0.0,0.0,0.0,43.513341876,52.539744,13.4750430604,0.0,4.83426,8.64078306035
 10/24  23:00:00,118.589553631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.586237194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.598824529,0.0,0.0,0.0,43.513341876,52.539744,13.4521689855,0.0,4.83426,8.61790898551
 10/25  02:00:00,117.595113467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.589069388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,117.99923787,0.0,0.0,0.0,43.513341876,52.539744,13.4520385988,0.0,4.83426,8.61777859884
 10/25  05:00:00,117.956838881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,192.644145002,72.6827508872,0.0,0.0,43.513341876,53.238744,1386.76418566,1381.90992566,4.83426,0.02
 10/25  07:00:00,369.924786477,72.6827508872,0.0,0.0,220.879908,53.238744,1246.05642081,1214.92420829,4.83426,26.2979525219
 10/25  08:00:00,444.24978537,72.6827508872,0.00153943274779,0.0,220.879908,145.652643033,1049.49327345,986.762603177,36.25695,26.4737202711
 10/25  09:00:00,444.217521728,72.6827508872,0.00197038599187,0.0,220.879908,145.652643033,991.228187588,919.316512377,36.25695,35.6547252111
 10/25  10:00:00,450.134422341,72.6827508872,0.00147513803851,0.0,220.879908,151.653867033,946.71219684,853.753734052,48.3426,44.6158627875
 10/25  11:00:00,451.065893114,72.6827508872,0.0,0.0,220.879908,151.653867033,876.546447279,783.427930164,48.3426,44.7759171144
 10/25  12:00:00,449.931044924,72.6892303562,0.0,0.0,220.879908,151.653867033,722.973495596,629.725277248,48.3426,44.9056183477
 10/25  13:00:00,443.993064759,72.7906434396,0.0,0.0,220.879908,145.652643033,627.604145542,558.457643633,24.1713,44.9752019096
 10/25  14:00:00,443.95599617,72.7911216385,0.0,0.0,220.879908,145.652643033,585.815794285,517.063757831,24.1713,44.5807364538
 10/25  15:00:00,436.107049959,72.8201282275,0.0,0.0,220.879908,137.835547516,477.532900494,436.970193102,4.83426,35.7284473918
 10/25  16:00:00,430.941006418,72.6827508872,0.0,0.0,220.879908,133.019064,405.842296296,365.549141503,4.83426,35.4588947933
 10/25  17:00:00,351.210528961,72.6827508872,0.0,0.0,220.879908,53.238744,565.985261907,525.696260404,4.83426,35.4547415032
 10/25  18:00:00,360.20678537,72.6827508872,0.0,0.0,220.879908,53.238744,606.380392182,565.965819698,4.83426,35.580312484
 10/25  19:00:00,369.620437793,72.6827508872,0.0,0.0,220.879908,53.238744,642.862566694,629.34344543,4.83426,8.68486126461
 10/25  20:00:00,369.634004904,72.6827508872,0.0,0.0,220.879908,53.238744,702.586529681,680.423427884,4.83426,17.3288417966
 10/25  21:00:00,117.838308691,0.0,0.0,0.0,43.513341876,52.539744,13.5087673996,0.0,4.83426,8.67450739961
 10/25  22:00:00,117.610947921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.634050702,0.0,0.0,0.0,43.513341876,52.539744,13.4656439098,0.0,4.83426,8.63138390983
 10/25  24:00:00,117.664406283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.66413851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.659541313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.655642588,0.0,0.0,0.0,43.513341876,52.539744,13.4522996464,0.0,4.83426,8.61803964638
 10/26  04:00:00,118.081569176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.051713781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,191.994392187,72.6827508872,0.0,0.0,43.513341876,53.238744,1127.93482053,1114.48263439,4.83426,8.61792614401
 10/26  07:00:00,369.469994986,72.6827508872,0.0,0.0,220.879908,53.238744,982.831318078,960.457316207,4.83426,17.5397418717
 10/26  08:00:00,443.942328058,72.6827508872,0.00214218190821,0.0,220.879908,145.652643033,869.087827359,806.354849393,36.25695,26.4760279668
 10/26  09:00:00,443.910281723,72.6827508872,0.00317208917046,0.0,220.879908,145.652643033,754.220159758,673.396797181,36.25695,44.566412577
 10/26  10:00:00,449.872858918,72.6827508872,0.00196143454627,0.0,220.879908,151.653867033,678.15157908,594.107911154,48.3426,35.7010679259
 10/26  11:00:00,450.774627783,72.6827508872,0.0,0.0,220.879908,151.653867033,596.405856952,503.279139841,48.3426,44.7841171107
 10/26  12:00:00,449.826890636,72.6834042261,0.0,0.0,220.879908,151.653867033,566.020718202,465.927417309,48.3426,51.7507008931
 10/26  13:00:00,443.880962168,72.7007856846,0.0,0.0,220.879908,145.652643033,563.618839045,492.323882921,24.1713,47.1236561238
 10/26  14:00:00,443.902818254,72.7446525381,0.0,0.0,220.879908,145.652643033,505.128191018,445.283432388,24.1713,35.6734586297
 10/26  15:00:00,436.161009033,72.8738753781,0.0,0.0,220.879908,137.835547516,410.316016207,360.822795965,4.83426,44.6589602418
 10/26  16:00:00,430.908956201,72.6827508872,0.0,0.0,220.879908,133.019064,280.093174268,239.799824412,4.83426,35.4590898567
 10/26  17:00:00,351.122010851,72.6827508872,0.0,0.0,220.879908,53.238744,355.721427675,315.428611062,4.83426,35.4585566126
 10/26  18:00:00,363.104092475,72.6827508872,0.0,0.0,220.879908,53.238744,406.86462145,366.441053054,4.83426,35.589308397
 10/26  19:00:00,369.51650245,72.6827508872,0.0,0.0,220.879908,53.238744,468.701471489,455.181770938,4.83426,8.68544055155
 10/26  20:00:00,369.514762965,72.6827508872,0.0,0.0,220.879908,53.238744,533.631296952,520.122037697,4.83426,8.67499925503
 10/26  21:00:00,117.88559496,0.0,0.0,0.0,43.513341876,52.539744,13.5085129042,0.0,4.83426,8.67425290416
 10/26  22:00:00,117.649764439,0.0,0.0,0.0,43.513341876,52.539744,13.4754109628,0.0,4.83426,8.64115096277
 10/26  23:00:00,118.657296637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.694535293,0.0,0.0,0.0,43.513341876,52.539744,13.452177762,0.0,4.83426,8.61791776197
 10/27  01:00:00,117.684817948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.66621402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.637984962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.693267309,0.0,0.0,0.0,43.513341876,52.539744,13.4524122691,0.0,4.83426,8.61815226913
 10/27  05:00:00,119.371477842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,192.846700835,72.6827508872,0.00137591343424,0.0,43.513341876,53.238744,1308.50670835,1303.65244835,4.83426,0.02
 10/27  07:00:00,369.547731523,72.6827508872,0.0,0.0,220.879908,53.238744,1087.25002026,1056.1123114,4.83426,26.3034488594
 10/27  08:00:00,443.952476918,72.6827508872,0.00184984534498,0.0,220.879908,145.652643033,897.034782053,834.296710427,36.25695,26.4811216258
 10/27  09:00:00,443.972545021,72.6827508872,0.00239352785668,0.0,220.879908,145.652643033,840.686053748,768.765565455,36.25695,35.6635382936
 10/27  10:00:00,449.975496245,72.722794427,0.0018610443941,0.0,220.879908,151.653867033,780.089383814,687.114118096,48.3426,44.6326657185
 10/27  11:00:00,451.051628105,72.9879167598,0.0,0.0,220.879908,151.653867033,563.277088255,470.142691467,48.3426,44.7917967877
 10/27  12:00:00,450.115302106,73.0000512637,0.0,0.0,220.879908,151.653867033,555.783101871,462.524079147,48.3426,44.9164227242
 10/27  13:00:00,444.753913596,73.5828065917,0.0,0.0,220.879908,145.652643033,584.055612217,505.902894662,24.1713,53.9814175553
 10/27  14:00:00,445.498394447,74.3811395139,0.0,0.0,220.879908,145.652643033,438.62999638,378.776929622,24.1713,35.6817667581
 10/27  15:00:00,437.950700321,74.682561934,0.0,0.0,220.879908,137.835547516,403.421905622,353.924019889,4.83426,44.6636257337
 10/27  16:00:00,431.224250173,73.0033007856,0.0,0.0,220.879908,133.019064,378.207856026,337.908185291,4.83426,35.4654107349
 10/27  17:00:00,351.15017059,72.6867933809,0.0,0.0,220.879908,53.238744,525.765654154,494.329947766,4.83426,26.601446388
 10/27  18:00:00,363.130741751,72.6827508872,0.0,0.0,220.879908,53.238744,583.874430358,534.556731844,4.83426,44.4834385139
 10/27  19:00:00,369.130399881,72.6827508872,0.0,0.0,220.879908,53.238744,606.244537595,592.724465155,4.83426,8.6858124393
 10/27  20:00:00,369.227633331,72.6827508872,0.0,0.0,220.879908,53.238744,705.947611825,692.438166384,4.83426,8.67518544101
 10/27  21:00:00,117.462069714,0.0,0.0,0.0,43.513341876,52.539744,13.5087187004,0.0,4.83426,8.67445870045
 10/27  22:00:00,117.5519226,0.0,0.0,0.0,43.513341876,52.539744,13.4756693145,0.0,4.83426,8.64140931453
 10/27  23:00:00,118.61817231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,117.628413481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.639673927,0.0,0.0,0.0,43.513341876,52.539744,13.4457104678,0.0,4.83426,8.61145046777
 10/28  02:00:00,117.635357254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.642151731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.061814795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.019462385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.043469776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,117.915474141,0.0,0.0,0.0,43.513341876,52.539744,13.445610067,0.0,4.83426,8.61135006703
 10/28  08:00:00,99.9824384556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.019170877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.027990598,0.0,0.0,0.0,43.513341876,52.539744,22.2438445607,0.0,4.83426,17.4095845607
 10/28  11:00:00,100.911661743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.00505484,0.0,0.0,0.0,43.513341876,52.539744,13.4858235871,0.0,4.83426,8.65156358712
 10/28  13:00:00,100.083276388,0.0,0.0,0.0,43.513341876,52.539744,13.4795613899,0.0,4.83426,8.64530138993
 10/28  14:00:00,100.110139947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  15:00:00,100.09193762,0.0,0.0,0.0,43.513341876,52.539744,13.4794189722,0.0,4.83426,8.64515897224
 10/28  16:00:00,99.8766094343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,99.8508607285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,111.775606124,0.0,0.0,0.0,43.513341876,52.539744,13.445717571,0.0,4.83426,8.61145757099
 10/28  19:00:00,118.166499072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.135670436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,117.9175657,0.0,0.0,0.0,43.513341876,52.539744,31.2181217584,0.0,4.83426,26.3838617584
 10/28  22:00:00,117.54481674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.482312664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.481654701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.467609235,0.0,0.0,0.0,43.513341876,52.539744,13.445642926,0.0,4.83426,8.61138292605
 10/29  02:00:00,117.462675155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,119.88775989,2.41747941894,0.0,0.0,43.513341876,52.539744,6.38157096278,1.52731096278,4.83426,0.02
 10/29  04:00:00,120.340795081,2.41747941894,0.0,0.0,43.513341876,52.539744,6.51576484441,1.66150484441,4.83426,0.02
 10/29  05:00:00,121.584274212,3.67969510297,0.0,0.0,43.513341876,52.539744,7.46929245997,2.61503245997,4.83426,0.02
 10/29  06:00:00,122.258441001,4.33831124178,0.0,0.0,43.513341876,52.539744,8.52250220651,3.66824220651,4.83426,0.02
 10/29  07:00:00,121.252658662,3.4627099667,0.0,0.0,43.513341876,52.539744,15.9267347398,2.48097197736,4.83426,8.61150276242
 10/29  08:00:00,103.484853653,3.61398257981,0.0,0.0,43.513341876,52.539744,7.6474790192,2.7932190192,4.83426,0.02
 10/29  09:00:00,103.355976207,3.4627099667,0.0,0.0,43.513341876,52.539744,7.43701963491,2.58275963491,4.83426,0.02
 10/29  10:00:00,103.342990818,3.4627099667,0.0,0.0,43.513341876,52.539744,24.7850703293,2.53904318731,4.83426,17.411767142
 10/29  11:00:00,102.779602714,1.97584841641,0.0,0.0,43.513341876,52.539744,10.170580386,1.50096380839,4.83426,3.83535657762
 10/29  12:00:00,101.04880168,1.21027687351,0.0,0.0,43.513341876,52.539744,10.5053527225,0.836003959448,4.83426,4.83508876304
 10/29  13:00:00,99.9215119387,0.0,0.0,0.0,43.513341876,52.539744,13.484411798,0.0,4.83426,8.65015179797
 10/29  14:00:00,99.9523384885,0.0,0.0,0.0,43.513341876,52.539744,13.4794195,0.0,4.83426,8.64515949998
 10/29  15:00:00,99.9251473458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,99.7233986204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,99.7214334373,0.0,0.0,0.0,43.513341876,52.539744,13.4457284508,0.0,4.83426,8.61146845076
 10/29  18:00:00,113.649891514,1.97584841641,0.0,0.0,43.513341876,52.539744,6.28298116045,1.42872116045,4.83426,0.02
 10/29  19:00:00,120.494641083,2.41747941894,0.0,0.0,43.513341876,52.539744,6.82489963069,1.97063963069,4.83426,0.02
 10/29  20:00:00,121.558807817,3.50932037667,0.0,0.0,43.513341876,52.539744,7.55284905034,2.69858905034,4.83426,0.02
 10/29  21:00:00,121.815439417,3.9623927624,0.0,0.0,43.513341876,52.539744,35.7058190636,4.48661171779,4.83426,26.3849473458
 10/29  22:00:00,122.211351789,4.70200974315,0.0,0.0,43.513341876,52.539744,11.5032635136,6.64900351361,4.83426,0.02
 10/29  23:00:00,122.479532802,4.01281696677,0.0,0.0,43.513341876,52.539744,11.9667534581,7.11249345806,4.83426,0.02
 10/29  24:00:00,122.22286975,4.70200974315,0.0,0.0,43.513341876,52.539744,21.8559394874,8.41013422064,4.83426,8.61154526674
 10/30  01:00:00,121.523187863,4.01281696677,0.0,0.0,43.513341876,52.539744,14.4342807336,9.58002073359,4.83426,0.02
 10/30  02:00:00,122.323840646,4.81814647068,0.0,0.0,43.513341876,52.539744,17.572693467,12.718433467,4.83426,0.02
 10/30  03:00:00,121.738591314,4.24509042183,0.0,0.0,43.513341876,52.539744,19.4946595434,14.6403995434,4.83426,0.02
 10/30  04:00:00,122.735523827,4.81814647068,0.0,0.0,43.513341876,52.539744,32.266257982,18.8152415499,4.83426,8.61675643212
 10/30  05:00:00,122.124540565,4.24509042183,0.0,0.0,43.513341876,52.539744,27.1379875702,22.2837275702,4.83426,0.02
 10/30  06:00:00,195.017977473,72.6827508872,0.0,0.0,43.513341876,53.238744,2218.77702944,2213.92276944,4.83426,0.02
 10/30  07:00:00,371.181112213,72.6827508872,0.0,0.0,220.879908,53.238744,1649.52698617,1618.38226713,4.83426,26.3104590393
 10/30  08:00:00,444.995226515,72.6827508872,0.0023542209767,0.0,220.879908,145.652643033,1344.76594485,1282.02379134,36.25695,26.4852035102
 10/30  09:00:00,444.475719575,72.6827508872,0.00240740480527,0.0,220.879908,145.652643033,1137.6599937,1056.81507133,36.25695,44.5879723749
 10/30  10:00:00,450.143249485,72.6827508872,0.00160110100004,0.0,220.879908,151.653867033,973.233634254,889.167991059,48.3426,35.7230431949
 10/30  11:00:00,451.035403434,72.6827508872,0.0,0.0,220.879908,151.653867033,895.11600388,801.965570349,48.3426,44.807833531
 10/30  12:00:00,449.927677415,72.6851561619,0.0,0.0,220.879908,151.653867033,785.860817342,683.602016367,48.3426,53.9162009743
 10/30  13:00:00,444.053481909,72.8752814764,0.0,0.0,220.879908,145.652643033,659.907871431,590.716157701,24.1713,45.0204137298
 10/30  14:00:00,444.216280784,73.1063028057,0.0,0.0,220.879908,145.652643033,580.154794006,511.376802121,24.1713,44.6066918848
 10/30  15:00:00,436.252420608,72.9739527505,0.0,0.0,220.879908,137.835547516,563.110321718,522.525854485,4.83426,35.7502072328
 10/30  16:00:00,430.914668719,72.698695589,0.0,0.0,220.879908,133.019064,457.469592755,417.160338004,4.83426,35.4749947508
 10/30  17:00:00,351.164551369,72.6827508872,0.0,0.0,220.879908,53.238744,600.06121279,559.747126503,4.83426,35.4798262863
 10/30  18:00:00,363.338994765,72.6827508872,0.0,0.0,220.879908,53.238744,792.79207366,752.354713503,4.83426,35.6031001569
 10/30  19:00:00,370.151118737,72.6827508872,0.0,0.0,220.879908,53.238744,958.154130547,944.633454839,4.83426,8.68641570835
 10/30  20:00:00,370.650390181,72.6827508872,0.0,0.0,220.879908,53.238744,1069.44175173,1047.27557053,4.83426,17.3319212009
 10/30  21:00:00,117.640394957,0.0,0.0,0.0,43.513341876,52.539744,13.5104821204,0.0,4.83426,8.67622212041
 10/30  22:00:00,117.429549231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.531866902,0.0,0.0,0.0,43.513341876,52.539744,13.4661996868,0.0,4.83426,8.63193968676
 10/30  24:00:00,117.495482743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.501031089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.494637686,0.0,0.0,0.0,43.513341876,52.539744,13.4526421,0.0,4.83426,8.61838210002
 10/31  03:00:00,118.885402526,1.39364073035,0.0,0.0,43.513341876,52.539744,5.26035833048,0.40609833048,4.83426,0.02
 10/31  04:00:00,121.866687503,2.25601029422,0.0,0.0,43.513341876,52.539744,5.46877209892,0.614512098917,4.83426,0.02
 10/31  05:00:00,123.855207035,4.57822885623,0.0,0.0,43.513341876,52.539744,6.4706692919,1.6164092919,4.83426,0.02
 10/31  06:00:00,195.621088755,72.6827508872,0.0,0.0,43.513341876,53.238744,2107.96262357,2094.50999305,4.83426,8.61837052442
 10/31  07:00:00,371.804017802,72.6827508872,0.0,0.0,220.879908,53.238744,1768.2544195,1745.87173881,4.83426,17.5484206931
 10/31  08:00:00,446.144157328,72.6827508872,0.00090580019236,0.0,220.879908,145.652643033,1493.57495548,1422.85381569,36.25695,34.4641897882
 10/31  09:00:00,445.496780864,72.6827508872,0.00231839241537,0.0,220.879908,145.652643033,1245.81917698,1173.02363124,36.25695,36.5385957427
 10/31  10:00:00,450.451725475,72.6827508872,0.00160942444903,0.0,220.879908,151.653867033,1037.33091904,944.335368702,48.3426,44.6529503416
 10/31  11:00:00,450.973526093,72.6827508872,0.0,0.0,220.879908,151.653867033,795.439048373,702.281037066,48.3426,44.815411307
 10/31  12:00:00,449.848130354,72.683027691,0.0,0.0,220.879908,151.653867033,654.79812626,561.507399356,48.3426,44.9481269043
 10/31  13:00:00,443.929024573,72.7813504845,0.0,0.0,220.879908,145.652643033,588.972020615,510.789256232,24.1713,54.0114643832
 10/31  14:00:00,443.913245777,72.7981731741,0.0,0.0,220.879908,145.652643033,538.647479213,478.777937959,24.1713,35.6982412536
 10/31  15:00:00,436.005843026,72.7607366302,0.0,0.0,220.879908,137.835547516,480.168774601,430.645864168,4.83426,44.6886504324
 10/31  16:00:00,430.861144864,72.6827508872,0.0,0.0,220.879908,133.019064,352.567120061,312.251743279,4.83426,35.4811167827
 10/31  17:00:00,351.093232236,72.6827508872,0.0,0.0,220.879908,53.238744,473.4587369,433.144985453,4.83426,35.4794914475
 10/31  18:00:00,363.110907418,72.6827508872,0.0,0.0,220.879908,53.238744,563.816000712,523.370262986,4.83426,35.6114777261
 10/31  19:00:00,369.142575418,72.6827508872,0.0,0.0,220.879908,53.238744,633.056085788,619.534978316,4.83426,8.68684747159
 10/31  20:00:00,369.186781746,72.6827508872,0.0,0.0,220.879908,53.238744,677.088578541,663.577980329,4.83426,8.67633821263
 10/31  21:00:00,117.489309399,0.0,0.0,0.0,43.513341876,52.539744,13.5106285495,0.0,4.83426,8.67636854953
 10/31  22:00:00,117.579881275,0.0,0.0,0.0,43.513341876,52.539744,13.4763972707,0.0,4.83426,8.64213727075
 10/31  23:00:00,118.630306278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.676256549,0.0,0.0,0.0,43.513341876,52.539744,13.4525674734,0.0,4.83426,8.61830747345
 11/01  01:00:00,117.700078192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.710820495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.722368911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.162302169,0.0,0.0,0.0,43.513341876,52.539744,13.4525921363,0.0,4.83426,8.61833213626
 11/01  05:00:00,118.12485392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,191.75179262,72.6827508872,0.0,0.0,43.513341876,53.238744,822.628344872,817.774084872,4.83426,0.02
 11/01  07:00:00,369.327023528,72.6827508872,0.0,0.0,220.879908,53.238744,779.43422773,748.287159767,4.83426,26.3128079629
 11/01  08:00:00,443.810086613,72.6827508872,0.00226938221179,0.0,220.879908,145.652643033,702.356651493,639.607335844,36.25695,26.4923656492
 11/01  09:00:00,443.84303842,72.6827508872,0.00315028228866,0.0,220.879908,145.652643033,651.727707043,570.867066668,36.25695,44.603690375
 11/01  10:00:00,449.828126095,72.6827508872,0.00225289007415,0.0,220.879908,151.653867033,561.18910265,477.114728565,48.3426,35.731774085
 11/01  11:00:00,450.719663643,72.6827508872,0.0,0.0,220.879908,151.653867033,497.68014366,404.516042498,48.3426,44.8215011621
 11/01  12:00:00,449.882544344,72.7673125682,0.0,0.0,220.879908,151.653867033,449.46252831,347.178347647,48.3426,53.9415806626
 11/01  13:00:00,443.952178429,72.8160113461,0.0,0.0,220.879908,145.652643033,409.461320819,340.261139876,24.1713,45.0288809426
 11/01  14:00:00,444.011081955,72.8876994272,0.0,0.0,220.879908,145.652643033,450.8732389,382.079933459,24.1713,44.622005441
 11/01  15:00:00,436.4185174,73.1599366497,0.0,0.0,220.879908,137.835547516,364.798188879,315.264932582,4.83426,44.6989962976
 11/01  16:00:00,430.899697595,72.7120067938,0.0,0.0,220.879908,133.019064,189.491417362,158.040206131,4.83426,26.6169512309
 11/01  17:00:00,351.07148278,72.6827508872,0.0,0.0,220.879908,53.238744,317.791454508,277.470108336,4.83426,35.4870861721
 11/01  18:00:00,363.046960391,72.6827508872,0.0,0.0,220.879908,53.238744,411.875190926,362.530747647,4.83426,44.5101832798
 11/01  19:00:00,369.462845012,72.6827508872,0.0,0.0,220.879908,53.238744,467.095701016,453.57441435,4.83426,8.68702666551
 11/01  20:00:00,369.529457569,72.6827508872,0.0,0.0,220.879908,53.238744,621.089263461,607.578662955,4.83426,8.67634050605
 11/01  21:00:00,117.820409842,0.0,0.0,0.0,43.513341876,52.539744,13.5099744974,0.0,4.83426,8.67571449742
 11/01  22:00:00,117.589470176,0.0,0.0,0.0,43.513341876,52.539744,13.4764762917,0.0,4.83426,8.6422162917
 11/01  23:00:00,118.631888806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.658275839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.644354652,0.0,0.0,0.0,43.513341876,52.539744,13.4508716703,0.0,4.83426,8.61661167033
 11/02  02:00:00,117.628707619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.609372265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.022117004,0.0,0.0,0.0,43.513341876,52.539744,13.4524829196,0.0,4.83426,8.61822291962
 11/02  05:00:00,117.98845699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,192.929489555,72.6827508872,0.00137157945475,0.0,43.513341876,53.238744,1656.07050295,1651.21624295,4.83426,0.02
 11/02  07:00:00,371.474280714,72.6827508872,0.0,0.0,220.879908,53.238744,1560.64395048,1529.4945882,4.83426,26.3151022784
 11/02  08:00:00,448.419430377,72.6827508872,0.00152389214154,0.0,220.879908,145.652643033,1235.60664396,1172.85335408,36.25695,26.4963398799
 11/02  09:00:00,444.225785446,72.6827508872,0.0011969602533,0.0,220.879908,145.652643033,907.878074042,830.790536952,36.25695,40.830587091
 11/02  10:00:00,449.988430985,72.8185591371,0.0020262087106,0.0,220.879908,151.653867033,615.497869829,527.633344742,48.3426,39.5219250862
 11/02  11:00:00,451.408893215,73.3707325294,0.0,0.0,220.879908,151.653867033,428.563780034,335.3917159,48.3426,44.8294641348
 11/02  12:00:00,451.411385485,74.283563285,0.0,0.0,220.879908,151.653867033,360.801758196,258.513650773,48.3426,53.9455074222
 11/02  13:00:00,495.320357843,75.4626315995,47.9131898063,0.0,220.879908,145.652643033,255.941637789,186.727827685,24.1713,45.0425101038
 11/02  14:00:00,530.996280416,76.0442903489,82.2174428011,0.0,220.879908,145.652643033,207.867758766,139.066941967,24.1713,44.6295167992
 11/02  15:00:00,513.363649456,75.4300981503,73.074946184,0.0,220.879908,137.835547516,154.569708703,105.032371724,4.83426,44.7030769784
 11/02  16:00:00,457.289700907,73.7512323711,24.7256468034,0.0,220.879908,133.019064,81.1190391734,49.6621639749,4.83426,26.6226151986
 11/02  17:00:00,351.309102534,72.8675354808,0.0,0.0,220.879908,53.238744,225.705281315,185.380937983,4.83426,35.4900833317
 11/02  18:00:00,366.138196303,72.7234616429,0.0,0.0,220.879908,53.238744,388.235312082,338.880842314,4.83426,44.520209768
 11/02  19:00:00,369.52327775,72.6870085681,0.0,0.0,220.879908,53.238744,458.974881104,445.453451343,4.83426,8.6871697613
 11/02  20:00:00,369.46408217,72.6827508872,0.0,0.0,220.879908,53.238744,430.822662165,417.31192822,4.83426,8.67647394561
 11/02  21:00:00,117.934402778,0.0,0.0,0.0,43.513341876,52.539744,13.5091240333,0.0,4.83426,8.67486403331
 11/02  22:00:00,117.703260307,0.0,0.0,0.0,43.513341876,52.539744,13.4765376469,0.0,4.83426,8.64227764694
 11/02  23:00:00,118.688443218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.772212196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.817950589,0.0,0.0,0.0,43.513341876,52.539744,13.4527702739,0.0,4.83426,8.61851027391
 11/03  02:00:00,117.820978083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.821030006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,120.085085321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.726803354,0.0,0.0,0.0,43.513341876,52.539744,13.4528231982,0.0,4.83426,8.61856319818
 11/03  06:00:00,192.253640952,72.6827508872,0.0,0.0,43.513341876,53.238744,508.169551161,503.315291161,4.83426,0.02
 11/03  07:00:00,369.16974146,72.6827508872,0.0,0.0,220.879908,53.238744,444.460267091,413.308813929,4.83426,26.3171931626
 11/03  08:00:00,446.710930375,72.6934320371,0.00210138861057,0.0,220.879908,145.652643033,360.12508743,297.368849797,36.25695,26.4992876325
 11/03  09:00:00,462.409256819,72.977049444,17.9028113695,0.0,220.879908,145.652643033,288.850356691,207.98175998,36.25695,44.6116467112
 11/03  10:00:00,507.932531597,73.6700838831,56.1058284548,0.0,220.879908,151.653867033,206.374118804,122.287651637,48.3426,35.7438671667
 11/03  11:00:00,552.818309766,73.9277927912,99.422128793,0.0,220.879908,151.653867033,147.187335524,54.0042292964,48.3426,44.8405062273
 11/03  12:00:00,623.637070979,74.3644204656,170.091283419,0.0,220.879908,151.653867033,106.394897401,4.09508231622,48.3426,53.9572150847
 11/03  13:00:00,702.597239015,75.4399575384,253.425700084,0.0,220.879908,145.652643033,69.2243787381,0.00593375398368,24.1713,45.0471449841
 11/03  14:00:00,871.367871502,77.9575028186,418.879793856,0.0,220.879908,145.652643033,68.813066779,0.0,24.1713,44.641766779
 11/03  15:00:00,1015.51822401,79.1942204605,569.216348252,0.0,220.879908,137.835547516,49.5465670821,0.0,4.83426,44.7123070821
 11/03  16:00:00,856.498372292,75.1067458505,419.996349928,0.0,220.879908,133.019064,40.3844855286,0.0527240046129,4.83426,35.497501524
 11/03  17:00:00,598.189454851,73.2809814185,244.010017773,0.0,220.879908,53.238744,32.261692333,0.0,4.83426,27.427432333
 11/03  18:00:00,507.272168703,72.9859702518,139.240830398,0.0,220.879908,53.238744,70.2015795722,21.6484851655,4.83426,43.7188344068
 11/03  19:00:00,440.528014117,72.8308183547,70.3661036407,0.0,220.879908,53.238744,85.5443093874,72.0227411726,4.83426,8.68730821485
 11/03  20:00:00,430.912583756,72.7840539393,60.5778319932,0.0,220.879908,53.238744,101.377691256,87.8666704034,4.83426,8.67676085212
 11/03  21:00:00,117.844770146,0.0,0.0,0.0,43.513341876,52.539744,13.511121604,0.0,4.83426,8.67686160397
 11/03  22:00:00,117.898417651,0.0,0.0,0.0,43.513341876,52.539744,13.476602313,0.0,4.83426,8.64234231299
 11/03  23:00:00,118.823660475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.878886875,0.0,0.0,0.0,43.513341876,52.539744,13.4525961273,0.0,4.83426,8.61833612727
 11/04  01:00:00,117.818576035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.835924915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.868041231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.332721337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.315459517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.290781874,0.0,0.0,0.0,43.513341876,52.539744,13.4458978258,0.0,4.83426,8.61163782579
 11/04  07:00:00,118.129236878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,103.203175511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.275623749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.328361511,0.0,0.0,0.0,43.513341876,52.539744,22.2497306625,0.0,4.83426,17.4154706625
 11/04  11:00:00,101.214121367,0.0,0.0,0.0,43.513341876,52.539744,13.4875115085,0.0,4.83426,8.65325150851
 11/04  12:00:00,100.412412915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  13:00:00,100.532673099,0.0,0.0,0.0,43.513341876,52.539744,13.4807255664,0.0,4.83426,8.64646556644
 11/04  14:00:00,148.67024434,1.49922558794,45.8647163164,0.0,43.513341876,52.539744,13.4807497279,0.0,4.83426,8.64648972789
 11/04  15:00:00,236.189753012,2.13508922787,131.697830752,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,204.227162577,2.18836719229,100.189902175,0.0,43.513341876,52.539744,13.4444771189,0.0,4.83426,8.61021711885
 11/04  17:00:00,143.973616717,0.747981972171,42.3480541938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,115.150400287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.565954148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.507296094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.263016142,0.0,0.0,0.0,43.513341876,52.539744,31.2333616507,0.0,4.83426,26.3991016507
 11/04  22:00:00,117.900491814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.760312934,0.0,0.0,0.0,43.513341876,52.539744,13.4459504414,0.0,4.83426,8.61169044136
 11/04  24:00:00,117.860099896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.780041326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.743603475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.726717064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.154745224,0.0,0.0,0.0,43.513341876,52.539744,13.4460055938,0.0,4.83426,8.61174559381
 11/05  05:00:00,118.146244376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.169139401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,118.03322926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,103.091454098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.155512307,0.0,0.0,0.0,43.513341876,52.539744,13.451027424,0.0,4.83426,8.61676742405
 11/05  10:00:00,100.188393971,0.0,0.0,0.0,43.513341876,52.539744,13.5534048189,0.0,4.83426,8.71914481894
 11/05  11:00:00,101.023832966,0.0,0.0,0.0,43.513341876,52.539744,13.4875653858,0.0,4.83426,8.65330538585
 11/05  12:00:00,100.183043655,0.0,0.0,0.0,43.513341876,52.539744,13.4877455999,0.0,4.83426,8.65348559988
 11/05  13:00:00,100.28375402,0.0,0.0,0.0,43.513341876,52.539744,13.4879225545,0.0,4.83426,8.65366255454
 11/05  14:00:00,100.306509113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.281153715,0.0,0.0,0.0,43.513341876,52.539744,13.4803392702,0.0,4.83426,8.64607927016
 11/05  16:00:00,100.08010813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,100.078256626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,114.995736953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.398329873,0.0,0.0,0.0,43.513341876,52.539744,13.446046156,0.0,4.83426,8.61178615605
 11/05  20:00:00,118.349712919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.136563074,0.0,0.0,0.0,43.513341876,52.539744,31.2352868388,0.0,4.83426,26.4010268388
 11/05  22:00:00,117.788223562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.679178823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.833837038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.865830467,0.0,0.0,0.0,43.513341876,52.539744,13.4527697151,0.0,4.83426,8.6185097151
 11/06  02:00:00,117.896762252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.909076721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.908658088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  05:00:00,118.416194099,0.0,0.0,0.0,43.513341876,52.539744,13.4528846751,0.0,4.83426,8.61862467515
 11/06  06:00:00,118.401425499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,324.366796887,72.6827508872,130.72323222,0.0,43.513341876,53.238744,245.519141303,240.664881303,4.83426,0.02
 11/06  08:00:00,442.563838813,72.6827508872,86.8316709132,0.0,220.879908,53.238744,279.664813897,248.50669627,4.83426,26.3238576269
 11/06  09:00:00,505.406976687,72.6827508872,60.5968752102,0.0,220.879908,145.652643033,243.437557795,180.677254047,36.25695,26.503353748
 11/06  10:00:00,530.762386044,72.684521665,85.487382161,0.0,220.879908,145.652643033,190.468979087,109.577576726,36.25695,44.6344523601
 11/06  11:00:00,577.736171909,72.7189214874,125.742238132,0.0,220.879908,151.653867033,152.378502779,59.3431608625,48.3426,44.6927419166
 11/06  12:00:00,543.257392956,72.8111714049,90.6084718183,0.0,220.879908,151.653867033,186.108391913,92.9037539566,48.3426,44.8620379561
 11/06  13:00:00,487.659266822,72.9438523889,36.70142553,0.0,220.879908,151.653867033,252.149497736,158.814477104,48.3426,44.9924206311
 11/06  14:00:00,445.832622076,73.1112949455,1.5288264873,0.0,220.879908,145.652643033,358.614200902,280.368542267,24.1713,54.0743586354
 11/06  15:00:00,444.431423653,73.3068966017,0.0,0.0,220.879908,145.652643033,398.71790172,338.820810981,24.1713,35.725790739
 11/06  16:00:00,436.705082289,73.4398292278,0.0,0.0,220.879908,137.835547516,384.225002825,334.65722491,4.83426,44.7335179154
 11/06  17:00:00,430.89366625,72.6827508872,0.0,0.0,220.879908,133.019064,331.992203042,291.652359279,4.83426,35.5055837632
 11/06  18:00:00,366.05124783,72.6827508872,0.0,0.0,220.879908,53.238744,442.078205758,401.74106634,4.83426,35.502879418
 11/06  19:00:00,369.068072538,72.6827508872,0.0,0.0,220.879908,53.238744,503.997843922,454.622988108,4.83426,44.5405958144
 11/06  20:00:00,369.483019993,72.6827508872,0.0,0.0,220.879908,53.238744,507.676544444,494.154412095,4.83426,8.68787234886
 11/06  21:00:00,369.461212504,72.6827508872,0.0,0.0,220.879908,53.238744,515.411502262,501.900109619,4.83426,8.67713264317
 11/06  22:00:00,117.881851637,0.0,0.0,0.0,43.513341876,52.539744,13.5121494001,0.0,4.83426,8.67788940011
 11/06  23:00:00,117.631913066,0.0,0.0,0.0,43.513341876,52.539744,13.4769120881,0.0,4.83426,8.64265208809
 11/06  24:00:00,118.63996678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.676956152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.681104341,0.0,0.0,0.0,43.513341876,52.539744,13.4529174237,0.0,4.83426,8.61865742372
 11/07  03:00:00,117.66218641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.633842656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.727593834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.395676669,0.0,0.0,0.0,43.513341876,52.539744,13.4530525044,0.0,4.83426,8.61879250442
 11/07  07:00:00,193.039909378,72.6827508872,0.00136198705921,0.0,43.513341876,53.238744,1447.40178555,1442.54752555,4.83426,0.02
 11/07  08:00:00,354.816100463,72.6827508872,0.0,0.0,220.879908,53.238744,1178.02825921,1146.8679492,4.83426,26.3260500116
 11/07  09:00:00,443.939099623,72.6827508872,0.00216134907295,0.0,220.879908,145.652643033,826.897290839,764.133023832,36.25695,26.5073170075
 11/07  10:00:00,443.968553816,72.8166417972,0.00327174392635,0.0,220.879908,145.652643033,596.967569561,516.071082588,36.25695,44.6395369729
 11/07  11:00:00,450.619760342,73.4916981596,0.00212133265145,0.0,220.879908,151.653867033,416.167751196,332.061267832,48.3426,35.7638833639
 11/07  12:00:00,460.680510228,74.4781987043,7.97888917397,0.0,220.879908,151.653867033,297.947862843,195.769763529,48.3426,53.8354993142
 11/07  13:00:00,502.209928067,75.9651451442,48.240622485,0.0,220.879908,151.653867033,207.30384634,113.959231851,48.3426,45.0020144896
 11/07  14:00:00,545.422148831,77.3587981021,95.6747589097,0.0,220.879908,145.652643033,164.042557932,85.7892485218,24.1713,54.0820094105
 11/07  15:00:00,566.292892169,78.2490885195,115.656036805,0.0,220.879908,145.652643033,142.236299497,82.334424048,24.1713,35.730575449
 11/07  16:00:00,541.827040307,77.9591579405,99.5572080204,0.0,220.879908,137.835547516,135.229760584,85.6584969776,4.83426,44.7370036061
 11/07  17:00:00,484.567900013,74.0593279913,51.7113173804,0.0,220.879908,133.019064,72.637173835,32.291847853,4.83426,35.5110659819
 11/07  18:00:00,397.245572197,72.9048395297,30.5945981533,0.0,220.879908,53.238744,133.671651546,93.3274053732,4.83426,35.5099861731
 11/07  19:00:00,380.369205672,72.7670967746,11.0975970401,0.0,220.879908,53.238744,172.304961159,122.925365771,4.83426,44.5453353877
 11/07  20:00:00,369.058406014,72.7283102656,0.0,0.0,220.879908,53.238744,182.218642452,168.696425751,4.83426,8.68795670133
 11/07  21:00:00,369.030452422,72.7021595068,0.0,0.0,220.879908,53.238744,231.319701798,217.808233164,4.83426,8.6772086341
 11/07  22:00:00,117.662451486,0.0,0.0,0.0,43.513341876,52.539744,13.5122475727,0.0,4.83426,8.67798757265
 11/07  23:00:00,117.716575504,0.0,0.0,0.0,43.513341876,52.539744,13.4769177837,0.0,4.83426,8.64265778373
 11/07  24:00:00,118.706277209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.776075414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.75561187,0.0,0.0,0.0,43.513341876,52.539744,13.4528635259,0.0,4.83426,8.61860352587
 11/08  03:00:00,117.727546062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.686577145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.089980759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,118.069618504,0.0,0.0,0.0,43.513341876,52.539744,13.4530197824,0.0,4.83426,8.61875978235
 11/08  07:00:00,191.867999576,72.6827508872,0.00183441860996,0.0,43.513341876,53.238744,1083.12671982,1078.27245982,4.83426,0.02
 11/08  08:00:00,354.576322,72.6827508872,0.0,0.0,220.879908,53.238744,1031.50542052,1000.34315715,4.83426,26.3280033722
 11/08  09:00:00,443.844687693,72.6920278719,0.00221005568057,0.0,220.879908,145.652643033,712.284686222,649.517528233,36.25695,26.5102079898
 11/08  10:00:00,443.971186163,72.8273801328,0.00275479537932,0.0,220.879908,145.652643033,587.212943102,506.309671159,36.25695,44.6463219436
 11/08  11:00:00,450.606577805,73.4570740215,0.00228063541235,0.0,220.879908,151.653867033,490.657078022,406.548058859,48.3426,35.7664191631
 11/08  12:00:00,466.389905073,74.3720531532,13.7676172131,0.0,220.879908,151.653867033,325.138152726,222.949612885,48.3426,53.8459398412
 11/08  13:00:00,496.499134773,76.1371051111,42.5475889627,0.0,220.879908,151.653867033,255.560513467,162.207333451,48.3426,45.0105800166
 11/08  14:00:00,539.097743837,77.6073369231,88.790725163,0.0,220.879908,145.652643033,203.720825382,125.457509202,24.1713,54.0920161791
 11/08  15:00:00,559.127648615,79.5386282027,106.673254838,0.0,220.879908,145.652643033,167.624312184,107.520389791,24.1713,35.9326223936
 11/08  16:00:00,562.068546742,79.7513694532,117.145502521,0.0,220.879908,137.835547516,125.766063161,76.3870246623,4.83426,44.544778499
 11/08  17:00:00,470.493481606,74.8055756361,36.822200525,0.0,220.879908,133.019064,102.51481974,62.1605110702,4.83426,35.5200486698
 11/08  18:00:00,366.487770616,73.0833302323,0.0,0.0,220.879908,53.238744,329.407717668,289.059279062,4.83426,35.5141786056
 11/08  19:00:00,369.242110279,72.8472330889,0.0,0.0,220.879908,53.238744,364.551399843,315.163721299,4.83426,44.5534185446
 11/08  20:00:00,369.554174308,72.7653735411,0.0,0.0,220.879908,53.238744,307.034977805,293.512671953,4.83426,8.68804585222
 11/08  21:00:00,369.491368674,72.7325552842,0.0,0.0,220.879908,53.238744,321.57836447,308.066671367,4.83426,8.67743310224
 11/08  22:00:00,117.963164865,0.0,0.0,0.0,43.513341876,52.539744,13.5124902649,0.0,4.83426,8.67823026492
 11/08  23:00:00,117.733077026,0.0,0.0,0.0,43.513341876,52.539744,13.4776342299,0.0,4.83426,8.64337422993
 11/08  24:00:00,118.703436383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.786888205,0.0,0.0,0.0,43.513341876,52.539744,13.4529513098,0.0,4.83426,8.61869130982
 11/09  02:00:00,117.812981434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.803127004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.770438012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.195392734,0.0,0.0,0.0,43.513341876,52.539744,13.4531295482,0.0,4.83426,8.61886954821
 11/09  06:00:00,118.174887899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,191.569460042,72.6827508872,0.00192891479138,0.0,43.513341876,53.238744,652.074512312,647.220252312,4.83426,0.02
 11/09  08:00:00,359.166609,72.6827508872,4.78918272774,0.0,220.879908,53.238744,462.498548221,431.334509487,4.83426,26.3297787341
 11/09  09:00:00,481.274417527,72.7710641134,36.6995970934,0.0,220.879908,145.652643033,263.43202363,200.663339274,36.25695,26.5117343567
 11/09  10:00:00,568.41290214,72.953251068,122.298858352,0.0,220.879908,145.652643033,185.864411888,104.952337886,36.25695,44.6551240022
 11/09  11:00:00,718.438682289,73.4169467051,264.259976786,0.0,220.879908,151.653867033,119.63710194,26.5847282886,48.3426,44.7097736511
 11/09  12:00:00,934.628253827,75.1569326744,475.99244176,0.0,220.879908,151.653867033,93.244677798,0.00938784858029,48.3426,44.8926899494
 11/09  13:00:00,1003.50514132,76.6319848339,543.767969211,0.0,220.879908,151.653867033,93.3463232023,0.0,48.3426,45.0037232023
 11/09  14:00:00,841.442928702,75.7412370688,390.507609835,0.0,220.879908,145.652643033,78.2921795287,0.00705611051637,24.1713,54.1138234182
 11/09  15:00:00,701.980746273,76.3148143513,251.293261616,0.0,220.879908,145.652643033,71.6077626975,2.75882965167,24.1713,44.6776330458
 11/09  16:00:00,508.878823921,75.9411431113,68.7177053989,0.0,220.879908,137.835547516,132.966277037,83.3797186562,4.83426,44.7522983811
 11/09  17:00:00,433.238115954,73.1220137704,1.8973714124,0.0,220.879908,133.019064,166.541834361,126.188189032,4.83426,35.5193853297
 11/09  18:00:00,366.04909158,72.7043168557,0.0,0.0,220.879908,53.238744,375.835699098,335.482307419,4.83426,35.5191316786
 11/09  19:00:00,369.030381972,72.6833804144,0.0,0.0,220.879908,53.238744,417.258582384,376.770351255,4.83426,35.6539711288
 11/09  20:00:00,369.427478704,72.6827508872,0.0,0.0,220.879908,53.238744,398.242440454,384.718674785,4.83426,8.68950566973
 11/09  21:00:00,369.392144248,72.6827508872,0.0,0.0,220.879908,53.238744,410.263375215,396.751351842,4.83426,8.67776337247
 11/09  22:00:00,117.881752031,0.0,0.0,0.0,43.513341876,52.539744,22.1710589476,0.0,4.83426,17.3367989476
 11/09  23:00:00,117.647466875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.659688737,0.0,0.0,0.0,43.513341876,52.539744,13.4668142076,0.0,4.83426,8.63255420763
 11/10  01:00:00,117.711863803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.711844167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
