Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  03:00:00,117.699002041,0.0,0.0,0.0,43.513341876,52.539744,13.453014363,0.0,4.83426,8.61875436304
 11/10  04:00:00,117.679460449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.784655773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.451207412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,192.598766059,72.6827508872,0.00162159637743,0.0,43.513341876,53.238744,1204.62845223,1191.17524162,4.83426,8.61895061267
 11/10  08:00:00,357.608009824,72.6827508872,0.0,0.0,220.879908,53.238744,1112.5632969,1090.169131,4.83426,17.5599058939
 11/10  09:00:00,444.066492556,72.69623809,0.00159742813058,0.0,220.879908,145.652643033,956.915397645,885.312051886,36.25695,35.3463957583
 11/10  10:00:00,444.272822018,72.9492518594,0.00208245221499,0.0,220.879908,145.652643033,832.493935082,760.508185473,36.25695,35.7287996084
 11/10  11:00:00,450.898481751,73.5654105771,0.00139164663178,0.0,220.879908,151.653867033,817.131337054,724.070502361,48.3426,44.7182346933
 11/10  12:00:00,452.649534944,74.3790799534,0.0,0.0,220.879908,151.653867033,734.591886306,641.367709321,48.3426,44.881576985
 11/10  13:00:00,451.844432702,74.6217218038,0.0,0.0,220.879908,151.653867033,655.946864372,553.578359532,48.3426,54.0259048393
 11/10  14:00:00,446.189643626,74.9078701074,0.0,0.0,220.879908,145.652643033,680.971018422,602.693553445,24.1713,54.1061649766
 11/10  15:00:00,446.709613036,75.3851861546,0.0,0.0,220.879908,145.652643033,705.10003427,645.18243371,24.1713,35.7463005608
 11/10  16:00:00,438.661086093,75.2051641071,0.0,0.0,220.879908,137.835547516,645.020081752,595.430449561,4.83426,44.7553721915
 11/10  17:00:00,431.495495952,73.1413871946,0.0,0.0,220.879908,133.019064,545.908253562,505.549245292,4.83426,35.52474827
 11/10  18:00:00,366.262186796,72.6946574265,0.0,0.0,220.879908,53.238744,702.979588905,662.622076233,4.83426,35.5232526714
 11/10  19:00:00,369.296394495,72.6827508872,0.0,0.0,220.879908,53.238744,747.872595063,698.470951618,4.83426,44.5673834449
 11/10  20:00:00,369.368761368,72.6827508872,0.0,0.0,220.879908,53.238744,770.207489556,756.683382602,4.83426,8.68984695368
 11/10  21:00:00,369.577978989,72.6827508872,0.0,0.0,220.879908,53.238744,870.057112921,856.543823038,4.83426,8.67902988362
 11/10  22:00:00,117.424028999,0.0,0.0,0.0,43.513341876,52.539744,13.5128386962,0.0,4.83426,8.67857869619
 11/10  23:00:00,117.510740489,0.0,0.0,0.0,43.513341876,52.539744,13.4777916881,0.0,4.83426,8.64353168811
 11/10  24:00:00,118.58048685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,117.538632526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.539100319,0.0,0.0,0.0,43.513341876,52.539744,13.4461078166,0.0,4.83426,8.61184781662
 11/11  03:00:00,117.532342809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.524333309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,117.945055835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,117.909545682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,117.931718236,0.0,0.0,0.0,43.513341876,52.539744,13.4460687461,0.0,4.83426,8.61180874607
 11/11  08:00:00,105.853558038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,99.9216337767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.0326165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,100.073600961,0.0,0.0,0.0,43.513341876,52.539744,13.453059076,0.0,4.83426,8.61879907598
 11/11  12:00:00,100.957226063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,100.086354278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.191939339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,100.246290642,0.0,0.0,0.0,43.513341876,52.539744,13.4461973608,0.0,4.83426,8.61193736081
 11/11  16:00:00,100.194069157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,99.9317921497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.833215986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.803407144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.196695869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,118.155886493,0.0,0.0,0.0,43.513341876,52.539744,13.4461568671,0.0,4.83426,8.61189686705
 11/11  22:00:00,117.911397417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.59052224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.533733734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.605171202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,117.576114367,0.0,0.0,0.0,43.513341876,52.539744,13.4461319052,0.0,4.83426,8.61187190518
 11/12  03:00:00,117.57915643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,117.58162785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,117.997501341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,117.953708151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,117.970121871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  08:00:00,105.904237275,0.0,0.0,0.0,43.513341876,52.539744,13.4461118778,0.0,4.83426,8.61185187777
 11/12  09:00:00,100.002117558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  10:00:00,100.126948387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.199753593,0.0,0.0,0.0,43.513341876,52.539744,22.2550473181,0.0,4.83426,17.4207873181
 11/12  12:00:00,101.081417051,0.0,0.0,0.0,43.513341876,52.539744,13.4889636627,0.0,4.83426,8.65470366267
 11/12  13:00:00,100.237424696,0.0,0.0,0.0,43.513341876,52.539744,13.4884027008,0.0,4.83426,8.65414270084
 11/12  14:00:00,100.332091954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  15:00:00,100.350116656,0.0,0.0,0.0,43.513341876,52.539744,13.4815040533,0.0,4.83426,8.64724405329
 11/12  16:00:00,100.328372413,0.0,0.0,0.0,43.513341876,52.539744,13.4817220861,0.0,4.83426,8.64746208609
 11/12  17:00:00,100.101006304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,117.958196774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,117.908486834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.364229702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.376191765,0.0,0.0,0.0,43.513341876,52.539744,13.4461745998,0.0,4.83426,8.61191459983
 11/12  22:00:00,118.130529315,0.0,0.0,0.0,43.513341876,52.539744,31.2472133322,0.0,4.83426,26.4129533322
 11/12  23:00:00,117.751305473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.623220138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.75142813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  02:00:00,117.769730396,0.0,0.0,0.0,43.513341876,52.539744,13.4532106504,0.0,4.83426,8.61895065044
 11/13  03:00:00,117.746772373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,117.701268917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,118.114275158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  06:00:00,118.086887741,0.0,0.0,0.0,43.513341876,52.539744,13.4531440541,0.0,4.83426,8.61888405415
 11/13  07:00:00,191.702045137,72.6827508872,0.0,0.0,43.513341876,53.238744,684.839117036,679.984857036,4.83426,0.02
 11/13  08:00:00,357.297615023,72.6827508872,0.0,0.0,220.879908,53.238744,519.433678882,488.262676439,4.83426,26.3367424421
 11/13  09:00:00,460.276328141,72.6827508872,16.3071053128,0.0,220.879908,145.652643033,339.646923441,276.86656515,36.25695,26.5234082914
 11/13  10:00:00,514.413162984,72.6989136442,69.4941768059,0.0,220.879908,145.652643033,257.457089121,176.521369348,36.25695,44.6787697733
 11/13  11:00:00,561.400336406,72.9744839426,109.427843134,0.0,220.879908,151.653867033,180.655782843,87.5758405504,48.3426,44.7373422921
 11/13  12:00:00,613.918601841,74.2264608828,159.033390099,0.0,220.879908,151.653867033,112.276821891,19.0213411797,48.3426,44.912880711
 11/13  13:00:00,722.068217499,75.8419591208,264.933896234,0.0,220.879908,151.653867033,93.3759738665,0.0,48.3426,45.0333738665
 11/13  14:00:00,780.431921661,77.1118674793,326.979674965,0.0,220.879908,145.652643033,78.3334481294,0.0059000976027,24.1713,54.1562480318
 11/13  15:00:00,687.13399169,77.9150857884,235.54660051,0.0,220.879908,145.652643033,68.8850250051,0.0148705510372,24.1713,44.6988544541
 11/13  16:00:00,718.202944293,78.0352580414,274.556488262,0.0,220.879908,137.835547516,50.4223957866,0.805395698277,4.83426,44.7827400883
 11/13  17:00:00,633.917999596,74.3817265172,199.477581999,0.0,220.879908,133.019064,49.7794791908,9.40549518726,4.83426,35.5397240035
 11/13  18:00:00,468.039875676,72.9424860248,97.6802375086,0.0,220.879908,53.238744,90.7621158987,50.3889053304,4.83426,35.5389505684
 11/13  19:00:00,378.769740678,72.7536716941,9.58916767022,0.0,220.879908,53.238744,217.977648516,175.369175479,4.83426,37.774213037
 11/13  20:00:00,369.408391391,72.7067968537,0.0,0.0,220.879908,53.238744,314.139137714,293.992378691,4.83426,15.3124990233
 11/13  21:00:00,369.350878727,72.685712098,0.0,0.0,220.879908,53.238744,323.873450427,310.360286533,4.83426,8.67890389377
 11/13  22:00:00,117.884005086,0.0,0.0,0.0,43.513341876,52.539744,13.5141023177,0.0,4.83426,8.67984231769
 11/13  23:00:00,117.64895977,0.0,0.0,0.0,43.513341876,52.539744,13.4781824147,0.0,4.83426,8.6439224147
 11/13  24:00:00,118.657348965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.703530224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,117.694730594,0.0,0.0,0.0,43.513341876,52.539744,13.4534434701,0.0,4.83426,8.61918347015
 11/14  03:00:00,117.668973263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.640390878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,119.733745464,0.0,0.0,0.0,43.513341876,52.539744,13.4533986853,0.0,4.83426,8.61913868534
 11/14  06:00:00,119.389547721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,193.464677896,72.6827508872,0.0014444758741,0.0,43.513341876,53.238744,1596.57170083,1591.71744083,4.83426,0.02
 11/14  08:00:00,359.469381839,72.6827508872,0.0,0.0,220.879908,53.238744,1507.85698988,1476.68062462,4.83426,26.3421052626
 11/14  09:00:00,444.949570185,72.6953368322,0.00261439020473,0.0,220.879908,145.652643033,1091.66182594,1028.87747096,36.25695,26.5274049793
 11/14  10:00:00,444.1985064,72.8696016121,0.00260375843814,0.0,220.879908,145.652643033,792.296625656,711.351152135,36.25695,44.688523521
 11/14  11:00:00,450.353352692,73.1631780884,0.00162085296732,0.0,220.879908,151.653867033,673.977447446,580.888109203,48.3426,44.7467382431
 11/14  12:00:00,451.366818012,73.2544536018,0.0,0.0,220.879908,151.653867033,614.563745348,521.307856518,48.3426,44.9132888295
 11/14  13:00:00,451.157732089,73.9931574178,0.0,0.0,220.879908,151.653867033,577.175407041,474.778283805,48.3426,54.054523236
 11/14  14:00:00,445.179635707,73.9685673663,0.0,0.0,220.879908,145.652643033,596.926959103,518.61639314,24.1713,54.1392659632
 11/14  15:00:00,445.478953905,74.2484680557,0.0,0.0,220.879908,145.652643033,615.010386414,555.074203945,24.1713,35.7648824691
 11/14  16:00:00,437.337385785,73.9799547561,0.0,0.0,220.879908,137.835547516,555.974663665,506.35806252,4.83426,44.7823411455
 11/14  17:00:00,431.068028991,72.7841585773,0.0,0.0,220.879908,133.019064,464.20323435,423.826085813,4.83426,35.5428885369
 11/14  18:00:00,369.076406872,72.6827508872,0.0,0.0,220.879908,53.238744,524.992850635,484.613839037,4.83426,35.5447515981
 11/14  19:00:00,369.09155089,72.6827508872,0.0,0.0,220.879908,53.238744,554.309021311,504.880985164,4.83426,44.5937761469
 11/14  20:00:00,369.101766085,72.6827508872,0.0,0.0,220.879908,53.238744,561.970692811,548.446699164,4.83426,8.68973364693
 11/14  21:00:00,369.105938564,72.6827508872,0.0,0.0,220.879908,53.238744,573.717708673,560.204243922,4.83426,8.67920475129
 11/14  22:00:00,117.539892507,0.0,0.0,0.0,43.513341876,52.539744,13.5144225179,0.0,4.83426,8.68016251787
 11/14  23:00:00,117.629592942,0.0,0.0,0.0,43.513341876,52.539744,13.4780980101,0.0,4.83426,8.64383801011
 11/14  24:00:00,118.645063381,0.0,0.0,0.0,43.513341876,52.539744,13.4676448344,0.0,4.83426,8.63338483438
 11/15  01:00:00,117.662765711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,117.658958323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.65502959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.647481442,0.0,0.0,0.0,43.513341876,52.539744,13.4532525251,0.0,4.83426,8.61899252508
 11/15  05:00:00,118.068359126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.038160003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,192.014624961,72.6827508872,0.00142162126955,0.0,43.513341876,53.238744,1201.69315583,1188.24122124,4.83426,8.61767458785
 11/15  08:00:00,357.599978226,72.6827508872,0.0,0.0,220.879908,53.238744,1064.08446437,1041.68103429,4.83426,17.5691700847
 11/15  09:00:00,443.972985244,72.6827508872,0.00208406647193,0.0,220.879908,145.652643033,894.296681914,822.673722321,36.25695,35.3660095927
 11/15  10:00:00,443.988954677,72.6827508872,0.00255277873518,0.0,220.879908,145.652643033,837.444876243,765.433348685,36.25695,35.7545775586
 11/15  11:00:00,450.002879315,72.6827508872,0.00185224465046,0.0,220.879908,151.653867033,847.287039429,754.194677257,48.3426,44.7497621717
 11/15  12:00:00,450.963092556,72.6827508872,0.0,0.0,220.879908,151.653867033,816.734163345,714.489128354,48.3426,53.9024349915
 11/15  13:00:00,449.965267248,72.6827508872,0.0,0.0,220.879908,151.653867033,757.241118526,663.838010968,48.3426,45.0605075583
 11/15  14:00:00,443.936701246,72.6850575305,0.0,0.0,220.879908,145.652643033,687.005570045,608.668311988,24.1713,54.1659580572
 11/15  15:00:00,443.916495933,72.7139262246,0.0,0.0,220.879908,145.652643033,595.829662884,526.946231285,24.1713,44.7121315986
 11/15  16:00:00,436.047193348,72.7156733523,0.0,0.0,220.879908,137.835547516,499.08082065,449.457217716,4.83426,44.789342934
 11/15  17:00:00,430.945424951,72.6827508872,0.0,0.0,220.879908,133.019064,329.623298745,289.243780295,4.83426,35.5452584508
 11/15  18:00:00,376.041617471,72.6827508872,6.86648655284,0.0,220.879908,53.238744,247.674179246,207.293462407,4.83426,35.5464568392
 11/15  19:00:00,397.643573972,72.6827508872,28.1232832799,0.0,220.879908,53.238744,171.537105341,131.019698322,4.83426,35.6831470193
 11/15  20:00:00,414.458646065,72.6827508872,44.218697445,0.0,220.879908,53.238744,127.740238521,105.544448014,4.83426,17.3615305069
 11/15  21:00:00,424.395954476,72.6827508872,53.9849403074,0.0,220.879908,53.238744,111.40808421,97.8944021746,4.83426,8.67942203589
 11/15  22:00:00,118.173519762,0.0,0.0,0.0,43.513341876,52.539744,13.5146723599,0.0,4.83426,8.68041235995
 11/15  23:00:00,117.903618587,0.0,0.0,0.0,43.513341876,52.539744,13.4785561523,0.0,4.83426,8.64429615226
 11/15  24:00:00,118.859247001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,117.986287032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.920985467,0.0,0.0,0.0,43.513341876,52.539744,13.4533651901,0.0,4.83426,8.61910519012
 11/16  03:00:00,117.796571583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.720353968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.122912081,0.0,0.0,0.0,43.513341876,52.539744,13.45336137,0.0,4.83426,8.61910136997
 11/16  06:00:00,118.078534934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,191.841402775,72.6827508872,0.00149162251268,0.0,43.513341876,53.238744,1067.64770294,1062.79344294,4.83426,0.02
 11/16  08:00:00,357.495114678,72.6827508872,0.0,0.0,220.879908,53.238744,1026.25646787,995.078269528,4.83426,26.343938337
 11/16  09:00:00,444.007781,72.6827508872,0.00172681590306,0.0,220.879908,145.652643033,942.516473691,879.727854609,36.25695,26.5316690817
 11/16  10:00:00,444.068879543,72.6827508872,0.00211862714772,0.0,220.879908,145.652643033,928.478042508,847.522445969,36.25695,44.6986465386
 11/16  11:00:00,450.175091334,72.6827508872,0.00148356999005,0.0,220.879908,151.653867033,978.864860163,885.767196471,48.3426,44.7550636913
 11/16  12:00:00,451.375533847,72.6827508872,0.0,0.0,220.879908,151.653867033,1024.31634578,931.047106583,48.3426,44.9266391967
 11/16  13:00:00,450.486818195,72.6827508872,0.0,0.0,220.879908,151.653867033,1042.90455345,940.481582139,48.3426,54.0803713128
 11/16  14:00:00,444.685558853,72.6827508872,0.0,0.0,220.879908,145.652643033,1089.81805349,1011.47981285,24.1713,54.1669406359
 11/16  15:00:00,444.804413404,72.6827508872,0.0,0.0,220.879908,145.652643033,1101.68868188,1032.80294187,24.1713,44.7144400111
 11/16  16:00:00,437.19904313,72.6827508872,0.0,0.0,220.879908,137.835547516,1083.50654963,1033.87830052,4.83426,44.7939891073
 11/16  17:00:00,432.803166772,72.6827508872,0.0,0.0,220.879908,133.019064,1045.78023084,1005.39699934,4.83426,35.5489715002
 11/16  18:00:00,371.318578652,72.6827508872,0.0,0.0,220.879908,53.238744,1143.38062064,1102.99472522,4.83426,35.5516354179
 11/16  19:00:00,371.329053077,72.6827508872,0.0,0.0,220.879908,53.238744,1149.77605344,1109.25846785,4.83426,35.6833255985
 11/16  20:00:00,371.82775746,72.6827508872,0.0,0.0,220.879908,53.238744,1180.54956452,1158.35318385,4.83426,17.3621206708
 11/16  21:00:00,371.797815368,72.6827508872,0.0,0.0,220.879908,53.238744,1213.18583147,1199.67201524,4.83426,8.67955623474
 11/16  22:00:00,117.630326642,0.0,0.0,0.0,43.513341876,52.539744,13.5148333433,0.0,4.83426,8.68057334329
 11/16  23:00:00,117.438407429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  24:00:00,118.54225,0.0,0.0,0.0,43.513341876,52.539744,13.4679698881,0.0,4.83426,8.63370988809
 11/17  01:00:00,117.504179632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.512996193,0.0,0.0,0.0,43.513341876,52.539744,13.4533702934,0.0,4.83426,8.61911029343
 11/17  03:00:00,117.506469899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.498392369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,122.763927836,3.14129454123,0.0,0.0,43.513341876,52.539744,5.59318060665,0.738920606646,4.83426,0.02
 11/17  06:00:00,123.582695065,4.2955311968,0.0,0.0,43.513341876,52.539744,14.6967251754,1.24311454755,4.83426,8.61935062784
 11/17  07:00:00,195.574403404,72.6827508872,0.0,0.0,43.513341876,53.238744,2041.74001467,2036.88575467,4.83426,0.02
 11/17  08:00:00,359.834979553,72.6827508872,0.0,0.0,220.879908,53.238744,1777.53385009,1746.35289956,4.83426,26.3466905356
 11/17  09:00:00,446.119194558,72.6827508872,0.000722103899157,0.0,220.879908,145.652643033,1517.10668608,1454.31318033,36.25695,26.5365557442
 11/17  10:00:00,446.160963529,72.6827508872,0.00144187237614,0.0,220.879908,145.652643033,1468.76439712,1387.80301398,36.25695,44.7044331371
 11/17  11:00:00,452.164655278,72.6827508872,0.00104884655927,0.0,220.879908,151.653867033,1419.90856397,1326.80060846,48.3426,44.7653555113
 11/17  12:00:00,453.173708314,72.6827508872,0.0,0.0,220.879908,151.653867033,1301.25032016,1207.97220989,48.3426,44.9355102656
 11/17  13:00:00,452.159917582,72.6827508872,0.0,0.0,220.879908,151.653867033,1315.05775989,1212.63028493,48.3426,54.0848749617
 11/17  14:00:00,446.189122465,72.6827508872,0.0,0.0,220.879908,145.652643033,1375.14926024,1296.80529355,24.1713,54.172666697
 11/17  15:00:00,446.169920215,72.6827508872,0.0,0.0,220.879908,145.652643033,1383.69308841,1316.17077877,24.1713,43.3510096319
 11/17  16:00:00,438.303140154,72.6827508872,0.0,0.0,220.879908,137.835547516,1281.62166592,1231.96151083,4.83426,44.8258950919
 11/17  17:00:00,433.262267203,72.6827508872,0.0,0.0,220.879908,133.019064,1215.09399128,1173.37624915,4.83426,36.8834821219
 11/17  18:00:00,371.446352627,72.6827508872,0.0,0.0,220.879908,53.238744,1386.4526084,1346.06327922,4.83426,35.5550691839
 11/17  19:00:00,371.478852388,72.6827508872,0.0,0.0,220.879908,53.238744,1489.55291827,1449.02588165,4.83426,35.6927766253
 11/17  20:00:00,371.469070414,72.6827508872,0.0,0.0,220.879908,53.238744,1550.46133055,1528.2644065,4.83426,17.3626640484
 11/17  21:00:00,371.483273046,72.6827508872,0.0,0.0,220.879908,53.238744,1600.30595339,1586.7918704,4.83426,8.679822985
 11/17  22:00:00,118.328820938,1.04523054776,0.0,0.0,43.513341876,52.539744,13.8025102583,0.287333146993,4.83426,8.68091711132
 11/17  23:00:00,118.810843399,1.39364073035,0.0,0.0,43.513341876,52.539744,13.9965010684,0.517754280193,4.83426,8.64448678824
 11/17  24:00:00,120.284050922,1.74205091293,0.0,0.0,43.513341876,52.539744,5.74358448092,0.889324480924,4.83426,0.02
 11/18  01:00:00,121.897219547,4.39485433267,0.0,0.0,43.513341876,52.539744,7.57572063934,2.72146063934,4.83426,0.02
 11/18  02:00:00,121.874036927,4.37651546815,0.0,0.0,43.513341876,52.539744,8.39197248342,3.53771248342,4.83426,0.02
 11/18  03:00:00,122.190082173,4.68672142436,0.0,0.0,43.513341876,52.539744,19.7122859697,6.26580175466,4.83426,8.61222421501
 11/18  04:00:00,125.04312339,7.54687640502,0.0,0.0,43.513341876,52.539744,12.4600278607,7.60576786068,4.83426,0.02
 11/18  05:00:00,126.585015341,8.64967259545,0.0,0.0,43.513341876,52.539744,18.3901214085,13.5358614085,4.83426,0.02
 11/18  06:00:00,127.826750308,9.92464710767,0.0,0.0,43.513341876,52.539744,20.5830465507,15.7287865507,4.83426,0.02
 11/18  07:00:00,126.994876582,9.04596771256,0.0,0.0,43.513341876,52.539744,32.3472539826,27.4929939826,4.83426,0.02
 11/18  08:00:00,117.959873822,9.13205687346,0.0,0.0,43.513341876,52.539744,24.5226166169,19.6683566169,4.83426,0.02
 11/18  09:00:00,107.72333839,7.85708236123,0.0,0.0,43.513341876,52.539744,34.777269791,21.3307977364,4.83426,8.61221205466
 11/18  10:00:00,108.613929555,8.73576175635,0.0,0.0,43.513341876,52.539744,24.9194262793,20.0651662793,4.83426,0.02
 11/18  11:00:00,104.555875747,4.68672142436,0.0,0.0,43.513341876,52.539744,44.3553963997,22.0913816074,4.83426,17.4297547923
 11/18  12:00:00,105.173446088,4.37651546815,0.0,0.0,43.513341876,52.539744,24.6289294797,19.7746694797,4.83426,0.02
 11/18  13:00:00,104.484797032,4.68672142436,0.0,0.0,43.513341876,52.539744,35.3471000201,21.8567272676,4.83426,8.65611275256
 11/18  14:00:00,104.234803478,4.37651546815,0.0,0.0,43.513341876,52.539744,32.4541420539,18.9710595733,4.83426,8.64882248055
 11/18  15:00:00,104.570689925,4.68672142436,0.0,0.0,43.513341876,52.539744,36.6592724015,23.1778438689,4.83426,8.64716853262
 11/18  16:00:00,104.225705594,4.37651546815,0.0,0.0,43.513341876,52.539744,25.4622547765,20.6079947765,4.83426,0.02
 11/18  17:00:00,104.33484935,4.68672142436,0.0,0.0,43.513341876,52.539744,36.1682619071,22.7230892006,4.83426,8.61091270643
 11/18  18:00:00,121.948490239,4.37651546815,0.0,0.0,43.513341876,52.539744,29.152984048,24.298724048,4.83426,0.02
 11/18  19:00:00,127.019872163,9.44226282967,0.0,0.0,43.513341876,52.539744,37.2921134908,32.4378534908,4.83426,0.02
 11/18  20:00:00,122.389531485,4.37651546815,0.0,0.0,43.513341876,52.539744,34.9121066749,30.0578466749,4.83426,0.02
 11/18  21:00:00,126.914738715,8.91386934019,0.0,0.0,43.513341876,52.539744,42.9357359715,38.0814759715,4.83426,0.02
 11/18  22:00:00,126.148916016,8.33946663924,0.0,0.0,43.513341876,52.539744,76.5683737222,45.2996105757,4.83426,26.4345031465
 11/18  23:00:00,126.938223352,9.44226282967,0.0,0.0,43.513341876,52.539744,67.5788567991,54.1323819153,4.83426,8.61221488384
 11/18  24:00:00,124.424338963,5.96169593658,0.0,0.0,43.513341876,52.539744,52.8138150766,47.9595550766,4.83426,0.02
 11/19  01:00:00,125.359593648,7.85708236123,0.0,0.0,43.513341876,52.539744,60.6264593786,55.7721993786,4.83426,0.02
 11/19  02:00:00,126.622671281,9.13205687346,0.0,0.0,43.513341876,52.539744,56.4859887642,51.6317287642,4.83426,0.02
 11/19  03:00:00,126.54648725,9.04596771256,0.0,0.0,43.513341876,52.539744,65.683629559,60.829369559,4.83426,0.02
 11/19  04:00:00,123.450424581,5.96169593658,0.0,0.0,43.513341876,52.539744,68.0639609946,54.619195421,4.83426,8.61050557357
 11/19  05:00:00,125.795845166,7.85708236123,0.0,0.0,43.513341876,52.539744,66.2183270823,61.3640670823,4.83426,0.02
 11/19  06:00:00,126.247669765,8.33946663924,0.0,0.0,43.513341876,52.539744,60.1059034373,55.2516434373,4.83426,0.02
 11/19  07:00:00,124.231170989,6.2719018928,0.0,0.0,43.513341876,52.539744,69.110169518,64.255909518,4.83426,0.02
 11/19  08:00:00,116.387814893,7.54687640502,0.0,0.0,43.513341876,52.539744,50.7953820295,45.9411220295,4.83426,0.02
 11/19  09:00:00,104.585980416,4.68672142436,0.0,0.0,43.513341876,52.539744,53.8685534234,40.4148668492,4.83426,8.61942657422
 11/19  10:00:00,104.339337668,4.37651546815,0.0,0.0,43.513341876,52.539744,26.6322400086,21.7779800086,4.83426,0.02
 11/19  11:00:00,103.988770142,4.00900317237,0.0,0.0,43.513341876,52.539744,36.8128024983,14.548739112,4.83426,17.4298033863
 11/19  12:00:00,102.425161689,1.58770995903,0.0,0.0,43.513341876,52.539744,9.40997412827,4.55571412827,4.83426,0.02
 11/19  13:00:00,99.9350712208,0.0,0.0,0.0,43.513341876,52.539744,13.489800572,0.0,4.83426,8.655540572
 11/19  14:00:00,100.022924233,0.0,0.0,0.0,43.513341876,52.539744,13.4903198371,0.0,4.83426,8.65605983711
 11/19  15:00:00,100.054642567,0.0,0.0,0.0,43.513341876,52.539744,13.4830686344,0.0,4.83426,8.6488086344
 11/19  16:00:00,100.028011197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,99.8133749436,0.0,0.0,0.0,43.513341876,52.539744,13.4465259467,0.0,4.83426,8.61226594669
 11/19  18:00:00,117.716114594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.705196179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.132635354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.104396033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,118.230543575,0.348410182587,0.0,0.0,43.513341876,52.539744,31.8299292722,0.559859237388,4.83426,26.4358100348
 11/19  23:00:00,120.157275463,2.6385446292,0.0,0.0,43.513341876,52.539744,16.9763534999,3.52980998891,4.83426,8.61228351094
 11/19  24:00:00,122.486746828,4.02810528556,0.0,0.0,43.513341876,52.539744,11.4103196881,6.55605968809,4.83426,0.02
 11/20  01:00:00,120.554962806,3.02107896417,0.0,0.0,43.513341876,52.539744,10.8698439543,6.0155839543,4.83426,0.02
 11/20  02:00:00,121.38000517,3.85390019427,0.0,0.0,43.513341876,52.539744,14.9254023175,10.0711423175,4.83426,0.02
 11/20  03:00:00,122.381376671,4.86092651566,0.0,0.0,43.513341876,52.539744,27.3279260727,13.8741794634,4.83426,8.61948660931
 11/20  04:00:00,121.360099594,3.85390019427,0.0,0.0,43.513341876,52.539744,18.7015450443,13.8472850443,4.83426,0.02
 11/20  05:00:00,122.953894547,5.03513160695,0.0,0.0,43.513341876,52.539744,25.4781339617,20.6238739617,4.83426,0.02
 11/20  06:00:00,121.90709052,4.02810528556,0.0,0.0,43.513341876,52.539744,33.4710610911,20.0172951333,4.83426,8.61950595785
 11/20  07:00:00,194.135270324,72.6827508872,0.00112133957385,0.0,43.513341876,53.238744,2257.30773541,2252.45347541,4.83426,0.02
 11/20  08:00:00,362.282937133,72.6827508872,0.0,0.0,220.879908,53.238744,1693.18248648,1661.99851913,4.83426,26.3497073543
 11/20  09:00:00,444.716117609,72.6827508872,0.00291302761037,0.0,220.879908,145.652643033,1192.35639896,1129.55690903,36.25695,26.5425399374
 11/20  10:00:00,444.037576719,72.6827508872,0.00249240711087,0.0,220.879908,145.652643033,911.53617461,830.559366126,36.25695,44.7198584844
 11/20  11:00:00,449.891458553,72.6827508872,0.00154032702379,0.0,220.879908,151.653867033,798.820598247,705.69445852,48.3426,44.7835397274
 11/20  12:00:00,450.777914229,72.7217100316,0.0,0.0,220.879908,151.653867033,633.345722435,540.045774934,48.3426,44.957347501
 11/20  13:00:00,450.233091565,73.1662339295,0.0,0.0,220.879908,151.653867033,528.215757769,425.758225557,48.3426,54.114932212
 11/20  14:00:00,444.705854032,73.6183175215,0.0,0.0,220.879908,145.652643033,454.706550835,376.329353889,24.1713,54.2058969458
 11/20  15:00:00,444.895778866,73.8215185565,0.0,0.0,220.879908,145.652643033,411.173504363,342.259002045,24.1713,44.743202318
 11/20  16:00:00,436.939306785,73.7258191731,0.0,0.0,220.879908,137.835547516,341.956223466,292.299046673,4.83426,44.8229167928
 11/20  17:00:00,430.920966145,72.7418255808,0.0,0.0,220.879908,133.019064,343.979181258,303.576291674,4.83426,35.5686295834
 11/20  18:00:00,369.07092215,72.6827508872,0.0,0.0,220.879908,53.238744,568.735546963,528.331213315,4.83426,35.5700736481
 11/20  19:00:00,369.107119652,72.6827508872,0.0,0.0,220.879908,53.238744,617.103892294,567.644010888,4.83426,44.6256214059
 11/20  20:00:00,369.516886109,72.6827508872,0.0,0.0,220.879908,53.238744,587.31323689,573.786154921,4.83426,8.69282196809
 11/20  21:00:00,369.537345455,72.6827508872,0.0,0.0,220.879908,53.238744,652.340416237,638.825636853,4.83426,8.68051938379
 11/20  22:00:00,117.777889016,0.0,0.0,0.0,43.513341876,52.539744,13.5158853009,0.0,4.83426,8.68162530095
 11/20  23:00:00,117.547985273,0.0,0.0,0.0,43.513341876,52.539744,13.4791257908,0.0,4.83426,8.64486579082
 11/20  24:00:00,118.58232841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.590152103,0.0,0.0,0.0,43.513341876,52.539744,13.4537898255,0.0,4.83426,8.61952982549
 11/21  02:00:00,117.593782858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.588360389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  04:00:00,117.570692607,0.0,0.0,0.0,43.513341876,52.539744,13.4524804696,0.0,4.83426,8.61822046957
 11/21  05:00:00,119.667035585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.319822811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,193.33033504,72.6827508872,0.0,0.0,43.513341876,53.238744,1508.67062857,1503.81636857,4.83426,0.02
 11/21  08:00:00,360.78386327,72.6827508872,0.0,0.0,220.879908,53.238744,1199.77654148,1168.58746936,4.83426,26.3548121266
 11/21  09:00:00,444.071965607,72.6827508872,0.00180615858034,0.0,220.879908,145.652643033,994.562678929,922.920988642,36.25695,35.3847402867
 11/21  10:00:00,444.062768775,72.6827508872,0.00218272323377,0.0,220.879908,145.652643033,938.034798715,857.053186992,36.25695,44.7246617226
 11/21  11:00:00,449.999564643,72.6827508872,0.00159955638564,0.0,220.879908,151.653867033,880.877828476,788.632887024,48.3426,43.902341452
 11/21  12:00:00,450.920210738,72.6827508872,0.0,0.0,220.879908,151.653867033,809.940459126,715.740351545,48.3426,45.8575075804
 11/21  13:00:00,449.965699509,72.6827508872,0.0,0.0,220.879908,151.653867033,814.892356588,712.438853345,48.3426,54.1109032432
 11/21  14:00:00,443.999981833,72.6827508872,0.0,0.0,220.879908,145.652643033,817.28469614,738.911289551,24.1713,54.2021065893
 11/21  15:00:00,444.052525916,72.6827508872,0.0,0.0,220.879908,145.652643033,850.375598914,790.402502471,24.1713,35.8017964432
 11/21  16:00:00,436.24099136,72.6827508872,0.0,0.0,220.879908,137.835547516,823.686464118,771.913511329,4.83426,46.9386927889
 11/21  17:00:00,434.277109339,72.6827508872,0.0,0.0,220.879908,133.019064,753.963526947,706.764235282,4.83426,42.3650316655
 11/21  18:00:00,369.518896236,72.6827508872,0.0,0.0,220.879908,53.238744,855.122337968,814.713303682,4.83426,35.5747742868
 11/21  19:00:00,369.529027266,72.6827508872,0.0,0.0,220.879908,53.238744,854.615845829,814.071965809,4.83426,35.7096200199
 11/21  20:00:00,369.499929954,72.6827508872,0.0,0.0,220.879908,53.238744,841.309415156,819.110862801,4.83426,17.3642923547
 11/21  21:00:00,369.493243525,72.6827508872,0.0,0.0,220.879908,53.238744,843.557651888,830.042611621,4.83426,8.68078026717
 11/21  22:00:00,117.452458904,0.0,0.0,0.0,43.513341876,52.539744,13.5161795017,0.0,4.83426,8.68191950165
 11/21  23:00:00,117.515784841,0.0,0.0,0.0,43.513341876,52.539744,13.4794797632,0.0,4.83426,8.64521976317
 11/21  24:00:00,118.576281982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.579153639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  02:00:00,117.5556792,0.0,0.0,0.0,43.513341876,52.539744,13.4539179523,0.0,4.83426,8.61965795233
 11/22  03:00:00,117.543004601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.53327578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,117.946373914,0.0,0.0,0.0,43.513341876,52.539744,13.453698909,0.0,4.83426,8.61943890903
 11/22  06:00:00,117.913145541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,193.625191275,72.6827508872,0.0,0.0,43.513341876,53.238744,1720.39917477,1715.54491477,4.83426,0.02
 11/22  08:00:00,361.852841077,72.6827508872,0.0,0.0,220.879908,53.238744,1484.35842279,1453.16914031,4.83426,26.3550224788
 11/22  09:00:00,445.208800326,72.6827508872,0.00145420906798,0.0,220.879908,145.652643033,1295.81499244,1224.1669325,36.25695,35.3911099471
 11/22  10:00:00,445.710965426,72.6827508872,0.00170899203511,0.0,220.879908,145.652643033,1303.2297002,1231.18096004,36.25695,35.7917901648
 11/22  11:00:00,451.583067305,72.6827508872,0.00134898547207,0.0,220.879908,151.653867033,1257.86256117,1164.72602701,48.3426,44.7939341595
 11/22  12:00:00,452.741056211,72.6827508872,0.0,0.0,220.879908,151.653867033,1261.13937897,1158.83065835,48.3426,53.9661206155
 11/22  13:00:00,452.182675091,72.6827508872,0.0,0.0,220.879908,151.653867033,1317.28278201,1214.82411267,48.3426,54.116069339
 11/22  14:00:00,446.205010753,72.6827508872,0.0,0.0,220.879908,145.652643033,1365.59754346,1293.87873596,24.1713,47.5475075045
 11/22  15:00:00,446.175074823,72.6827508872,0.0,0.0,220.879908,145.652643033,1348.40414068,1281.82366246,24.1713,42.4091782143
 11/22  16:00:00,438.301416007,72.6827508872,0.0,0.0,220.879908,137.835547516,1283.41899898,1233.75137775,4.83426,44.8333612329
 11/22  17:00:00,436.249608802,72.6827508872,0.0,0.0,220.879908,133.019064,1245.69686197,1196.39780185,4.83426,44.4648001108
 11/22  18:00:00,371.449808577,72.6827508872,0.0,0.0,220.879908,53.238744,1420.02750811,1379.61433721,4.83426,35.5789109066
 11/22  19:00:00,371.480755764,72.6827508872,0.0,0.0,220.879908,53.238744,1516.41680577,1475.86791523,4.83426,35.7146305376
 11/22  20:00:00,371.893519128,72.6827508872,0.0,0.0,220.879908,53.238744,1545.7414198,1523.54208341,4.83426,17.3650763941
 11/22  21:00:00,371.880210097,72.6827508872,0.0,0.0,220.879908,53.238744,1595.31103114,1581.79560481,4.83426,8.68116632163
 11/22  22:00:00,118.644469922,1.04523054776,0.0,0.0,43.513341876,52.539744,13.7837881266,0.269058811811,4.83426,8.68046931474
 11/22  23:00:00,118.644433909,1.21943563905,0.0,0.0,43.513341876,52.539744,13.9607401541,0.481700212415,4.83426,8.64477994165
 11/22  24:00:00,120.288403324,1.74205091293,0.0,0.0,43.513341876,52.539744,5.76124479178,0.906984791784,4.83426,0.02
 11/23  01:00:00,121.058471212,3.55541724698,0.0,0.0,43.513341876,52.539744,7.13516771938,2.28090771938,4.83426,0.02
 11/23  02:00:00,122.540968276,5.03513160695,0.0,0.0,43.513341876,52.539744,18.1170326052,4.67207126509,4.83426,8.61070134009
 11/23  03:00:00,124.703433759,7.19846622243,0.0,0.0,43.513341876,52.539744,13.7229462561,8.86868625612,4.83426,0.02
 11/23  04:00:00,128.252891752,10.7417812933,0.0,0.0,43.513341876,52.539744,17.8195858957,12.9653258957,4.83426,0.02
 11/23  05:00:00,126.091927396,8.14957450349,0.0,0.0,43.513341876,52.539744,24.094270723,19.240010723,4.83426,0.02
 11/23  06:00:00,130.248157384,12.3269617618,0.0,0.0,43.513341876,52.539744,28.879270623,24.025010623,4.83426,0.02
 11/23  07:00:00,132.31044948,14.3603268196,0.0,0.0,43.513341876,52.539744,46.2741847305,32.8275215566,4.83426,8.61240317386
 11/23  08:00:00,122.691612495,13.8471574514,0.0,0.0,43.513341876,52.539744,32.5395670467,27.6853070467,4.83426,0.02
 11/23  09:00:00,105.486411359,5.613285754,0.0,0.0,43.513341876,52.539744,28.6156193438,23.7613593438,4.83426,0.02
 11/23  10:00:00,104.925235456,5.03513160695,0.0,0.0,43.513341876,52.539744,24.1656681283,19.3114081283,4.83426,0.02
 11/23  11:00:00,103.878451092,4.02810528556,0.0,0.0,43.513341876,52.539744,27.961556097,14.5078504968,4.83426,8.61944560021
 11/23  12:00:00,105.830362106,5.03513160695,0.0,0.0,43.513341876,52.539744,21.0951422441,16.2408822441,4.83426,0.02
 11/23  13:00:00,103.814047443,4.02810528556,0.0,0.0,43.513341876,52.539744,18.6014250571,13.7471650571,4.83426,0.02
 11/23  14:00:00,104.893424488,5.03513160695,0.0,0.0,43.513341876,52.539744,20.9505411064,16.0962811064,4.83426,0.02
 11/23  15:00:00,103.898759533,4.02810528556,0.0,0.0,43.513341876,52.539744,27.1245502779,13.6778998944,4.83426,8.6123903835
 11/23  16:00:00,104.886970341,5.03513160695,0.0,0.0,43.513341876,52.539744,25.1605491305,20.3062891305,4.83426,0.02
 11/23  17:00:00,106.66220315,4.02810528556,0.0,0.0,43.513341876,52.539744,23.885137062,19.030877062,4.83426,0.02
 11/23  18:00:00,122.626043327,5.03513160695,0.0,0.0,43.513341876,52.539744,29.1303667198,24.2761067198,4.83426,0.02
 11/23  19:00:00,121.624441163,4.02810528556,0.0,0.0,43.513341876,52.539744,30.767564444,25.913304444,4.83426,0.02
 11/23  20:00:00,127.430210291,9.39437789515,0.0,0.0,43.513341876,52.539744,52.1898975293,38.7439338414,4.83426,8.61170368797
 11/23  21:00:00,122.011806912,4.02810528556,0.0,0.0,43.513341876,52.539744,37.9960182377,33.1417582377,4.83426,0.02
 11/23  22:00:00,127.561632818,9.79067301226,0.0,0.0,43.513341876,52.539744,54.7919676909,49.9377076909,4.83426,0.02
 11/23  23:00:00,124.663906295,7.19846622243,0.0,0.0,43.513341876,52.539744,50.5572522456,45.7029922456,4.83426,0.02
 11/23  24:00:00,125.084879654,6.62031207539,0.0,0.0,43.513341876,52.539744,57.5163129331,52.6620529331,4.83426,0.02
 11/24  01:00:00,125.87428614,8.38735157376,0.0,0.0,43.513341876,52.539744,62.0749877166,48.6210372559,4.83426,8.61969046073
 11/24  02:00:00,126.107438174,8.60178766093,0.0,0.0,43.513341876,52.539744,61.599280791,56.745020791,4.83426,0.02
 11/24  03:00:00,124.682702629,7.19846622243,0.0,0.0,43.513341876,52.539744,58.1586539577,53.3043939577,4.83426,0.02
 11/24  04:00:00,126.476141752,8.99808277804,0.0,0.0,43.513341876,52.539744,85.0607640636,71.6069936683,4.83426,8.61951039524
 11/24  05:00:00,136.592104299,16.9901488372,0.0,0.0,43.513341876,52.539744,80.2282071359,75.3739471359,4.83426,0.02
 11/24  06:00:00,129.069912265,9.79067301226,0.0,0.0,43.513341876,52.539744,97.2578105222,92.4035505222,4.83426,0.02
 11/24  07:00:00,197.271602421,72.6827508872,0.0,0.0,43.513341876,53.238744,2942.46579651,2937.61153651,4.83426,0.02
 11/24  08:00:00,364.010612946,72.6827508872,0.0,0.0,220.879908,53.238744,2321.54007692,2290.34513133,4.83426,26.3606855857
 11/24  09:00:00,446.446570038,72.6827508872,0.0,0.0,220.879908,145.652643033,2149.4456906,2077.79298331,36.25695,35.3957572976
 11/24  10:00:00,446.434432432,72.6827508872,0.0,0.0,220.879908,145.652643033,2159.60620862,2078.60421248,36.25695,44.7450461452
 11/24  11:00:00,452.338760425,72.6827508872,0.0,0.0,220.879908,151.653867033,2098.84439303,2005.69281313,48.3426,44.8089799027
 11/24  12:00:00,453.303168533,72.6827508872,0.0,0.0,220.879908,151.653867033,1996.28096478,1902.94756522,48.3426,44.9907995644
 11/24  13:00:00,452.269010216,72.6827508872,0.0,0.0,220.879908,151.653867033,1959.00942637,1856.52096526,48.3426,54.145861116
 11/24  14:00:00,446.289395012,72.6827508872,0.0,0.0,220.879908,145.652643033,1963.3009731,1884.88880346,24.1713,54.2408696373
 11/24  15:00:00,446.232633371,72.6827508872,0.0,0.0,220.879908,145.652643033,1937.03149101,1868.09147179,24.1713,44.7687192244
 11/24  16:00:00,438.355890243,72.6827508872,0.0,0.0,220.879908,137.835547516,1846.39389802,1796.70638623,4.83426,44.8532517887
 11/24  17:00:00,436.397025575,72.6827508872,0.0,0.0,220.879908,133.019064,1826.6766264,1786.2535901,4.83426,35.5887762956
 11/24  18:00:00,371.658513707,72.6827508872,0.0,0.0,220.879908,53.238744,2011.3755028,1970.95582356,4.83426,35.5854192383
 11/24  19:00:00,371.688368882,72.6827508872,0.0,0.0,220.879908,53.238744,2048.52991485,1999.04251924,4.83426,44.6531356068
 11/24  20:00:00,371.677623939,72.6827508872,0.0,0.0,220.879908,53.238744,2029.26718542,2015.73996708,4.83426,8.69295834327
 11/24  21:00:00,371.687961948,72.6827508872,0.0,0.0,220.879908,53.238744,2046.14339151,2032.62682506,4.83426,8.68230644575
 11/24  22:00:00,118.872565172,1.6026868399,0.0,0.0,43.513341876,52.539744,27.2153405256,5.03629894706,4.83426,17.3447815785
 11/24  23:00:00,121.350973051,3.93886180467,0.0,0.0,43.513341876,52.539744,12.0591690927,7.20490909267,4.83426,0.02
 11/24  24:00:00,123.613749864,5.03513160695,0.0,0.0,43.513341876,52.539744,28.9836725116,15.514839739,4.83426,8.63457277257
 11/25  01:00:00,122.80666693,5.29624966031,0.0,0.0,43.513341876,52.539744,23.1806469912,18.3263869912,4.83426,0.02
 11/25  02:00:00,127.966853359,10.4247451996,0.0,0.0,43.513341876,52.539744,38.1039403964,33.2496803964,4.83426,0.02
 11/25  03:00:00,126.624496165,9.10068278456,0.0,0.0,43.513341876,52.539744,39.4132570619,34.5589970619,4.83426,0.02
 11/25  04:00:00,135.999733021,18.4353159919,0.0,0.0,43.513341876,52.539744,65.3783457908,60.5240857908,4.83426,0.02
 11/25  05:00:00,132.967530638,14.994399007,0.0,0.0,43.513341876,52.539744,73.396083813,59.9493555595,4.83426,8.61246825345
 11/25  06:00:00,133.427106444,15.4323379198,0.0,0.0,43.513341876,52.539744,95.8249866969,90.9707266969,4.83426,0.02
 11/25  07:00:00,149.642780458,31.6424150571,0.0,0.0,43.513341876,52.539744,92.3867081282,87.5324481282,4.83426,0.02
 11/25  08:00:00,126.996423413,18.080866591,0.0,0.0,43.513341876,52.539744,99.4568829411,94.6026229411,4.83426,0.02
 11/25  09:00:00,116.874912738,16.9714421836,0.0,0.0,43.513341876,52.539744,76.9775045082,72.1232445082,4.83426,0.02
 11/25  10:00:00,109.415642767,9.4834787542,0.0,0.0,43.513341876,52.539744,79.451476353,65.9975918686,4.83426,8.61962448442
 11/25  11:00:00,106.373084881,6.49940925626,0.0,0.0,43.513341876,52.539744,57.5727620571,37.1037789636,4.83426,15.6347230936
 11/25  12:00:00,105.84647681,5.03513160695,0.0,0.0,43.513341876,52.539744,45.1415070631,38.5021560632,4.83426,1.80509099992
 11/25  13:00:00,103.809966104,4.02810528556,0.0,0.0,43.513341876,52.539744,34.8699707358,21.3782135747,4.83426,8.65749716105
 11/25  14:00:00,104.883843581,5.03513160695,0.0,0.0,43.513341876,52.539744,33.4866175275,20.0025214263,4.83426,8.6498361012
 11/25  15:00:00,103.883704935,4.02810528556,0.0,0.0,43.513341876,52.539744,26.1337581348,12.650821303,4.83426,8.6486768318
 11/25  16:00:00,104.864048712,5.03513160695,0.0,0.0,43.513341876,52.539744,19.8811795977,15.0269195977,4.83426,0.02
 11/25  17:00:00,106.636425021,4.02810528556,0.0,0.0,43.513341876,52.539744,18.6693890857,13.8151290857,4.83426,0.02
 11/25  18:00:00,122.590260069,5.03513160695,0.0,0.0,43.513341876,52.539744,35.7722268486,22.325476384,4.83426,8.61249046462
 11/25  19:00:00,121.579608283,4.02810528556,0.0,0.0,43.513341876,52.539744,28.7295505804,23.8752905804,4.83426,0.02
 11/25  20:00:00,123.031254384,5.03513160695,0.0,0.0,43.513341876,52.539744,42.6439642901,37.7897042901,4.83426,0.02
 11/25  21:00:00,125.169074792,7.19846622243,0.0,0.0,43.513341876,52.539744,49.5287833161,44.6745233161,4.83426,0.02
 11/25  22:00:00,136.618990016,18.7897653928,0.0,0.0,43.513341876,52.539744,117.100666572,85.8156273082,4.83426,26.4507792638
 11/25  23:00:00,132.03180889,14.5375515201,0.0,0.0,43.513341876,52.539744,104.80307601,91.3563731151,4.83426,8.61244289509
 11/25  24:00:00,152.989993927,34.4719727926,0.0,0.0,43.513341876,52.539744,119.557163513,114.702903513,4.83426,0.02
 11/26  01:00:00,140.542487227,23.009573372,0.0,0.0,43.513341876,52.539744,129.305113073,124.450853073,4.83426,0.02
 11/26  02:00:00,147.718464062,30.1571289678,0.0,0.0,43.513341876,52.539744,143.486000774,138.631740774,4.83426,0.02
 11/26  03:00:00,150.227668264,32.6910628906,0.0,0.0,43.513341876,52.539744,129.284375697,124.430115697,4.83426,0.02
 11/26  04:00:00,151.615538615,34.054243111,0.0,0.0,43.513341876,52.539744,151.112899732,137.666163737,4.83426,8.61247599434
 11/26  05:00:00,146.839709511,28.8704798599,0.0,0.0,43.513341876,52.539744,131.947189361,127.092929361,4.83426,0.02
 11/26  06:00:00,144.379289953,26.4130770496,0.0,0.0,43.513341876,52.539744,141.339379905,136.485119905,4.83426,0.02
 11/26  07:00:00,146.933875017,28.9711734478,0.0,0.0,43.513341876,52.539744,124.173158257,119.318898257,4.83426,0.02
 11/26  08:00:00,130.765630172,18.929576786,0.0,0.0,43.513341876,52.539744,105.679682937,100.825422937,4.83426,0.02
 11/26  09:00:00,103.876496143,4.02810528556,0.0,0.0,43.513341876,52.539744,81.2605675612,67.8064296817,4.83426,8.61987787942
 11/26  10:00:00,112.330220133,12.449043519,0.0,0.0,43.513341876,52.539744,71.1610230349,66.3067630349,4.83426,0.02
 11/26  11:00:00,103.868976044,4.02810528556,0.0,0.0,43.513341876,52.539744,74.6127525975,52.3417597332,4.83426,17.4367328644
 11/26  12:00:00,105.817866562,5.03513160695,0.0,0.0,43.513341876,52.539744,65.0351897224,60.1809297224,4.83426,0.02
 11/26  13:00:00,103.79039853,4.02810528556,0.0,0.0,43.513341876,52.539744,60.8208810822,47.3290053325,4.83426,8.65761574967
 11/26  14:00:00,104.875828306,5.03513160695,0.0,0.0,43.513341876,52.539744,65.7813689688,52.2897994474,4.83426,8.65730952143
 11/26  15:00:00,103.873103342,4.02810528556,0.0,0.0,43.513341876,52.539744,54.2971141628,40.8126763994,4.83426,8.65017776338
 11/26  16:00:00,104.866762572,5.03513160695,0.0,0.0,43.513341876,52.539744,54.9511620816,41.4670023645,4.83426,8.64989971708
 11/26  17:00:00,106.629009446,4.02810528556,0.0,0.0,43.513341876,52.539744,41.0074396127,36.1531796127,4.83426,0.02
 11/26  18:00:00,122.588684952,5.03513160695,0.0,0.0,43.513341876,52.539744,56.9974290623,52.1431690623,4.83426,0.02
 11/26  19:00:00,121.572007414,4.02810528556,0.0,0.0,43.513341876,52.539744,51.8351656459,46.9809056459,4.83426,0.02
 11/26  20:00:00,123.026451792,5.03513160695,0.0,0.0,43.513341876,52.539744,68.3385180649,63.4842580649,4.83426,0.02
 11/26  21:00:00,126.740980241,8.78364669087,0.0,0.0,43.513341876,52.539744,75.6519397167,62.2051588006,4.83426,8.61252091611
 11/26  22:00:00,134.027154264,16.2160633361,0.0,0.0,43.513341876,52.539744,134.115661286,102.828877245,4.83426,26.4525240407
 11/26  23:00:00,127.057274448,9.59494357869,0.0,0.0,43.513341876,52.539744,98.1780792835,93.3238192835,4.83426,0.02
 11/26  24:00:00,134.000829565,15.5258711879,0.0,0.0,43.513341876,52.539744,111.687423015,106.833163015,4.83426,0.02
 11/27  01:00:00,133.666418754,16.197558603,0.0,0.0,43.513341876,52.539744,99.6337980824,94.7795380824,4.83426,0.02
 11/27  02:00:00,128.234005401,10.7417812933,0.0,0.0,43.513341876,52.539744,123.215774813,109.763148543,4.83426,8.61836626989
 11/27  03:00:00,132.894532279,15.4049683687,0.0,0.0,43.513341876,52.539744,94.0250163245,89.1707563245,4.83426,0.02
