Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  09:00:00,444.018102554,72.6827508872,0.00178422439977,0.0,220.879908,145.652643033,973.078917844,901.35370529,36.25695,35.4682625538
 12/14  10:00:00,444.074900077,72.6827508872,0.00220309263044,0.0,220.879908,145.652643033,950.260418033,869.141005771,36.25695,44.8624622616
 12/14  11:00:00,450.190779072,72.6827508872,0.00158766170937,0.0,220.879908,151.653867033,1009.34528392,907.09670931,48.3426,53.9059746117
 12/14  12:00:00,451.25493787,72.6827508872,0.0,0.0,220.879908,151.653867033,986.362214211,892.890235413,48.3426,45.1293787978
 12/14  13:00:00,450.282706537,72.6827508872,0.0,0.0,220.879908,151.653867033,983.100712597,880.421711938,48.3426,54.3364006586
 12/14  14:00:00,444.3159043,72.6827508872,0.0,0.0,220.879908,145.652643033,989.823284258,902.163121642,24.1713,63.4888626153
 12/14  15:00:00,444.302038561,72.6827508872,0.0,0.0,220.879908,145.652643033,961.73658218,892.675639134,24.1713,44.889643046
 12/14  16:00:00,436.570437235,72.6827508872,0.0,0.0,220.879908,137.835547516,954.085342001,904.280971967,4.83426,44.970110034
 12/14  17:00:00,434.598568843,72.6827508872,0.0,0.0,220.879908,133.019064,870.386006258,820.967012339,4.83426,44.5847339191
 12/14  18:00:00,369.931058795,72.6827508872,0.0,0.0,220.879908,53.238744,991.663386598,951.160392444,4.83426,35.6687341535
 12/14  19:00:00,370.354880713,72.6827508872,0.0,0.0,220.879908,53.238744,1110.08173801,1060.47804516,4.83426,44.7694328562
 12/14  20:00:00,370.667853177,72.6827508872,0.0,0.0,220.879908,53.238744,1046.32228361,1024.11011869,4.83426,17.3779049203
 12/14  21:00:00,370.720306629,72.6827508872,0.0,0.0,220.879908,53.238744,1068.53358952,1055.01203307,4.83426,8.68729645091
 12/14  22:00:00,117.700779804,0.0,0.0,0.0,43.513341876,52.539744,13.5218061856,0.0,4.83426,8.68754618557
 12/14  23:00:00,117.486190939,0.0,0.0,0.0,43.513341876,52.539744,13.4821654258,0.0,4.83426,8.64790542578
 12/14  24:00:00,118.556350507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,117.535465982,0.0,0.0,0.0,43.513341876,52.539744,13.4549876413,0.0,4.83426,8.62072764132
 12/15  02:00:00,117.548511202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  03:00:00,117.5517482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,117.545963287,0.0,0.0,0.0,43.513341876,52.539744,13.4551851881,0.0,4.83426,8.62092518811
 12/15  05:00:00,119.651028868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  06:00:00,119.303638549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  07:00:00,194.89660056,72.6827508872,0.0,0.0,43.513341876,53.238744,1765.3926235,1760.5383635,4.83426,0.02
 12/15  08:00:00,368.203071113,72.6827508872,0.0,0.0,220.879908,53.238744,1526.19860914,1494.95886189,4.83426,26.4054872458
 12/15  09:00:00,444.931409924,72.6827508872,0.00162762999311,0.0,220.879908,145.652643033,1235.5995764,1163.87067275,36.25695,35.4719536473
 12/15  10:00:00,444.604038928,72.6827508872,0.00225396437019,0.0,220.879908,145.652643033,1114.01219081,1032.88746776,36.25695,44.8677730556
 12/15  11:00:00,450.491763601,72.6827508872,0.00151977149365,0.0,220.879908,151.653867033,1094.22009,991.95703043,48.3426,53.920459565
 12/15  12:00:00,451.480509843,72.6827508872,0.0,0.0,220.879908,151.653867033,1056.95699813,956.074576883,48.3426,52.5398212514
 12/15  13:00:00,450.35071154,72.6827508872,0.0,0.0,220.879908,151.653867033,996.653628304,892.404852906,48.3426,55.9061753982
 12/15  14:00:00,444.292181714,72.6827508872,0.0,0.0,220.879908,145.652643033,959.597383047,881.00138151,24.1713,54.4247015376
 12/15  15:00:00,444.275211039,72.6827508872,0.0,0.0,220.879908,145.652643033,947.776122991,878.711444171,24.1713,44.8933788202
 12/15  16:00:00,436.403507954,72.6827508872,0.0,0.0,220.879908,137.835547516,887.376861125,828.578525449,4.83426,53.9640756756
 12/15  17:00:00,434.467421361,72.6827508872,0.0,0.0,220.879908,133.019064,811.281240142,770.771694312,4.83426,35.6752858301
 12/15  18:00:00,369.9004132,72.6827508872,0.0,0.0,220.879908,53.238744,989.548742477,940.127852544,4.83426,44.5866299324
 12/15  19:00:00,370.054914521,72.6827508872,0.0,0.0,220.879908,53.238744,1019.46562836,971.159943961,4.83426,43.4714243956
 12/15  20:00:00,370.029148123,72.6827508872,0.0,0.0,220.879908,53.238744,988.124021655,973.328672901,4.83426,9.9610887543
 12/15  21:00:00,370.029548955,72.6827508872,0.0,0.0,220.879908,53.238744,998.856194469,985.335188781,4.83426,8.68674568823
 12/15  22:00:00,117.394389395,0.0,0.0,0.0,43.513341876,52.539744,13.5204381195,0.0,4.83426,8.68617811946
 12/15  23:00:00,117.492423507,0.0,0.0,0.0,43.513341876,52.539744,13.4820271889,0.0,4.83426,8.64776718888
 12/15  24:00:00,118.565161937,0.0,0.0,0.0,43.513341876,52.539744,13.4705745924,0.0,4.83426,8.63631459243
 12/16  01:00:00,117.551251653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  02:00:00,117.564912223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.568535676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,117.56282601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  05:00:00,117.998725657,0.0,0.0,0.0,43.513341876,52.539744,13.4473013156,0.0,4.83426,8.61304131556
 12/16  06:00:00,117.975496671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  07:00:00,118.000059981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  08:00:00,114.882856786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  09:00:00,99.9384286404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  10:00:00,99.9751606903,0.0,0.0,0.0,43.513341876,52.539744,13.4549488839,0.0,4.83426,8.62068888393
 12/16  11:00:00,99.971827045,0.0,0.0,0.0,43.513341876,52.539744,22.2853016626,0.0,4.83426,17.4510416626
 12/16  12:00:00,100.863855243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  13:00:00,99.9447718156,0.0,0.0,0.0,43.513341876,52.539744,13.495439355,0.0,4.83426,8.66117935498
 12/16  14:00:00,100.011000453,0.0,0.0,0.0,43.513341876,52.539744,13.4875426238,0.0,4.83426,8.65328262382
 12/16  15:00:00,100.022853942,0.0,0.0,0.0,43.513341876,52.539744,13.4867810753,0.0,4.83426,8.65252107535
 12/16  16:00:00,99.9960897209,0.0,0.0,0.0,43.513341876,52.539744,13.4869071819,0.0,4.83426,8.65264718186
 12/16  17:00:00,102.76783448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,117.693681987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,117.703074549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  20:00:00,118.125381005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  21:00:00,118.08577105,0.0,0.0,0.0,43.513341876,52.539744,13.4473054556,0.0,4.83426,8.61304545558
 12/16  22:00:00,117.885040637,0.0,0.0,0.0,43.513341876,52.539744,31.3324518319,0.0,4.83426,26.4981918319
 12/16  23:00:00,117.559978349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  24:00:00,118.494431417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  01:00:00,119.053631548,1.48686155029,0.0,0.0,43.513341876,52.539744,13.8968805381,0.449597479219,4.83426,8.61302305886
 12/17  02:00:00,119.969545991,2.40524287034,0.0,0.0,43.513341876,52.539744,5.57328126716,0.71902126716,4.83426,0.02
 12/17  03:00:00,119.066151884,1.50367161418,0.0,0.0,43.513341876,52.539744,5.35546034084,0.501200340842,4.83426,0.02
 12/17  04:00:00,120.984868292,3.42222312268,0.0,0.0,43.513341876,52.539744,6.0213776826,1.1671176826,4.83426,0.02
 12/17  05:00:00,121.319647864,3.34426346762,0.0,0.0,43.513341876,52.539744,6.1951904932,1.3409304932,4.83426,0.02
 12/17  06:00:00,121.21412705,3.27625774351,0.0,0.0,43.513341876,52.539744,14.7618582907,1.31441667736,4.83426,8.61318161336
 12/17  07:00:00,122.39859046,4.43154264502,0.0,0.0,43.513341876,52.539744,6.98016902797,2.12590902797,4.83426,0.02
 12/17  08:00:00,121.902172884,4.06859212958,0.0,0.0,43.513341876,52.539744,6.65874584718,1.80448584718,4.83426,0.02
 12/17  09:00:00,101.457114824,1.54187814387,0.0,0.0,43.513341876,52.539744,5.52859577061,0.674335770613,4.83426,0.02
 12/17  10:00:00,102.021692898,2.07134839903,0.0,0.0,43.513341876,52.539744,14.3121736485,0.857155709915,4.83426,8.62075793856
 12/17  11:00:00,100.59414824,0.658616138803,0.0,0.0,43.513341876,52.539744,22.594634871,0.309903943697,4.83426,17.4504709273
 12/17  12:00:00,100.809607959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  13:00:00,102.829626916,2.94875058541,0.0,0.0,43.513341876,52.539744,14.7903511711,1.29539699233,4.83426,8.66069417881
 12/17  14:00:00,102.623741155,2.67266878158,0.0,0.0,43.513341876,52.539744,14.7468677565,1.25210084885,4.83426,8.66050690766
 12/17  15:00:00,100.317208315,0.348410182587,0.0,0.0,43.513341876,52.539744,13.567579493,0.0804941721034,4.83426,8.65282532085
 12/17  16:00:00,103.410757305,3.4627099667,0.0,0.0,43.513341876,52.539744,15.1698856414,1.68218808228,4.83426,8.6534375591
 12/17  17:00:00,106.196016709,3.4627099667,0.0,0.0,43.513341876,52.539744,6.73199169995,1.87773169995,4.83426,0.02
 12/17  18:00:00,120.330967405,2.65969023435,0.0,0.0,43.513341876,52.539744,6.55615298918,1.70189298918,4.83426,0.02
 12/17  19:00:00,120.691635488,3.02107896417,0.0,0.0,43.513341876,52.539744,7.12940276835,2.27514276835,4.83426,0.02
 12/17  20:00:00,121.467247213,3.36948914676,0.0,0.0,43.513341876,52.539744,7.65267619257,2.79841619257,4.83426,0.02
 12/17  21:00:00,122.243545221,4.18320826367,0.0,0.0,43.513341876,52.539744,16.9785467726,3.53112708776,4.83426,8.61315968483
 12/17  22:00:00,121.654905525,3.7958318305,0.0,0.0,43.513341876,52.539744,36.6203092659,5.28433240817,4.83426,26.5017168577
 12/17  23:00:00,122.448970657,4.91899487942,0.0,0.0,43.513341876,52.539744,12.8186415054,7.96438150544,4.83426,0.02
 12/17  24:00:00,122.258156866,3.7958318305,0.0,0.0,43.513341876,52.539744,11.9855677105,7.13130771051,4.83426,0.02
 12/18  01:00:00,122.452486616,4.91899487942,0.0,0.0,43.513341876,52.539744,23.880842221,10.4271688986,4.83426,8.61941332246
 12/18  02:00:00,121.323760366,3.7958318305,0.0,0.0,43.513341876,52.539744,13.9763153467,9.12205534675,4.83426,0.02
 12/18  03:00:00,122.454904014,4.91899487942,0.0,0.0,43.513341876,52.539744,18.1285398953,13.2742798953,4.83426,0.02
 12/18  04:00:00,121.42963814,3.91196855803,0.0,0.0,43.513341876,52.539744,25.8827681813,12.4279162317,4.83426,8.62059194963
 12/18  05:00:00,122.982374273,5.03513160695,0.0,0.0,43.513341876,52.539744,23.2983012228,18.4440412228,4.83426,0.02
 12/18  06:00:00,121.939637122,4.02810528556,0.0,0.0,43.513341876,52.539744,21.327942807,16.473682807,4.83426,0.02
 12/18  07:00:00,194.147353586,72.6827508872,0.00161277438751,0.0,43.513341876,53.238744,1948.43752888,1934.98240963,4.83426,8.62085925029
 12/18  08:00:00,370.420032391,72.6827508872,0.0,0.0,220.879908,53.238744,1466.13745621,1434.89954605,4.83426,26.4036501631
 12/18  09:00:00,444.534854555,72.6827508872,0.00259096733452,0.0,220.879908,145.652643033,1261.36234587,1198.4937754,36.25695,26.6116204635
 12/18  10:00:00,444.527012373,72.6827508872,0.00220402507322,0.0,220.879908,145.652643033,1217.44940641,1127.32831836,36.25695,53.8641380544
 12/18  11:00:00,450.344689017,72.6827508872,0.00159683350497,0.0,220.879908,151.653867033,1087.68249503,994.380499002,48.3426,44.9593960261
 12/18  12:00:00,451.215224145,72.6827508872,0.0,0.0,220.879908,151.653867033,996.876657301,894.367361837,48.3426,54.1666954638
 12/18  13:00:00,450.118665287,72.6827508872,0.0,0.0,220.879908,151.653867033,921.865756464,819.174977383,48.3426,54.3481790803
 12/18  14:00:00,444.180687193,72.6827508872,0.0,0.0,220.879908,145.652643033,940.447019839,861.809026407,24.1713,54.4666934323
 12/18  15:00:00,444.060623595,72.6877971382,0.0,0.0,220.879908,145.652643033,862.912792341,784.853183299,24.1713,53.8883090419
 12/18  16:00:00,436.130109024,72.7227865477,0.0,0.0,220.879908,137.835547516,717.911550951,668.077357881,4.83426,44.9999330703
 12/18  17:00:00,434.081039293,72.6827508872,0.0,0.0,220.879908,133.019064,659.365792027,609.92619565,4.83426,44.6053363773
 12/18  18:00:00,369.517164436,72.6827508872,0.0,0.0,220.879908,53.238744,888.06820505,847.54582515,4.83426,35.6881198998
 12/18  19:00:00,369.890650942,72.6827508872,0.0,0.0,220.879908,53.238744,1027.36968534,977.74240808,4.83426,44.7930172636
 12/18  20:00:00,371.097389423,72.6827508872,0.0,0.0,220.879908,53.238744,1151.56982846,1129.3564072,4.83426,17.3791612534
 12/18  21:00:00,371.2141184,72.6827508872,0.0,0.0,220.879908,53.238744,1117.91163976,1104.38948143,4.83426,8.68789833361
 12/18  22:00:00,117.658196013,0.0,0.0,0.0,43.513341876,52.539744,13.5224785909,0.0,4.83426,8.68821859091
 12/18  23:00:00,117.471707302,0.0,0.0,0.0,43.513341876,52.539744,13.4824964565,0.0,4.83426,8.64823645652
 12/18  24:00:00,118.539021699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  01:00:00,117.511624181,0.0,0.0,0.0,43.513341876,52.539744,13.4551026411,0.0,4.83426,8.62084264112
 12/19  02:00:00,118.552325502,1.04523054776,0.0,0.0,43.513341876,52.539744,5.07765185547,0.22339185547,4.83426,0.02
 12/19  03:00:00,118.546449713,1.04523054776,0.0,0.0,43.513341876,52.539744,5.09219240093,0.237932400933,4.83426,0.02
 12/19  04:00:00,118.553742089,1.04523054776,0.0,0.0,43.513341876,52.539744,13.7151100006,0.259744827398,4.83426,8.6211051732
 12/19  05:00:00,121.032756972,1.39364073035,0.0,0.0,43.513341876,52.539744,5.27629493245,0.422034932448,4.83426,0.02
 12/19  06:00:00,120.706220257,1.39364073035,0.0,0.0,43.513341876,52.539744,5.25874443959,0.404484439591,4.83426,0.02
 12/19  07:00:00,193.665999648,72.6827508872,0.0,0.0,43.513341876,53.238744,1491.34639919,1486.49213919,4.83426,0.02
 12/19  08:00:00,370.065902185,72.6827508872,0.0,0.0,220.879908,53.238744,1348.87704346,1317.62971386,4.83426,26.4130695976
 12/19  09:00:00,444.294180495,72.6827508872,0.00177897864529,0.0,220.879908,145.652643033,1114.92003772,1043.17884631,36.25695,35.4842414121
 12/19  10:00:00,444.141709437,72.6827508872,0.0024436647994,0.0,220.879908,145.652643033,992.264813159,902.143334071,36.25695,53.8645290886
 12/19  11:00:00,450.088664257,72.6827508872,0.00168866657831,0.0,220.879908,151.653867033,939.392546697,846.086892006,48.3426,44.963054691
 12/19  12:00:00,450.984195039,72.6827508872,0.0,0.0,220.879908,151.653867033,856.375641071,753.863960652,48.3426,54.1690804189
 12/19  13:00:00,449.972069169,72.6827508872,0.0,0.0,220.879908,151.653867033,814.451938953,711.758427323,48.3426,54.3509116296
 12/19  14:00:00,443.916748472,72.6827508872,0.0,0.0,220.879908,145.652643033,719.136915537,640.491711421,24.1713,54.4739041152
 12/19  15:00:00,443.89429064,72.6827508872,0.0,0.0,220.879908,145.652643033,699.369229233,621.305813582,24.1713,53.8921156506
 12/19  16:00:00,436.101216392,72.6827508872,0.0,0.0,220.879908,137.835547516,707.409940989,657.566833108,4.83426,45.0088478801
 12/19  17:00:00,434.138984989,72.6827508872,0.0,0.0,220.879908,133.019064,682.529370962,633.086513659,4.83426,44.608597303
 12/19  18:00:00,369.572760036,72.6827508872,0.0,0.0,220.879908,53.238744,904.936338325,864.41131702,4.83426,35.690761305
 12/19  19:00:00,369.940877196,72.6827508872,0.0,0.0,220.879908,53.238744,1041.77555219,992.143416922,4.83426,44.7978752722
 12/19  20:00:00,370.050304996,72.6827508872,0.0,0.0,220.879908,53.238744,1030.47244837,1008.25871583,4.83426,17.3794725463
 12/19  21:00:00,370.039720793,72.6827508872,0.0,0.0,220.879908,53.238744,1011.33133443,997.809029911,4.83426,8.68804452331
 12/19  22:00:00,117.377945202,0.0,0.0,0.0,43.513341876,52.539744,13.5226413809,0.0,4.83426,8.68838138091
 12/19  23:00:00,117.464345689,0.0,0.0,0.0,43.513341876,52.539744,13.4825759932,0.0,4.83426,8.64831599322
 12/19  24:00:00,118.534413458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  01:00:00,117.501159596,0.0,0.0,0.0,43.513341876,52.539744,13.455129593,0.0,4.83426,8.62086959302
 12/20  02:00:00,117.502330138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  03:00:00,117.495512257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  04:00:00,118.536048474,1.04523054776,0.0,0.0,43.513341876,52.539744,13.7469645128,0.291556567269,4.83426,8.62114794558
 12/20  05:00:00,118.958538861,1.04523054776,0.0,0.0,43.513341876,52.539744,5.18901361693,0.334753616932,4.83426,0.02
 12/20  06:00:00,119.717358248,1.83527173288,0.0,0.0,43.513341876,52.539744,5.61869040957,0.764430409565,4.83426,0.02
 12/20  07:00:00,194.647185866,72.6827508872,0.0,0.0,43.513341876,53.238744,1847.21364322,1842.35938322,4.83426,0.02
 12/20  08:00:00,371.647611572,72.6827508872,0.0,0.0,220.879908,53.238744,1596.67495521,1565.42578454,4.83426,26.41491067
 12/20  09:00:00,446.007561729,72.6827508872,0.00122950964918,0.0,220.879908,145.652643033,1385.55385943,1313.80931649,36.25695,35.4875929376
 12/20  10:00:00,445.530677388,72.6827508872,0.00189746022353,0.0,220.879908,145.652643033,1266.45139199,1176.3227093,36.25695,53.8717326888
 12/20  11:00:00,451.237709664,72.6827508872,0.00117060238264,0.0,220.879908,151.653867033,1221.93446618,1128.62188118,48.3426,44.9699849976
 12/20  12:00:00,451.957328532,72.6827508872,0.0,0.0,220.879908,151.653867033,1136.25435186,1033.73353587,48.3426,54.1782159933
 12/20  13:00:00,450.610164758,72.7210972114,0.0,0.0,220.879908,151.653867033,1045.50881101,942.804652157,48.3426,54.3615588562
 12/20  14:00:00,444.493798269,72.6980535291,0.0,0.0,220.879908,145.652643033,1026.11740818,947.463889833,24.1713,54.4822183507
 12/20  15:00:00,444.5746873,72.777367384,0.0,0.0,220.879908,145.652643033,1028.95279577,950.879621772,24.1713,53.9018739942
 12/20  16:00:00,436.817894632,72.7240360672,0.0,0.0,220.879908,137.835547516,1007.74526415,957.898602999,4.83426,45.012401149
 12/20  17:00:00,435.101416642,72.6827508872,0.0,0.0,220.879908,133.019064,982.205797186,932.754498215,4.83426,44.6170389712
 12/20  18:00:00,370.481784795,72.6827508872,0.0,0.0,220.879908,53.238744,1077.72510882,1037.19985545,4.83426,35.6909933721
 12/20  19:00:00,370.936167667,72.6827508872,0.0,0.0,220.879908,53.238744,1156.89611772,1107.25976302,4.83426,44.8020947017
 12/20  20:00:00,371.719302732,72.6827508872,0.0,0.0,220.879908,53.238744,1160.1141822,1137.89952557,4.83426,17.3803966354
 12/20  21:00:00,371.803561913,72.6827508872,0.0,0.0,220.879908,53.238744,1241.2642994,1227.74215616,4.83426,8.68788324177
 12/20  22:00:00,117.61468384,0.0,0.0,0.0,43.513341876,52.539744,13.5232908539,0.0,4.83426,8.68903085391
 12/20  23:00:00,117.421881235,0.0,0.0,0.0,43.513341876,52.539744,13.4830092448,0.0,4.83426,8.64874924481
 12/20  24:00:00,119.225581099,0.696820365174,0.0,0.0,43.513341876,52.539744,5.00563141463,0.151371414634,4.83426,0.02
 12/21  01:00:00,118.715050793,1.21943563905,0.0,0.0,43.513341876,52.539744,13.6845824233,0.2293363755,4.83426,8.62098604777
 12/21  02:00:00,119.066047323,1.56784582164,0.0,0.0,43.513341876,52.539744,5.22040437886,0.366144378861,4.83426,0.02
 12/21  03:00:00,118.955027103,1.46444030847,0.0,0.0,43.513341876,52.539744,5.22723318017,0.372973180169,4.83426,0.02
 12/21  04:00:00,122.125097127,4.63273075847,0.0,0.0,43.513341876,52.539744,15.0017087982,1.54634586901,4.83426,8.62110292922
 12/21  05:00:00,122.158886469,4.24509042183,0.0,0.0,43.513341876,52.539744,6.73004159059,1.87578159059,4.83426,0.02
 12/21  06:00:00,122.703624009,4.81814647068,0.0,0.0,43.513341876,52.539744,7.77218015555,2.91792015555,4.83426,0.02
 12/21  07:00:00,195.169391228,72.6827508872,0.0,0.0,43.513341876,53.238744,2184.63079975,2171.17533061,4.83426,8.62120914014
 12/21  08:00:00,371.91193917,72.6827508872,0.0,0.0,220.879908,53.238744,1977.64016117,1946.39613548,4.83426,26.4097656844
 12/21  09:00:00,446.162131287,72.6827508872,0.0,0.0,220.879908,145.652643033,1697.11584219,1625.37161511,36.25695,35.4872770777
 12/21  10:00:00,446.169388091,72.6827508872,0.00177385408053,0.0,220.879908,145.652643033,1480.70050288,1399.53666026,36.25695,44.9068926266
 12/21  11:00:00,451.803972391,72.6827508872,0.00119675056666,0.0,220.879908,151.653867033,1294.97005682,1201.65796934,48.3426,44.9694874804
 12/21  12:00:00,452.019265467,72.7362939694,0.0,0.0,220.879908,151.653867033,1134.75393712,1032.21529704,48.3426,54.1960400816
 12/21  13:00:00,451.307810421,73.1143990048,0.0,0.0,220.879908,151.653867033,1113.81494967,1011.09016568,48.3426,54.3821839881
 12/21  14:00:00,445.896546908,73.5490049531,0.0,0.0,220.879908,145.652643033,1135.42995405,1047.69594287,24.1713,63.5627111798
 12/21  15:00:00,445.891393366,73.7636630864,0.0,0.0,220.879908,145.652643033,1056.80835956,987.708904239,24.1713,44.9281553244
 12/21  16:00:00,437.692909607,73.4447357773,0.0,0.0,220.879908,137.835547516,1014.11084886,958.667004175,4.83426,50.6095846891
 12/21  17:00:00,435.488662512,72.7009171339,0.0,0.0,220.879908,133.019064,1019.03952397,975.147199085,4.83426,39.0580648825
 12/21  18:00:00,371.275329064,72.6827508872,0.0,0.0,220.879908,53.238744,1146.5491736,1097.09837179,4.83426,44.6165418187
 12/21  19:00:00,371.404732779,72.6827508872,0.0,0.0,220.879908,53.238744,1265.3686766,1215.72725286,4.83426,44.8071637392
 12/21  20:00:00,371.825905684,72.6827508872,0.0,0.0,220.879908,53.238744,1373.11284972,1359.57850462,4.83426,8.70008510446
 12/21  21:00:00,371.810796687,72.6827508872,0.0,0.0,220.879908,53.238744,1430.37412889,1416.85094464,4.83426,8.68892424736
 12/21  22:00:00,117.604354623,0.0,0.0,0.0,43.513341876,52.539744,22.1898942582,0.0,4.83426,17.3556342582
 12/21  23:00:00,118.463204668,1.04523054776,0.0,0.0,43.513341876,52.539744,5.09774169733,0.243481697333,4.83426,0.02
 12/21  24:00:00,120.109375447,1.56784582164,0.0,0.0,43.513341876,52.539744,13.8457297654,0.37472998811,4.83426,8.63673977727
 12/22  01:00:00,118.891837549,1.39364073035,0.0,0.0,43.513341876,52.539744,5.25985822703,0.405598227026,4.83426,0.02
 12/22  02:00:00,119.238242939,1.74205091293,0.0,0.0,43.513341876,52.539744,5.67347988473,0.819219884725,4.83426,0.02
 12/22  03:00:00,118.882415764,1.39364073035,0.0,0.0,43.513341876,52.539744,14.2203010608,0.764825426312,4.83426,8.62121563449
 12/22  04:00:00,121.490325042,4.00109764182,0.0,0.0,43.513341876,52.539744,6.63460401736,1.78034401736,4.83426,0.02
 12/22  05:00:00,123.792645807,4.18500917497,0.0,0.0,43.513341876,52.539744,6.88836599665,2.03410599665,4.83426,0.02
 12/22  06:00:00,124.078142358,4.80589933878,0.0,0.0,43.513341876,52.539744,16.51734988,3.06187053565,4.83426,8.62121934438
 12/22  07:00:00,194.987969242,72.6827508872,0.0,0.0,43.513341876,53.238744,1830.82690628,1825.97264628,4.83426,0.02
 12/22  08:00:00,370.885841188,72.6827508872,0.0,0.0,220.879908,53.238744,1546.42833875,1515.17540491,4.83426,26.4186738393
 12/22  09:00:00,444.922224031,72.6827508872,0.001516442136,0.0,220.879908,145.652643033,1278.9076244,1207.16129019,36.25695,35.489384217
 12/22  10:00:00,444.435313107,72.6827508872,0.00234125379909,0.0,220.879908,145.652643033,1080.52860387,999.365738404,36.25695,44.9059154631
 12/22  11:00:00,450.132337191,72.6843194486,0.00155390221561,0.0,220.879908,151.653867033,956.679322661,854.379279259,48.3426,53.9574434025
 12/22  12:00:00,451.165529882,72.7953543553,0.0,0.0,220.879908,151.653867033,878.143065405,784.637208817,48.3426,45.1632565885
 12/22  13:00:00,450.606234281,73.2421563869,0.0,0.0,220.879908,151.653867033,846.042141725,734.262885052,48.3426,63.4366566722
 12/22  14:00:00,444.777397878,73.4210374748,0.0,0.0,220.879908,145.652643033,807.486164416,728.830641114,24.1713,54.4842233029
 12/22  15:00:00,444.470235401,73.1538090801,0.0,0.0,220.879908,145.652643033,786.210159154,717.114365833,24.1713,44.9244933207
 12/22  16:00:00,436.327893007,72.8930118411,0.0,0.0,220.879908,137.835547516,730.188442898,671.331333458,4.83426,54.02284944
 12/22  17:00:00,434.10367153,72.6827508872,0.0,0.0,220.879908,133.019064,656.542259336,611.641672289,4.83426,40.0663270469
 12/22  18:00:00,369.310596024,72.6827508872,0.0,0.0,220.879908,53.238744,768.526998061,723.436705242,4.83426,40.2560328188
 12/22  19:00:00,369.253089229,72.6827508872,0.0,0.0,220.879908,53.238744,722.073146861,672.428038214,4.83426,44.8108486471
 12/22  20:00:00,369.181723264,72.6827508872,0.0,0.0,220.879908,53.238744,669.20645308,646.991749388,4.83426,17.3804436926
 12/22  21:00:00,369.180844612,72.6827508872,0.0,0.0,220.879908,53.238744,676.107963124,662.585198647,4.83426,8.68850447712
 12/22  22:00:00,117.489540446,0.0,0.0,0.0,43.513341876,52.539744,13.523149812,0.0,4.83426,8.688889812
 12/22  23:00:00,117.566395669,0.0,0.0,0.0,43.513341876,52.539744,13.4828413001,0.0,4.83426,8.64858130011
 12/22  24:00:00,118.600283532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  01:00:00,117.618607388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  02:00:00,117.631272933,0.0,0.0,0.0,43.513341876,52.539744,13.4475809122,0.0,4.83426,8.61332091224
 12/23  03:00:00,117.637812331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  04:00:00,117.646217476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  05:00:00,118.079785263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  06:00:00,118.048193958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  07:00:00,118.072275643,0.0,0.0,0.0,43.513341876,52.539744,13.4475950633,0.0,4.83426,8.61333506329
 12/23  08:00:00,117.941634139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  09:00:00,100.024558166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  10:00:00,100.057831371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  11:00:00,100.046451052,0.0,0.0,0.0,43.513341876,52.539744,22.2912450928,0.0,4.83426,17.4569850928
 12/23  12:00:00,100.890286243,0.0,0.0,0.0,43.513341876,52.539744,13.4954079221,0.0,4.83426,8.66114792211
 12/23  13:00:00,99.9511062749,0.0,0.0,0.0,43.513341876,52.539744,13.4957839491,0.0,4.83426,8.66152394909
 12/23  14:00:00,99.9858123777,0.0,0.0,0.0,43.513341876,52.539744,13.487744784,0.0,4.83426,8.65348478401
 12/23  15:00:00,99.9745153359,0.0,0.0,0.0,43.513341876,52.539744,13.4879964109,0.0,4.83426,8.65373641092
 12/23  16:00:00,99.9109357161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  17:00:00,102.656870537,0.0,0.0,0.0,43.513341876,52.539744,13.447609086,0.0,4.83426,8.61334908603
 12/23  18:00:00,117.585563043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,117.579443261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  20:00:00,119.377507727,1.37224541621,0.0,0.0,43.513341876,52.539744,5.6085185903,0.754258590299,4.83426,0.02
 12/23  21:00:00,121.440521823,3.4627099667,0.0,0.0,43.513341876,52.539744,7.02234519105,2.16808519105,4.83426,0.02
 12/23  22:00:00,122.091081883,4.31080294499,0.0,0.0,43.513341876,52.539744,44.195645941,4.01584036742,4.83426,35.3455455736
 12/23  23:00:00,121.913604163,4.46973628809,0.0,0.0,43.513341876,52.539744,10.429833407,5.57557340704,4.83426,0.02
 12/23  24:00:00,127.787108988,9.34904200973,0.0,0.0,43.513341876,52.539744,15.4746740842,10.6204140842,4.83426,0.02
 12/24  01:00:00,126.674741793,9.2252776934,0.0,0.0,43.513341876,52.539744,18.7634198262,13.9091598262,4.83426,0.02
 12/24  02:00:00,126.804491976,9.34904200973,0.0,0.0,43.513341876,52.539744,32.1306013796,18.6829857818,4.83426,8.61335559777
 12/24  03:00:00,126.049095327,8.59120550603,0.0,0.0,43.513341876,52.539744,27.4159182498,22.5616582498,4.83426,0.02
 12/24  04:00:00,128.002521383,10.5379273611,0.0,0.0,43.513341876,52.539744,35.8451592983,30.9908992983,4.83426,0.02
 12/24  05:00:00,129.022051579,11.1274942555,0.0,0.0,43.513341876,52.539744,38.156970048,33.302710048,4.83426,0.02
 12/24  06:00:00,134.021066876,16.1451279291,0.0,0.0,43.513341876,52.539744,49.2688490317,44.4145890317,4.83426,0.02
 12/24  07:00:00,134.115482585,16.2099135902,0.0,0.0,43.513341876,52.539744,61.6880404234,48.2403850841,4.83426,8.61339533924
 12/24  08:00:00,128.635083419,10.8692376994,0.0,0.0,43.513341876,52.539744,49.0428270352,44.1885670352,4.83426,0.02
 12/24  09:00:00,110.962674699,11.1274942555,0.0,0.0,43.513341876,52.539744,51.6399792367,46.7857192367,4.83426,0.02
 12/24  10:00:00,108.814023863,8.95274689262,0.0,0.0,43.513341876,52.539744,61.3611333081,47.9055287082,4.83426,8.62134459989
 12/24  11:00:00,104.307050667,4.46973628809,0.0,0.0,43.513341876,52.539744,51.3890563634,37.8150991177,4.83426,8.73969724575
 12/24  12:00:00,105.360994181,4.59350060442,0.0,0.0,43.513341876,52.539744,46.3581483282,32.8625345195,4.83426,8.66135380869
 12/24  13:00:00,104.239692381,4.46973628809,0.0,0.0,43.513341876,52.539744,48.5409950257,35.0461383966,4.83426,8.66059662904
 12/24  14:00:00,104.434685336,4.59350060442,0.0,0.0,43.513341876,52.539744,50.2261793692,36.7300846313,4.83426,8.66183473788
 12/24  15:00:00,104.319371936,4.46973628809,0.0,0.0,43.513341876,52.539744,42.8151421492,29.3265811805,4.83426,8.65430096867
 12/24  16:00:00,104.419240971,4.59350060442,0.0,0.0,43.513341876,52.539744,46.184583118,32.6960547374,4.83426,8.65426838064
 12/24  17:00:00,111.840268955,9.2252776934,0.0,0.0,43.513341876,52.539744,44.210241695,39.355981695,4.83426,0.02
 12/24  18:00:00,125.725903338,8.1601566584,0.0,0.0,43.513341876,52.539744,56.1490489052,51.2947889052,4.83426,0.02
 12/24  19:00:00,125.526671594,7.95713331865,0.0,0.0,43.513341876,52.539744,62.6031902148,57.7489302148,4.83426,0.02
 12/24  20:00:00,133.394259112,15.3850300843,0.0,0.0,43.513341876,52.539744,76.3658512899,71.5115912899,4.83426,0.02
 12/24  21:00:00,132.255546701,14.2702837208,0.0,0.0,43.513341876,52.539744,88.9924428477,75.5448124658,4.83426,8.61337038191
 12/24  22:00:00,134.377333705,16.5483159141,0.0,0.0,43.513341876,52.539744,139.807450957,108.456967993,4.83426,26.5162229646
 12/24  23:00:00,144.553871593,27.0571493975,0.0,0.0,43.513341876,52.539744,120.946954732,116.092694732,4.83426,0.02
 12/24  24:00:00,141.586944404,23.0807078967,0.0,0.0,43.513341876,52.539744,139.687531348,126.239874781,4.83426,8.61339656664
 12/25  01:00:00,150.636003359,33.1148394886,0.0,0.0,43.513341876,52.539744,140.300319313,135.446059313,4.83426,0.02
 12/25  02:00:00,152.517195718,34.979745573,0.0,0.0,43.513341876,52.539744,147.80148045,142.94722045,4.83426,0.02
 12/25  03:00:00,149.545274725,32.0060654097,0.0,0.0,43.513341876,52.539744,149.545517779,144.691257779,4.83426,0.02
 12/25  04:00:00,151.326591105,33.7507190036,0.0,0.0,43.513341876,52.539744,169.151976898,164.297716898,4.83426,0.02
 12/25  05:00:00,151.730050555,33.7293527733,0.0,0.0,43.513341876,52.539744,174.777018528,161.329360815,4.83426,8.61339771269
 12/25  06:00:00,147.542026444,29.5561276694,0.0,0.0,43.513341876,52.539744,165.38505194,160.53079194,4.83426,0.02
 12/25  07:00:00,151.609627464,33.6091002827,0.0,0.0,43.513341876,52.539744,158.398722169,153.544462169,4.83426,0.02
 12/25  08:00:00,134.393579243,16.5483159141,0.0,0.0,43.513341876,52.539744,133.619200381,128.764940381,4.83426,0.02
 12/25  09:00:00,117.093894667,17.1984351784,0.0,0.0,43.513341876,52.539744,121.582378032,116.728118032,4.83426,0.02
 12/25  10:00:00,115.485283593,15.5597943259,0.0,0.0,43.513341876,52.539744,130.811935651,117.356285773,4.83426,8.62138987798
 12/25  11:00:00,115.6914563,15.8278927177,0.0,0.0,43.513341876,52.539744,100.484141311,95.629881311,4.83426,0.02
 12/25  12:00:00,117.080063755,16.2686931277,0.0,0.0,43.513341876,52.539744,99.6518612949,94.7976012949,4.83426,0.02
 12/25  13:00:00,109.341289931,9.54231378709,0.0,0.0,43.513341876,52.539744,99.9931422409,86.5386867425,4.83426,8.62019549839
 12/25  14:00:00,116.285816638,16.4085045209,0.0,0.0,43.513341876,52.539744,97.9789545891,93.1246945891,4.83426,0.02
 12/25  15:00:00,108.479435865,8.59120550603,0.0,0.0,43.513341876,52.539744,92.2613521483,87.4070921483,4.83426,0.02
 12/25  16:00:00,115.682562202,15.8118456408,0.0,0.0,43.513341876,52.539744,100.796658805,95.9423988048,4.83426,0.02
 12/25  17:00:00,113.151442398,10.4934220681,0.0,0.0,43.513341876,52.539744,108.754119942,95.3064417764,4.83426,8.61341816605
 12/25  18:00:00,136.599398011,18.9822065776,0.0,0.0,43.513341876,52.539744,115.764949144,110.910689144,4.83426,0.02
 12/25  19:00:00,133.412655727,15.7904794104,0.0,0.0,43.513341876,52.539744,122.868627806,118.014367806,4.83426,0.02
 12/25  20:00:00,134.23356176,16.156453206,0.0,0.0,43.513341876,52.539744,139.843650738,134.989390738,4.83426,0.02
 12/25  21:00:00,132.671573958,14.6247331217,0.0,0.0,43.513341876,52.539744,138.076408649,133.222148649,4.83426,0.02
 12/25  22:00:00,153.233454163,35.3358994721,0.0,0.0,43.513341876,52.539744,194.068096515,180.620424924,4.83426,8.61341159112
 12/25  23:00:00,152.821602683,35.2299895603,0.0,0.0,43.513341876,52.539744,180.309853724,175.455593724,4.83426,0.02
 12/25  24:00:00,151.975752123,33.3588562955,0.0,0.0,43.513341876,52.539744,191.971624318,187.117364318,4.83426,0.02
 12/26  01:00:00,149.753375651,32.1441723049,0.0,0.0,43.513341876,52.539744,177.655642184,172.801382184,4.83426,0.02
 12/26  02:00:00,158.91018297,41.2537781699,0.0,0.0,43.513341876,52.539744,212.624507089,199.168786902,4.83426,8.62146018705
 12/26  03:00:00,156.31651158,38.6765642874,0.0,0.0,43.513341876,52.539744,190.273697048,185.419437048,4.83426,0.02
 12/26  04:00:00,156.317359189,38.6622217086,0.0,0.0,43.513341876,52.539744,193.739927014,188.885667014,4.83426,0.02
 12/26  05:00:00,151.7912347,32.0239198143,0.0,0.0,43.513341876,52.539744,191.590501973,178.134779912,4.83426,8.62146206077
 12/26  06:00:00,154.171057124,34.7213861873,0.0,0.0,43.513341876,52.539744,197.172893145,192.318633145,4.83426,0.02
 12/26  07:00:00,197.458618318,72.6827508872,0.0,0.0,43.513341876,53.238744,3024.28829777,3019.43403777,4.83426,0.02
 12/26  08:00:00,373.910450813,72.6827508872,0.0,0.0,220.879908,53.238744,2618.21390082,2586.95788768,4.83426,26.4217531393
 12/26  09:00:00,446.806142875,72.6827508872,0.0,0.0,220.879908,145.652643033,2284.54171138,2212.78137909,36.25695,35.5033822899
 12/26  10:00:00,446.549214718,72.6827508872,0.0,0.0,220.879908,145.652643033,2146.51354085,2056.8413016,36.25695,53.4152892537
 12/26  11:00:00,452.417935455,72.6827508872,0.0,0.0,220.879908,151.653867033,2028.52851812,1934.69588247,48.3426,45.490035655
 12/26  12:00:00,453.321089268,72.6827508872,0.0,0.0,220.879908,151.653867033,1844.71060826,1742.1462518,48.3426,54.2217564609
 12/26  13:00:00,452.211625243,72.6827508872,0.0,0.0,220.879908,151.653867033,1676.8313881,1574.07641941,48.3426,54.4123686885
 12/26  14:00:00,446.237331157,72.6827508872,0.0,0.0,220.879908,145.652643033,1647.13347545,1559.35286254,24.1713,63.609312902
 12/26  15:00:00,446.194494205,72.6827508872,0.0,0.0,220.879908,145.652643033,1602.30637102,1533.18105761,24.1713,44.9540134071
 12/26  16:00:00,438.320579305,72.6827508872,0.0,0.0,220.879908,137.835547516,1555.08818188,1496.21823093,4.83426,54.0356909526
 12/26  17:00:00,436.350641673,72.6827508872,0.0,0.0,220.879908,133.019064,1546.3984247,1505.84708982,4.83426,35.7170748879
 12/26  18:00:00,371.588123782,72.6827508872,0.0,0.0,220.879908,53.238744,1727.25030876,1677.78178273,4.83426,44.6342660328
 12/26  19:00:00,371.605631222,72.6827508872,0.0,0.0,220.879908,53.238744,1747.9973341,1698.3342321,4.83426,44.8288420046
 12/26  20:00:00,371.592269933,72.6827508872,0.0,0.0,220.879908,53.238744,1760.20541238,1746.66953384,4.83426,8.70161854128
 12/26  21:00:00,371.603753435,72.6827508872,0.0,0.0,220.879908,53.238744,1815.37939213,1793.18648575,4.83426,17.3586463797
 12/26  22:00:00,118.794675099,1.53300480338,0.0,0.0,43.513341876,52.539744,16.9681200864,3.44378096654,4.83426,8.69007911983
 12/26  23:00:00,119.450286045,2.05225686915,0.0,0.0,43.513341876,52.539744,17.7580686818,4.27425192666,4.83426,8.64955675516
 12/26  24:00:00,123.578541291,5.03513160695,0.0,0.0,43.513341876,52.539744,14.3442029591,9.48994295908,4.83426,0.02
 12/27  01:00:00,121.517474873,4.02810528556,0.0,0.0,43.513341876,52.539744,15.5844330387,10.7301730387,4.83426,0.02
 12/27  02:00:00,125.090827519,7.57142035645,0.0,0.0,43.513341876,52.539744,37.5879331888,24.1321996384,4.83426,8.62147355041
 12/27  03:00:00,126.290253409,8.78364669087,0.0,0.0,43.513341876,52.539744,31.6995156334,26.8452556334,4.83426,0.02
 12/27  04:00:00,127.65121994,10.1077091059,0.0,0.0,43.513341876,52.539744,49.6601287715,44.8058687715,4.83426,0.02
 12/27  05:00:00,134.888395498,16.9340288763,0.0,0.0,43.513341876,52.539744,63.456223722,50.0004742105,4.83426,8.62148951156
 12/27  06:00:00,134.465585034,16.4956861225,0.0,0.0,43.513341876,52.539744,78.3092075336,73.4549475336,4.83426,0.02
 12/27  07:00:00,196.545455582,72.6827508872,0.0,0.0,43.513341876,53.238744,2908.97563466,2904.12137466,4.83426,0.02
 12/27  08:00:00,372.588079136,72.6827508872,0.0,0.0,220.879908,53.238744,2376.95368225,2345.69605931,4.83426,26.4233629411
 12/27  09:00:00,446.380430291,72.6827508872,0.0,0.0,220.879908,145.652643033,2077.33887817,2005.57516016,36.25695,35.5067680037
 12/27  10:00:00,446.320250911,72.6827508872,0.0,0.0,220.879908,145.652643033,1934.88490972,1844.71362545,36.25695,53.9143342697
 12/27  11:00:00,452.284595082,72.6827508872,0.0,0.0,220.879908,151.653867033,1824.28962329,1730.93997808,48.3426,45.0070452074
 12/27  12:00:00,453.27086461,72.6827508872,0.0,0.0,220.879908,151.653867033,1718.37855975,1615.80194251,48.3426,54.2340172364
 12/27  13:00:00,452.216499183,72.6827508872,0.0,0.0,220.879908,151.653867033,1617.40966289,1514.64038047,48.3426,54.4266824248
 12/27  14:00:00,446.231036794,72.6827508872,0.0,0.0,220.879908,145.652643033,1551.02226328,1463.24280866,24.1713,63.6081546202
 12/27  15:00:00,446.202307314,72.6827508872,0.0,0.0,220.879908,145.652643033,1511.26268359,1442.13834599,24.1713,44.9530375984
 12/27  16:00:00,438.335553096,72.6827508872,0.0,0.0,220.879908,137.835547516,1441.53932688,1382.65849361,4.83426,54.0465732701
 12/27  17:00:00,436.309501216,72.6827508872,0.0,0.0,220.879908,133.019064,1340.29710924,1299.74362983,4.83426,35.7192194106
 12/27  18:00:00,371.52135091,72.6827508872,0.0,0.0,220.879908,53.238744,1476.76915231,1427.29050691,4.83426,44.644385395
 12/27  19:00:00,371.531389862,72.6827508872,0.0,0.0,220.879908,53.238744,1495.69663459,1446.02762615,4.83426,44.8347484365
 12/27  20:00:00,371.943123782,72.6827508872,0.0,0.0,220.879908,53.238744,1514.89383317,1492.67637467,4.83426,17.3831984991
 12/27  21:00:00,371.922063691,72.6827508872,0.0,0.0,220.879908,53.238744,1549.32602469,1535.8018939,4.83426,8.68987079473
 12/27  22:00:00,119.061861774,1.46332276687,0.0,0.0,43.513341876,52.539744,14.9745023214,1.44982661962,4.83426,8.69041570178
 12/27  23:00:00,118.817314547,1.39364073035,0.0,0.0,43.513341876,52.539744,15.201285238,1.71738589983,4.83426,8.6496393382
 12/27  24:00:00,120.284063293,1.74205091293,0.0,0.0,43.513341876,52.539744,8.25747507369,3.40321507369,4.83426,0.02
 12/28  01:00:00,121.357050319,3.86345125086,0.0,0.0,43.513341876,52.539744,17.8478636717,4.39207629431,4.83426,8.62152737743
 12/28  02:00:00,122.534710038,5.03513160695,0.0,0.0,43.513341876,52.539744,12.2870678654,7.43280786539,4.83426,0.02
 12/28  03:00:00,121.513575368,4.02810528556,0.0,0.0,43.513341876,52.539744,11.5650201703,6.71076017025,4.83426,0.02
 12/28  04:00:00,122.534947679,5.03513160695,0.0,0.0,43.513341876,52.539744,25.6902612233,12.2344436661,4.83426,8.62155755719
 12/28  05:00:00,121.94304165,4.02810528556,0.0,0.0,43.513341876,52.539744,16.7931610251,11.9389010251,4.83426,0.02
 12/28  06:00:00,127.694510853,9.79067301226,0.0,0.0,43.513341876,52.539744,26.4983513782,21.6440913782,4.83426,0.02
 12/28  07:00:00,195.745583349,72.6827508872,0.0,0.0,43.513341876,53.238744,2355.79808362,2342.3423362,4.83426,8.62148742254
 12/28  08:00:00,372.1002298,72.6827508872,0.0,0.0,220.879908,53.238744,1973.83618724,1942.58134099,4.83426,26.4205862495
 12/28  09:00:00,446.234507272,72.6827508872,0.0,0.0,220.879908,145.652643033,1759.28527292,1687.5231375,36.25695,35.5051854172
 12/28  10:00:00,446.241259561,72.6827508872,0.0,0.0,220.879908,145.652643033,1693.82283635,1612.62587942,36.25695,44.9400069346
 12/28  11:00:00,452.207406893,72.6827508872,0.0,0.0,220.879908,151.653867033,1654.00713384,1560.66710776,48.3426,44.9974260722
 12/28  12:00:00,453.231771564,72.6827508872,0.0,0.0,220.879908,151.653867033,1576.17935441,1473.58109921,48.3426,54.2556552015
 12/28  13:00:00,452.191227978,72.6827508872,0.0,0.0,220.879908,151.653867033,1571.33471427,1459.49850255,48.3426,63.4936117131
 12/28  14:00:00,446.208882364,72.6827508872,0.0,0.0,220.879908,145.652643033,1473.67481063,1394.97260653,24.1713,54.5309041014
 12/28  15:00:00,446.185023647,72.6827508872,0.0,0.0,220.879908,145.652643033,1413.76640539,1335.65153996,24.1713,53.9435654264
 12/28  16:00:00,438.315423531,72.6827508872,0.0,0.0,220.879908,137.835547516,1391.05837549,1341.16598931,4.83426,45.058126181
 12/28  17:00:00,436.292939243,72.6827508872,0.0,0.0,220.879908,133.019064,1336.47805408,1286.99502829,4.83426,44.648765794
 12/28  18:00:00,371.508881039,72.6827508872,0.0,0.0,220.879908,53.238744,1491.68622519,1451.13378799,4.83426,35.7181772022
 12/28  19:00:00,371.537356491,72.6827508872,0.0,0.0,220.879908,53.238744,1600.5039121,1541.86624798,4.83426,53.8034041233
 12/28  20:00:00,371.93758213,72.6827508872,0.0,0.0,220.879908,53.238744,1558.76694026,1545.22988891,4.83426,8.70279135205
 12/28  21:00:00,371.910939002,72.6827508872,0.0,0.0,220.879908,53.238744,1538.73575937,1525.21163116,4.83426,8.6898682099
 12/28  22:00:00,119.066124584,1.46332276687,0.0,0.0,43.513341876,52.539744,23.4934607581,1.29941184164,4.83426,17.3597889165
 12/28  23:00:00,118.821541997,1.39364073035,0.0,0.0,43.513341876,52.539744,6.454331538,1.600071538,4.83426,0.02
 12/28  24:00:00,120.290891016,1.74205091293,0.0,0.0,43.513341876,52.539744,16.6710080462,3.19956695946,4.83426,8.63718108673
 12/29  01:00:00,121.528672291,4.02810528556,0.0,0.0,43.513341876,52.539744,9.59901013989,4.74475013989,4.83426,0.02
 12/29  02:00:00,122.542181146,5.03513160695,0.0,0.0,43.513341876,52.539744,13.3658307906,8.51157079059,4.83426,0.02
 12/29  03:00:00,121.52299209,4.02810528556,0.0,0.0,43.513341876,52.539744,22.0670293377,8.61120039767,4.83426,8.62156894006
 12/29  04:00:00,127.305878596,9.79067301226,0.0,0.0,43.513341876,52.539744,23.2756835445,18.4214235445,4.83426,0.02
 12/29  05:00:00,126.827033977,7.19846622243,0.0,0.0,43.513341876,52.539744,24.641037355,19.786777355,4.83426,0.02
 12/29  06:00:00,130.372872819,11.058817387,0.0,0.0,43.513341876,52.539744,44.6154418599,31.1596080002,4.83426,8.62157385972
 12/29  07:00:00,196.798349753,72.6827508872,0.0,0.0,43.513341876,53.238744,2630.67974533,2625.82548533,4.83426,0.02
 12/29  08:00:00,372.264778034,72.6827508872,0.0,0.0,220.879908,53.238744,2254.06453783,2222.80673702,4.83426,26.4235408078
 12/29  09:00:00,446.314390173,72.6827508872,0.0,0.0,220.879908,145.652643033,2035.08348585,1963.31337622,36.25695,35.5131596242
 12/29  10:00:00,446.305971313,72.6827508872,0.0,0.0,220.879908,145.652643033,1910.59033144,1829.39387194,36.25695,44.9395095002
 12/29  11:00:00,452.280799892,72.6827508872,0.0,0.0,220.879908,151.653867033,1825.94176602,1723.59012235,48.3426,54.0090436676
 12/29  12:00:00,453.289447741,72.6827508872,0.0,0.0,220.879908,151.653867033,1733.79811845,1631.21947544,48.3426,54.23604301
 12/29  13:00:00,452.229224059,72.6827508872,0.0,0.0,220.879908,151.653867033,1700.2139745,1597.44226512,48.3426,54.4291093882
 12/29  14:00:00,446.233386543,72.6827508872,0.0,0.0,220.879908,145.652643033,1649.26607314,1561.46059865,24.1713,63.6341744902
 12/29  15:00:00,446.194494967,72.6827508872,0.0,0.0,220.879908,145.652643033,1575.09221444,1505.95269738,24.1713,44.9682170529
 12/29  16:00:00,438.322272931,72.6827508872,0.0,0.0,220.879908,137.835547516,1533.50991306,1474.62064086,4.83426,54.0550122037
 12/29  17:00:00,436.322824989,72.6827508872,0.0,0.0,220.879908,133.019064,1508.79612441,1468.23801241,4.83426,35.7238520045
 12/29  18:00:00,371.554263534,72.6827508872,0.0,0.0,220.879908,53.238744,1689.12920911,1639.64436553,4.83426,44.6505835711
 12/29  19:00:00,371.571932039,72.6827508872,0.0,0.0,220.879908,53.238744,1713.10974795,1663.43075685,4.83426,44.8447310979
 12/29  20:00:00,371.550618305,72.6827508872,0.0,0.0,220.879908,53.238744,1688.75692284,1675.22097786,4.83426,8.70168497908
 12/29  21:00:00,371.55529241,72.6827508872,0.0,0.0,220.879908,53.238744,1712.09225254,1689.89732093,4.83426,17.3606716068
 12/29  22:00:00,118.816532423,1.53300480338,0.0,0.0,43.513341876,52.539744,15.6265817715,2.1014190116,4.83426,8.69090275988
 12/29  23:00:00,118.815716688,1.39364073035,0.0,0.0,43.513341876,52.539744,16.541244847,3.05750545497,4.83426,8.64947939202
 12/29  24:00:00,122.276351534,3.71789932934,0.0,0.0,43.513341876,52.539744,11.4541873707,6.59992737074,4.83426,0.02
 12/30  01:00:00,122.18753033,4.68672142436,0.0,0.0,43.513341876,52.539744,20.8453972325,7.39760491457,4.83426,8.61353231793
 12/30  02:00:00,123.078223932,5.56540081947,0.0,0.0,43.513341876,52.539744,20.0502953087,15.1960353087,4.83426,0.02
 12/30  03:00:00,127.909653248,10.3933711107,0.0,0.0,43.513341876,52.539744,26.0613010042,21.2070410042,4.83426,0.02
 12/30  04:00:00,127.299773578,9.76612906083,0.0,0.0,43.513341876,52.539744,36.842454406,31.988194406,4.83426,0.02
 12/30  05:00:00,132.095472736,14.1328194562,0.0,0.0,43.513341876,52.539744,47.9858465491,43.1315865491,4.83426,0.02
 12/30  06:00:00,133.297212734,15.3428091896,0.0,0.0,43.513341876,52.539744,69.2793781178,55.8315746543,4.83426,8.61354346351
 12/30  07:00:00,136.046291552,18.0494925021,0.0,0.0,43.513341876,52.539744,79.5646803646,74.7104203646,4.83426,0.02
 12/30  08:00:00,133.682311713,15.8370699837,0.0,0.0,43.513341876,52.539744,70.7392040158,65.8849440158,4.83426,0.02
 12/30  09:00:00,118.811548957,18.8982026971,0.0,0.0,43.513341876,52.539744,78.5633702704,73.7091102704,4.83426,0.02
 12/30  10:00:00,111.819369126,11.8829836306,0.0,0.0,43.513341876,52.539744,78.112804203,73.258544203,4.83426,0.02
 12/30  11:00:00,109.527175217,9.62932936575,0.0,0.0,43.513341876,52.539744,76.5831872158,54.2859045091,4.83426,17.4630227068
 12/30  12:00:00,115.088306722,14.2518895153,0.0,0.0,43.513341876,52.539744,74.1357022975,60.6382176021,4.83426,8.66322469539
 12/30  13:00:00,108.323273593,8.49115454861,0.0,0.0,43.513341876,52.539744,74.9008222849,61.4038995465,4.83426,8.66266273837
 12/30  14:00:00,115.206628296,15.3103168002,0.0,0.0,43.513341876,52.539744,76.1489724366,62.6596193762,4.83426,8.65509306042
 12/30  15:00:00,109.358654368,9.44226282967,0.0,0.0,43.513341876,52.539744,77.9285289339,64.4391766297,4.83426,8.65509230414
 12/30  16:00:00,116.151515603,16.2614250813,0.0,0.0,43.513341876,52.539744,83.7134230271,70.2240718086,4.83426,8.65509121847
 12/30  17:00:00,114.030849187,11.3444793918,0.0,0.0,43.513341876,52.539744,82.9422171574,78.0879571574,4.83426,0.02
 12/30  18:00:00,133.674966575,16.0517079914,0.0,0.0,43.513341876,52.539744,89.0635414384,84.2092814384,4.83426,0.02
 12/30  19:00:00,134.06090339,16.4268987264,0.0,0.0,43.513341876,52.539744,98.8741576623,94.0198976623,4.83426,0.02
 12/30  20:00:00,130.296608896,12.2374330315,0.0,0.0,43.513341876,52.539744,101.082078856,96.2278188557,4.83426,0.02
 12/30  21:00:00,137.263516905,19.2152387908,0.0,0.0,43.513341876,52.539744,123.855466028,110.407666771,4.83426,8.61353925687
 12/30  22:00:00,151.682727793,33.7775515565,0.0,0.0,43.513341876,52.539744,185.708842186,154.347046875,4.83426,26.5275353106
 12/30  23:00:00,153.535710349,35.9233810861,0.0,0.0,43.513341876,52.539744,180.190972592,175.336712592,4.83426,0.02
 12/30  24:00:00,154.224880151,35.6310295345,0.0,0.0,43.513341876,52.539744,177.40185164,163.95579234,4.83426,8.6117993001
 12/31  01:00:00,152.684246831,35.0551119884,0.0,0.0,43.513341876,52.539744,178.575346525,173.721086525,4.83426,0.02
 12/31  02:00:00,151.274939735,33.6539863579,0.0,0.0,43.513341876,52.539744,172.76561389,167.91135389,4.83426,0.02
 12/31  03:00:00,152.344220953,34.6943545167,0.0,0.0,43.513341876,52.539744,185.772298802,180.918038802,4.83426,0.02
 12/31  04:00:00,152.642741191,35.0165162498,0.0,0.0,43.513341876,52.539744,172.395981604,167.541721604,4.83426,0.02
 12/31  05:00:00,158.319897486,40.238224911,0.0,0.0,43.513341876,52.539744,191.793710509,178.345900774,4.83426,8.61354973539
 12/31  06:00:00,155.012888646,36.9803085945,0.0,0.0,43.513341876,52.539744,172.991336799,168.137076799,4.83426,0.02
 12/31  07:00:00,151.422468151,33.3318246249,0.0,0.0,43.513341876,52.539744,186.500079855,181.645819855,4.83426,0.02
 12/31  08:00:00,136.021084557,18.131149254,0.0,0.0,43.513341876,52.539744,146.367780357,141.513520357,4.83426,0.02
 12/31  09:00:00,119.501465326,19.5322748845,0.0,0.0,43.513341876,52.539744,147.427057008,142.572797008,4.83426,0.02
 12/31  10:00:00,134.242710395,34.2684996426,0.0,0.0,43.513341876,52.539744,150.406159185,136.950250832,4.83426,8.62164835268
 12/31  11:00:00,119.500887867,19.5322748845,0.0,0.0,43.513341876,52.539744,157.943031112,135.645598013,4.83426,17.463173099
 12/31  12:00:00,115.60743089,14.7461503094,0.0,0.0,43.513341876,52.539744,122.995961821,109.498309242,4.83426,8.66339257963
 12/31  13:00:00,116.661661765,16.8187614345,0.0,0.0,43.513341876,52.539744,115.503800192,102.006313452,4.83426,8.66322674015
 12/31  14:00:00,115.379022215,15.4850810417,0.0,0.0,43.513341876,52.539744,95.320872746,90.466612746,4.83426,0.02
 12/31  15:00:00,109.985260106,10.0600888223,0.0,0.0,43.513341876,52.539744,112.724839427,99.2353823743,4.83426,8.65519705272
 12/31  16:00:00,114.277287,14.3917009085,0.0,0.0,43.513341876,52.539744,108.54729306,95.0578227733,4.83426,8.65521028663
 12/31  17:00:00,117.539875337,17.8397754122,0.0,0.0,43.513341876,52.539744,114.561985582,109.707725582,4.83426,0.02
 12/31  18:00:00,133.867899565,16.2451788866,0.0,0.0,43.513341876,52.539744,115.470980264,110.616720264,4.83426,0.02
 12/31  19:00:00,133.405585969,15.7554132318,0.0,0.0,43.513341876,52.539744,141.824240363,128.377887759,4.83426,8.61209260373
 12/31  20:00:00,132.599221138,14.5315123018,0.0,0.0,43.513341876,52.539744,128.938594528,124.084334528,4.83426,0.02
 12/31  21:00:00,135.310765909,17.2381956142,0.0,0.0,43.513341876,52.539744,147.950034517,143.095774517,4.83426,0.02
 12/31  22:00:00,152.787890088,34.8595752206,0.0,0.0,43.513341876,52.539744,220.606688069,180.404995779,4.83426,35.3674322904
 12/31  23:00:00,155.670099807,38.0206767533,0.0,0.0,43.513341876,52.539744,210.668639765,205.814379765,4.83426,0.02
 12/31  24:00:00,155.862980525,37.2340644075,0.0,0.0,43.513341876,52.539744,201.700814056,196.846554056,4.83426,0.02
